Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.2745011844,1.56262244099,0.0,0.0,2.55330491699,7.80157382632,42.1063157809,40.4421868266,1.6641289543
 01/01  02:00:00,17.0791489796,1.95599485213,0.0,0.0,2.55330491699,7.21284921042,51.9184223841,50.9438579069,0.974564477152
 01/01  03:00:00,16.9039192281,2.07512740867,0.0,0.0,2.55330491699,6.91848690247,54.5215760484,54.0641849292,0.457391119288
 01/01  04:00:00,16.8734572589,2.19184659344,0.0,0.0,2.55330491699,6.7713057485,57.5816138341,57.1242227148,0.457391119288
 01/01  05:00:00,19.0119831046,2.25387899133,0.0,0.0,3.82705111198,7.57405300124,59.7034968541,58.7289323769,0.974564477152
 01/01  06:00:00,23.4796449907,2.18292841546,0.0,0.0,6.02426329834,9.91545327661,61.7193746904,56.7798144696,4.93956022077
 01/01  07:00:00,28.6839327043,2.06896504901,0.0,0.0,6.51253267309,14.7454349813,70.200454009,53.7106887959,16.4897652131
 01/01  08:00:00,28.6779159444,2.01584501627,0.0,0.0,6.01364874671,17.9699221805,69.766817049,52.2427051202,17.5241119288
 01/01  09:00:00,23.6259935094,1.84105733642,0.0,0.0,3.66783283761,18.1171033345,64.394153032,47.5596055804,16.8345474516
 01/01  10:00:00,20.5851349426,1.6238306101,0.0,0.0,3.10526160149,15.8560427302,56.5225776223,41.7567236021,14.7658540202
 01/01  11:00:00,17.3353515116,1.29067388226,0.0,0.0,3.10526160149,12.9394160272,46.3053948041,32.9186697382,13.3867250659
 01/01  12:00:00,17.3718539695,1.17999518628,0.0,0.0,3.10526160149,13.0865971812,40.7669731967,29.9661149201,10.8008582766
 01/01  13:00:00,17.1098500953,1.06517246616,0.0,0.0,3.10526160149,12.9394160272,36.3528720315,26.9311427092,9.42172932226
 01/01  14:00:00,16.5574663395,0.954332172314,0.0,0.0,3.10526160149,12.4978725653,32.3858004254,23.9984178188,8.38738260653
 01/01  15:00:00,16.3394811894,0.883528176272,0.0,0.0,3.10526160149,12.3506914113,29.4789996142,22.1259637234,7.3530358908
 01/01  16:00:00,17.6546535022,0.833691035692,0.0,0.0,4.02872759285,12.7922348732,29.218582474,20.8311998674,8.38738260653
 01/01  17:00:00,24.9815784102,0.710262556345,0.0,0.0,6.50191812146,17.7693977319,27.4064765852,17.6399650244,9.76651156084
 01/01  18:00:00,34.7503534399,0.569897110471,0.0,0.0,8.38069375907,23.1212625696,26.9010097443,14.0314580363,12.869551708
 01/01  19:00:00,39.6168132954,0.496957469802,0.0,0.0,10.6415932552,23.1212625696,27.3483733893,12.2377371305,15.1106362588
 01/01  20:00:00,38.6667214695,0.516143622179,0.0,0.0,12.3080778603,20.4854999863,27.1473790009,12.7263072193,14.4210717816
 01/01  21:00:00,38.2883392526,0.57788229848,0.0,0.0,12.456681583,19.8967753704,27.5007902628,14.2864563162,13.2143339466
 01/01  22:00:00,32.943733351,0.696777418862,0.0,0.0,9.18739968257,17.702556249,28.1932396597,17.3923813831,10.8008582766
 01/01  23:00:00,26.18422174,0.872578369571,0.0,0.0,5.91811778209,14.0365255879,31.446502164,22.0247728418,9.42172932226
 01/01  24:00:00,20.4639833783,1.04884907922,0.0,0.0,3.54045821811,10.5176760807,31.940028162,26.6556857027,5.28434245935
 01/02  01:00:00,16.9337014374,1.22182269401,0.0,0.0,2.55330491699,7.80157382632,32.8386527632,31.173292415,1.66536034816
 01/02  02:00:00,16.433944961,1.31079083351,0.0,0.0,2.55330491699,7.21284921042,34.4486841633,33.4733100082,0.975374155096
 01/02  03:00:00,16.1912249586,1.36243313914,0.0,0.0,2.55330491699,6.91848690247,35.2519645989,34.7943556947,0.457608904166
 01/02  04:00:00,16.0864667371,1.40485607157,0.0,0.0,2.55330491699,6.7713057485,36.3555177371,35.8979034029,0.4576143342
 01/02  05:00:00,18.1595944596,1.40149034632,0.0,0.0,3.82705111198,7.57405300124,36.7670337726,35.7915282835,0.975505489102
 01/02  06:00:00,22.5895602607,1.29284368552,0.0,0.0,6.02426329834,9.91545327661,37.8340277491,32.8869780273,4.94704972183
 01/02  07:00:00,27.7670626452,1.15209498991,0.0,0.0,6.51253267309,14.7454349813,45.7322342249,29.213578236,16.5186559889
 01/02  08:00:00,27.9147881208,1.05918783017,0.0,0.0,6.01364874671,18.163451543,44.2744219897,26.7193562039,17.5550657858
 01/02  09:00:00,24.5767944135,1.34544467181,0.0,0.0,4.35151303671,18.8798367041,45.4947567523,28.6304929577,16.8642637946
 01/02  10:00:00,21.6767461863,1.26902828509,0.0,0.0,3.78894180059,16.6187760998,40.746582667,25.9547268454,14.7918558216
 01/02  11:00:00,18.5644824567,1.07339125862,0.0,0.0,3.78894180059,13.7021493968,33.9926176642,20.582367159,13.4102505053
 01/02  12:00:00,18.5856085762,0.947336224267,0.0,0.0,3.78894180059,13.8493305508,28.1407502823,17.3210097452,10.8197405371
 01/02  13:00:00,18.1717589747,0.843927840864,0.0,0.0,3.69398621738,13.6338449159,24.1636753002,14.7255400794,9.43813522078
 01/02  14:00:00,17.7853360908,0.735788354902,0.0,0.0,3.78894180059,13.2606059349,20.4886070833,12.0866758498,8.40193123352
 01/02  15:00:00,17.4598922323,0.557525650419,0.0,0.0,3.78894180059,13.1134247809,15.1317848803,7.76605763399,7.36572724626
 01/02  16:00:00,18.7721497028,0.504773667627,0.0,0.0,4.71240779196,13.5549682428,14.8822494936,6.48031826009,8.40193123352
 01/02  17:00:00,26.243524029,0.525794606473,0.0,0.0,7.18559832057,18.5321311015,16.8457002794,7.06216372959,9.78353654986
 01/02  18:00:00,34.6334550251,0.259469333249,0.0,0.0,8.38069375907,23.3147919321,19.3275052304,6.43535671874,12.8921485116
 01/02  19:00:00,39.3706532127,0.250797387064,0.0,0.0,10.6415932552,23.1212625696,21.3677903361,6.2305331854,15.1372571507
 01/02  20:00:00,38.4515184857,0.300940638296,0.0,0.0,12.3080778603,20.4854999863,21.9601691523,7.51371465973,14.4464544925
 01/02  21:00:00,38.0528527697,0.342395815582,0.0,0.0,12.456681583,19.8967753704,21.7934949435,8.55594510282,13.2375498407
 01/02  22:00:00,32.648670529,0.401714596884,0.0,0.0,9.18739968257,17.702556249,20.8283182943,10.0085777572,10.8197405371
 01/02  23:00:00,25.8789259108,0.567282540324,0.0,0.0,5.91811778209,14.0365255879,23.5894244006,14.1512891798,9.43813522078
 01/02  24:00:00,20.2055209863,0.790386687233,0.0,0.0,3.54045821811,10.5176760807,25.305861759,20.0125424873,5.29331927175
 01/03  01:00:00,16.7276480113,1.0157692679,0.0,0.0,2.55330491699,7.80157382632,27.6604355461,25.9926341142,1.66780143191
 01/03  02:00:00,16.3210143465,1.1978602191,0.0,0.0,2.55330491699,7.21284921042,31.8080100637,30.8314206369,0.976589426826
 01/03  03:00:00,16.2059330624,1.37714124291,0.0,0.0,2.55330491699,6.91848690247,36.0254366437,35.5675243417,0.457912301957
 01/03  04:00:00,16.2475715516,1.56596088613,0.0,0.0,2.55330491699,6.7713057485,41.0271203082,40.5692027251,0.457917583094
 01/03  05:00:00,18.482529464,1.72442535078,0.0,0.0,3.82705111198,7.57405300124,45.7366073119,44.7598901511,0.976717160778
 01/03  06:00:00,23.0686972571,1.77198068189,0.0,0.0,6.02426329834,9.91545327661,50.9350517495,45.979854874,4.9551968755
 01/03  07:00:00,28.3024156293,1.68744797407,0.0,0.0,6.51253267309,14.7454349813,60.2235553352,43.6766154693,16.5469398659
 01/03  08:00:00,28.5531014745,1.69750118386,0.0,0.0,6.01364874671,18.163451543,61.4969204042,43.911771921,17.5851484832
 01/03  09:00:00,25.2647683624,2.03341862075,0.0,0.0,4.35151303671,18.8798367041,63.9978256893,47.1046825265,16.8931431628
 01/03  10:00:00,22.3515656702,1.94384776899,0.0,0.0,3.78894180059,16.6187760998,58.9941920072,44.1770667385,14.8171252687
 01/03  11:00:00,19.3284357972,1.83734459911,0.0,0.0,3.78894180059,13.7021493968,54.8426902619,41.4095769236,13.4331133383
 01/03  12:00:00,19.32650671,1.68823435812,0.0,0.0,3.78894180059,13.8493305508,48.5066385994,37.6685476304,10.8380909689
 01/03  13:00:00,18.9062015583,1.57837042451,0.0,0.0,3.69398621738,13.6338449159,44.393492055,34.9394130164,9.45407903858
 01/03  14:00:00,18.5514362963,1.50188856044,0.0,0.0,3.78894180059,13.2606059349,41.5739450966,33.1578750057,8.41607009082
 01/03  15:00:00,18.4559434872,1.55357690538,0.0,0.0,3.78894180059,13.1134247809,41.8899721542,34.5119110112,7.37806114306
 01/03  16:00:00,19.8191592384,1.55178320316,0.0,0.0,4.71240779196,13.5549682428,42.9662328217,34.5501627309,8.41607009082
 01/03  17:00:00,27.2043548401,1.4866254175,0.0,0.0,7.18559832057,18.5321311015,42.6291702778,32.8290882566,9.80008202117
 01/03  18:00:00,35.5494468558,1.17546116401,0.0,0.0,8.38069375907,23.3147919321,43.5709045319,30.6567956674,12.9141088645
 01/03  19:00:00,40.2316078405,1.11175201488,0.0,0.0,10.6415932552,23.1212625696,43.9591269783,28.795998727,15.1631282513
 01/03  20:00:00,39.3458977912,1.19531994378,0.0,0.0,12.3080778603,20.4854999863,45.3874302327,30.9163079466,14.4711222861
 01/03  21:00:00,38.975203005,1.26474605081,0.0,0.0,12.456681583,19.8967753704,45.9186018271,32.65848998,13.2601118471
 01/03  22:00:00,33.5905763436,1.3436204114,0.0,0.0,9.18739968257,17.702556249,45.5217002207,34.6836092518,10.8380909689
 01/03  23:00:00,26.8560968062,1.54445343575,0.0,0.0,5.91811778209,14.0365255879,49.4654869506,40.011407912,9.45407903858
 01/03  24:00:00,21.1885810346,1.77344673547,0.0,0.0,3.54045821811,10.5176760807,51.3977822687,46.0957390212,5.30204324753
 01/04  01:00:00,17.7014922737,1.98961353029,0.0,0.0,2.55330491699,7.80157382632,53.4837642625,51.8135917961,1.67017246641
 01/04  02:00:00,17.2192366953,2.09608256783,0.0,0.0,2.55330491699,7.21284921042,55.5813003486,54.6035307477,0.97776960093
 01/04  03:00:00,16.9908383498,2.1620465303,0.0,0.0,2.55330491699,6.91848690247,56.7748236079,56.3166166882,0.458206919794
 01/04  04:00:00,16.90565823,2.22404756447,0.0,0.0,2.55330491699,6.7713057485,58.3930019456,57.9347898954,0.45821205011
 01/04  05:00:00,18.9892852225,2.23118110927,0.0,0.0,3.82705111198,7.57405300124,59.0688838501,58.090990162,0.977893688191
 01/04  06:00:00,23.4926583937,2.1959418185,0.0,0.0,6.02426329834,9.91545327661,62.0298960371,57.0667895966,4.96310644058
 01/04  07:00:00,28.577216735,1.96224907971,0.0,0.0,6.51253267309,14.7454349813,67.3851548931,50.8107590358,16.5743958573
 01/04  08:00:00,28.705492178,1.84989188742,0.0,0.0,6.01364874671,18.163451543,65.4434532178,47.8291027964,17.6143504214
 01/04  09:00:00,25.4922102408,2.26086049907,0.0,0.0,4.35151303671,18.8798367041,70.2450781111,53.3239011089,16.9211770022
 01/04  10:00:00,22.6956353781,2.28791747686,0.0,0.0,3.78894180059,16.6187760998,68.3750549886,53.5334001104,14.8416548781
 01/04  11:00:00,19.6757043433,2.18461314526,0.0,0.0,3.78894180059,13.7021493968,64.0781146569,50.6228078623,13.4553067945
 01/04  12:00:00,19.7273829321,2.08911058016,0.0,0.0,3.78894180059,13.8493305508,58.8245040662,47.9685999285,10.8559041377
 01/04  13:00:00,19.3207876946,1.99295656077,0.0,0.0,3.69398621738,13.6338449159,54.9318901425,45.4623340884,9.46955605407
 01/04  14:00:00,18.9942189323,1.9446711964,0.0,0.0,3.78894180059,13.2606059349,52.4922003046,44.0624053133,8.42979499135
 01/04  15:00:00,18.8287850956,1.92641851374,0.0,0.0,3.78894180059,13.1134247809,51.0019486888,43.6119147602,7.39003392862
 01/04  16:00:00,20.162741764,1.89536572882,0.0,0.0,4.71240779196,13.5549682428,51.2234794426,42.7936844513,8.42979499135
 01/04  17:00:00,27.4455441469,1.72781472432,0.0,0.0,7.18559832057,18.5321311015,48.1241286624,38.3079855874,9.81614307498
 01/04  18:00:00,35.6197298759,1.24574418414,0.0,0.0,8.38069375907,23.3147919321,44.7945083645,31.8590821014,12.9354262632
 01/04  19:00:00,40.2189163596,1.09906053402,0.0,0.0,10.6415932552,23.1212625696,43.1483117123,27.9600698133,15.1882418991
 01/04  20:00:00,39.2611707819,1.11059293452,0.0,0.0,12.3080778603,20.4854999863,42.74705491,28.2519870528,14.4950678572
 01/04  21:00:00,38.8551459706,1.14468901641,0.0,0.0,12.456681583,19.8967753704,42.4231717758,29.1411584918,13.2820132841
 01/04  22:00:00,33.4498367355,1.20288080332,0.0,0.0,9.18739968257,17.702556249,41.5225592351,30.6666550974,10.8559041377
 01/04  23:00:00,26.6811825211,1.36953915059,0.0,0.0,5.91811778209,14.0365255879,44.5370958547,35.0675398006,9.46955605407
 01/04  24:00:00,20.9551526922,1.54001839309,0.0,0.0,3.54045821811,10.5176760807,44.8828850292,39.572373226,5.31051180317
 01/05  01:00:00,17.3889626561,1.67708391273,0.0,0.0,2.55330491699,7.80157382632,44.8531896816,43.1807169334,1.67247274822
 01/05  02:00:00,16.8340219882,1.7108678607,0.0,0.0,2.55330491699,7.21284921042,45.0233860988,44.0444717712,0.978914327667
 01/05  03:00:00,16.5403588435,1.71156702405,0.0,0.0,2.55330491699,6.91848690247,44.4831815859,44.0246889155,0.458492670393
 01/05  04:00:00,16.3884221278,1.70681146229,0.0,0.0,2.55330491699,6.7713057485,44.3270229384,43.8685252903,0.458497648019
 01/05  05:00:00,18.4207274296,1.66262331634,0.0,0.0,3.82705111198,7.57405300124,43.6420336459,42.662998923,0.979034722891
 01/05  06:00:00,22.9126481172,1.61593154198,0.0,0.0,6.02426329834,9.91545327661,46.2600611241,41.2892850486,4.9707760755
 01/05  07:00:00,28.0233576062,1.40838995094,0.0,0.0,6.51253267309,14.7454349813,52.4049212473,35.8039054141,16.6010158332
 01/05  08:00:00,28.9912456011,1.24281197717,0.0,0.0,6.01364874671,18.163451543,49.1230471256,31.4803841731,17.6426629525
 01/05  09:00:00,24.7971626219,1.56581288021,0.0,0.0,4.35151303671,18.8798367041,51.0738308564,34.1254738454,16.948357011
 01/05  10:00:00,21.9121612119,1.50444331073,0.0,0.0,3.78894180059,16.6187760998,46.8385643896,31.9731270038,14.8654373857
 01/05  11:00:00,18.8675699969,1.37647879881,0.0,0.0,3.78894180059,13.7021493968,42.05065066,28.5738263586,13.4768243014
 01/05  12:00:00,18.9228986873,1.28462633535,0.0,0.0,3.78894180059,13.8493305508,37.0519333875,26.1787586192,10.8731747682
 01/05  13:00:00,18.5235636883,1.19573255454,0.0,0.0,3.69398621738,13.6338449159,33.3562003347,23.8716386509,9.48456168387
 01/05  14:00:00,18.1503168373,1.10076910138,0.0,0.0,3.78894180059,13.2606059349,29.8229331945,21.3798313239,8.4431018706
 01/05  15:00:00,17.9185097151,1.01614313328,0.0,0.0,3.78894180059,13.1134247809,26.5601161919,19.1584741346,7.40164205733
 01/05  16:00:00,19.2104381059,0.943062070668,0.0,0.0,4.71240779196,13.5549682428,25.7352111796,17.292109309,8.4431018706
 01/05  17:00:00,26.5479684045,0.830238981966,0.0,0.0,7.18559832057,18.5321311015,24.2773394962,14.4456245412,9.83171495496
 01/05  18:00:00,34.8081026709,0.434116979039,0.0,0.0,8.38069375907,23.3147919321,23.4907935894,10.5346991946,12.9560943948
 01/05  19:00:00,39.4645204493,0.344664623717,0.0,0.0,10.6415932552,23.1212625696,23.6094403307,8.39684967382,15.2125906568
 01/05  20:00:00,38.5009249783,0.350347130914,0.0,0.0,12.3080778603,20.4854999863,23.0683583157,8.55007420102,14.5182841147
 01/05  21:00:00,38.068178633,0.357721678873,0.0,0.0,12.456681583,19.8967753704,22.0358105441,8.73256287822,13.3032476659
 01/05  22:00:00,32.6111128782,0.364156946011,0.0,0.0,9.18739968257,17.702556249,19.7461989363,8.87302416809,10.8731747682
 01/05  23:00:00,25.7734765159,0.461833145415,0.0,0.0,5.91811778209,14.0365255879,20.7400990307,11.2555373469,9.48456168387
 01/05  24:00:00,20.0283280744,0.613193775264,0.0,0.0,3.54045821811,10.5176760807,20.4258978876,15.1071754568,5.3187224308
 01/06  01:00:00,16.470027735,0.758148991656,0.0,0.0,2.55330491699,7.80157382632,20.5481347948,18.8734332,1.67470159481
 01/06  02:00:00,15.9712410252,0.848086897745,0.0,0.0,2.55330491699,7.21284921042,22.1914415123,21.2114182445,0.980023267786
 01/06  03:00:00,15.7611187542,0.932326934692,0.0,0.0,2.55330491699,6.91848690247,23.8694970897,23.4107276206,0.458769469099
 01/06  04:00:00,15.6952279174,1.01361725193,0.0,0.0,2.55330491699,6.7713057485,26.0059247382,25.547150446,0.458774292217
 01/06  05:00:00,17.8157337804,1.05762966719,0.0,0.0,3.82705111198,7.57405300124,27.6901910399,26.7100511129,0.980139926941
 01/06  06:00:00,22.4158239471,1.11910737187,0.0,0.0,6.02426329834,9.91545327661,33.2354497276,28.2572462178,4.97820350977
 01/06  07:00:00,27.630905196,1.01593754072,0.0,0.0,6.51253267309,14.7454349813,42.2096066951,25.5828147839,16.6267919112
 01/06  08:00:00,28.6869664516,0.938532827662,0.0,0.0,6.01364874671,18.163451543,41.3143551576,23.6442774655,17.670077692
 01/06  09:00:00,24.578635543,1.34728580131,0.0,0.0,4.35151303671,18.8798367041,45.2285491085,28.2538739686,16.9746751399
 01/06  10:00:00,21.842221534,1.43450363278,0.0,0.0,3.78894180059,16.6187760998,45.2843518106,30.395886062,14.8884657485
 01/06  11:00:00,18.9476944561,1.45660325804,0.0,0.0,3.78894180059,13.7021493968,44.531845814,31.0341863272,13.4976594868
 01/06  12:00:00,19.1289829054,1.49071055344,0.0,0.0,3.78894180059,13.8493305508,42.7981053381,31.9082075921,10.889897746
 01/06  13:00:00,18.8009468335,1.4731156997,0.0,0.0,3.69398621738,13.6338449159,40.9726931477,31.4736016635,9.4990914842
 01/06  14:00:00,18.5269124107,1.4773646748,0.0,0.0,3.78894180059,13.2606059349,40.0814346356,31.6254478477,8.45598678787
 01/06  15:00:00,18.3932547721,1.49088819027,0.0,0.0,3.78894180059,13.1134247809,39.3946553059,31.9817732143,7.41288209155
 01/06  16:00:00,19.7323868708,1.46501083563,0.0,0.0,4.71240779196,13.5549682428,39.7522845031,31.2962977152,8.45598678787
 01/06  17:00:00,27.1154022666,1.39767284404,0.0,0.0,7.18559832057,18.5321311015,39.3764612091,29.5296681595,9.84679304964
 01/06  18:00:00,35.4097960098,1.03581031797,0.0,0.0,8.38069375907,23.3147919321,39.2953540576,26.319246919,12.9761071386
 01/06  19:00:00,40.0721138684,0.952258042795,0.0,0.0,10.6415932552,23.1212625696,39.3167962361,24.0806289222,15.236167314
 01/06  20:00:00,39.1470141053,0.996436257976,0.0,0.0,12.3080778603,20.4854999863,39.7784828457,25.2377186626,14.5407641831
 01/06  21:00:00,38.7872066945,1.07674974032,0.0,0.0,12.456681583,19.8967753704,40.6816251184,27.3578164143,13.3238087041
 01/06  22:00:00,33.4170554493,1.17009951709,0.0,0.0,9.18739968257,17.702556249,40.7044476719,29.814549926,10.889897746
 01/06  23:00:00,26.6863414434,1.37469807296,0.0,0.0,5.91811778209,14.0365255879,44.7277547911,35.2286633069,9.4990914842
 01/06  24:00:00,21.0176347232,1.60250042411,0.0,0.0,3.54045821811,10.5176760807,46.5949593272,41.2682866283,5.3266726989
 01/07  01:00:00,17.5136232668,1.80174452344,0.0,0.0,2.55330491699,7.80157382632,48.2224540833,46.5455957386,1.67685834475
 01/07  02:00:00,17.0198740899,1.89671996243,0.0,0.0,2.55330491699,7.21284921042,50.0245535037,49.043457411,0.981096092631
 01/07  03:00:00,16.7893828977,1.96059107818,0.0,0.0,2.55330491699,6.91848690247,51.1730939451,50.7140567112,0.459037233904
 01/07  04:00:00,16.7024635677,2.0208529022,0.0,0.0,2.55330491699,6.7713057485,52.7557611834,52.2967192827,0.459041900754
 01/07  05:00:00,18.7978136466,2.03970953339,0.0,0.0,3.82705111198,7.57405300124,53.761614747,52.7804057739,0.981208973018
 01/07  06:00:00,23.2326051883,1.93588861313,0.0,0.0,6.02426329834,9.91545327661,54.9735898344,49.9882032898,4.98538654468
 01/07  07:00:00,28.3727552117,1.75778755645,0.0,0.0,6.51253267309,14.7454349813,61.886767777,45.2350513183,16.6517164587
 01/07  08:00:00,29.270509063,1.71560480147,0.0,0.0,6.01364874671,17.9699221805,61.8134163829,44.1168298615,17.6965865214
 01/07  09:00:00,23.6624284306,1.87749225762,0.0,0.0,3.66783283761,18.1171033345,65.4267631979,48.4266396026,17.0001235952
 01/07  10:00:00,20.8352977825,1.87399344997,0.0,0.0,3.10526160149,15.8560427302,63.2575160698,48.3467829229,14.9107331469
 01/07  11:00:00,17.7788130531,1.73413542368,0.0,0.0,3.10526160149,12.9394160272,58.1502233028,44.6324171223,13.5178061805
 01/07  12:00:00,17.7830938565,1.59123507327,0.0,0.0,3.10526160149,13.0865971812,51.7701008995,40.8640327809,10.9060681186
 01/07  13:00:00,17.5267123516,1.48203472242,0.0,0.0,3.10526160149,12.9394160272,47.5047431923,37.9916020401,9.5131411522
 01/07  14:00:00,16.9975795039,1.39444533667,0.0,0.0,3.10526160149,12.4978725653,44.1394209686,35.6709750411,8.46844592742
 01/07  15:00:00,16.7770058743,1.32105286112,0.0,0.0,3.10526160149,12.3506914113,41.1405668564,33.7168161538,7.42375070265
 01/07  16:00:00,18.0748558867,1.25389342016,0.0,0.0,4.02872759285,12.7922348732,40.4218446459,31.9533987185,8.46844592742
 01/07  17:00:00,25.4029832406,1.13166738676,0.0,0.0,6.50191812146,17.7693977319,38.6148152356,28.7534423418,9.86137289379
 01/07  18:00:00,35.1510997691,0.970643439744,0.0,0.0,8.38069375907,23.1212625696,37.5609877945,24.5655292264,12.9954585681
 01/07  19:00:00,39.9994630416,0.879607215947,0.0,0.0,10.6415932552,23.1212625696,37.4337625649,22.1747976765,15.2589648885
 01/07  20:00:00,39.0435568063,0.892978958882,0.0,0.0,12.3080778603,20.4854999863,37.0829788734,22.5204774682,14.5625014053
 01/07  21:00:00,38.6478335661,0.93737661199,0.0,0.0,12.456681583,19.8967753704,37.0455704615,23.7018801518,13.3436903097
 01/07  22:00:00,33.2506523822,1.00369645005,0.0,0.0,9.18739968257,17.702556249,36.3521137092,25.4460455906,10.9060681186
 01/07  23:00:00,26.4950680259,1.18342465546,0.0,0.0,5.91811778209,14.0365255879,39.6947665774,30.1816254252,9.5131411522
 01/07  24:00:00,20.8032385594,1.38810426025,0.0,0.0,3.54045821811,10.5176760807,40.9184811458,35.5841208927,5.33436025309
 01/08  01:00:00,17.2699422521,1.55806350868,0.0,0.0,2.55330491699,7.80157382632,41.7388794006,40.0599370427,1.67894235793
 01/08  02:00:00,16.7497590302,1.62660490274,0.0,0.0,2.55330491699,7.21284921042,42.8263196287,41.8441871444,0.982132484232
 01/08  03:00:00,16.4967288337,1.66793701427,0.0,0.0,2.55330491699,6.91848690247,43.3692489199,42.9099530344,0.459295885476
 01/08  04:00:00,16.3849794236,1.70336875812,0.0,0.0,2.55330491699,6.7713057485,44.2924991245,43.8331987301,0.459300394353
 01/08  05:00:00,18.451288622,1.69318450879,0.0,0.0,3.82705111198,7.57405300124,44.5311773836,43.5489358391,0.982241544506
 01/08  06:00:00,22.8708601944,1.57414361924,0.0,0.0,6.02426329834,9.91545327661,45.3459672937,40.3536442398,4.99232305389
 01/08  07:00:00,28.0170390041,1.40207134878,0.0,0.0,6.51253267309,14.7454349813,52.4619802388,35.7861981433,16.6757820955
 01/08  08:00:00,28.9167304856,1.36182622413,0.0,0.0,6.01364874671,17.9699221805,52.4556788786,34.7334972884,17.7221815902
 01/08  09:00:00,23.2635171173,1.47858094428,0.0,0.0,3.66783283761,18.1171033345,54.8107578969,37.7860630564,17.0246948405
 01/08  10:00:00,20.4174335071,1.45612917458,0.0,0.0,3.10526160149,15.8560427302,52.0829785377,37.1507455512,14.9322329865
 01/08  11:00:00,17.3757627972,1.33108516785,0.0,0.0,3.10526160149,12.9394160272,47.339071708,33.8018132916,13.5372584164
 01/08  12:00:00,17.3666304631,1.17477167987,0.0,0.0,3.10526160149,13.0865971812,40.5628550575,29.6411739602,10.9216810973
 01/08  13:00:00,17.0653963027,1.02071867354,0.0,0.0,3.10526160149,12.9394160272,35.1100605552,25.583354028,9.5267065272
 01/08  14:00:00,16.4972749875,0.894140820284,0.0,0.0,3.10526160149,12.4978725653,30.7340875815,22.2536119819,8.48047559959
 01/08  15:00:00,16.256989332,0.801036318832,0.0,0.0,3.10526160149,12.3506914113,27.2634404308,19.8291957588,7.43424467198
 01/08  16:00:00,17.5228727165,0.701910249998,0.0,0.0,4.02872759285,12.7922348732,25.753407506,17.2729319065,8.48047559959
 01/08  17:00:00,24.8541483235,0.58283246961,0.0,0.0,6.50191812146,17.7693977319,24.1254145024,14.2499643327,9.87545016973
 01/08  18:00:00,34.6277369751,0.447280645765,0.0,0.0,8.38069375907,23.1212625696,23.8760243603,10.8618814077,13.0141429526
 01/08  19:00:00,39.4905099072,0.370654081625,0.0,0.0,10.6415932552,23.1212625696,24.3254485076,9.0444718786,15.280976629
 01/08  20:00:00,38.5321775668,0.38159971943,0.0,0.0,12.3080778603,20.4854999863,23.9057837839,9.3222944399,14.583489344
 01/08  21:00:00,38.1268087391,0.41635178495,0.0,0.0,12.456681583,19.8967753704,23.552718345,10.1898317499,13.3628865951
 01/08  22:00:00,32.7072410029,0.460285070716,0.0,0.0,9.18739968257,17.702556249,22.203508481,11.2818273836,10.9216810973
 01/08  23:00:00,25.885583577,0.573940206505,0.0,0.0,5.91811778209,14.0365255879,23.6548966604,14.1281901332,9.5267065272
 01/08  24:00:00,20.1358261433,0.720691844197,0.0,0.0,3.54045821811,10.5176760807,23.2893112644,17.9475284476,5.34178281677
 01/09  01:00:00,16.5620290723,0.850150328876,0.0,0.0,2.55330491699,7.80157382632,22.9814583479,21.3005053322,1.68095301574
 01/09  02:00:00,16.0499672264,0.926813098915,0.0,0.0,2.55330491699,7.21284921042,24.2607854291,23.2776532937,0.983132135404
 01/09  03:00:00,15.8070359929,0.9782441734,0.0,0.0,2.55330491699,6.91848690247,25.0630539228,24.6035085756,0.459545347183
 01/09  04:00:00,15.7063190724,1.02470840694,0.0,0.0,2.55330491699,6.7713057485,26.2752689984,25.8157193019,0.459549696437
 01/09  05:00:00,17.792317961,1.03421384775,0.0,0.0,3.82705111198,7.57405300124,27.0467432623,26.0635059267,0.983237335591
 01/09  06:00:00,22.2437680099,0.947051434708,0.0,0.0,6.02426329834,9.91545327661,28.7700698412,23.7710588571,4.99901098412
 01/09  07:00:00,27.4491051379,0.834137482631,0.0,0.0,6.51253267309,14.7454349813,37.5428487773,20.8438670816,16.6989816957
 01/09  08:00:00,28.5714605291,0.823026905172,0.0,0.0,6.01364874671,18.163451543,38.3215541052,20.5746987864,17.7468553188
 01/09  09:00:00,24.3892154165,1.15786567482,0.0,0.0,4.35151303671,18.8798367041,40.6221504157,23.5737688163,17.0483815994
 01/09  10:00:00,21.6019658587,1.19424795753,0.0,0.0,3.78894180059,16.6187760998,39.0023263649,24.0493674645,14.9529589004
 01/09  11:00:00,18.6566106073,1.16551940917,0.0,0.0,3.78894180059,13.7021493968,36.7820436907,23.226033257,13.5560104337
 01/09  12:00:00,18.7813715969,1.14309924503,0.0,0.0,3.78894180059,13.8493305508,33.6027240777,22.665992019,10.9367320586
 01/09  13:00:00,18.4478384815,1.12000734765,0.0,0.0,3.69398621738,13.6338449159,31.6300134318,22.0902298399,9.53978359193
 01/09  14:00:00,18.1604847149,1.11093697905,0.0,0.0,3.78894180059,13.2606059349,30.3679061621,21.8758339202,8.4920722419
 01/09  15:00:00,18.0297191313,1.12735254946,0.0,0.0,3.78894180059,13.1134247809,29.7843056139,22.3399447221,7.44436089187
 01/09  16:00:00,19.3578529961,1.09047696089,0.0,0.0,4.71240779196,13.5549682428,29.8706776763,21.3786054344,8.4920722419
 01/09  17:00:00,26.7087073296,0.990977907064,0.0,0.0,7.18559832057,18.5321311015,28.6848635427,18.7958428341,9.88902070861
 01/09  18:00:00,35.0969453685,0.722959676648,0.0,0.0,8.38069375907,23.3147919321,31.0356342688,18.0034795101,13.0321547587
 01/09  19:00:00,39.7400090905,0.620153264876,0.0,0.0,10.6415932552,23.1212625696,30.6062598519,15.3040638348,15.3021960171
 01/09  20:00:00,38.7059507779,0.555372930519,0.0,0.0,12.3080778603,20.4854999863,28.3220346233,13.7183128395,14.6037217837
 01/09  21:00:00,38.2755232212,0.565066266998,0.0,0.0,12.456681583,19.8967753704,27.3391038676,13.9577119922,13.3813918754
 01/09  22:00:00,32.8440026866,0.597046754456,0.0,0.0,9.18739968257,17.702556249,25.6842120682,14.7474800095,10.9367320586
 01/09  23:00:00,26.0351174103,0.723474039837,0.0,0.0,5.91811778209,14.0365255879,27.5801750444,18.0403914524,9.53978359193
 01/09  24:00:00,20.2886584393,0.873524140238,0.0,0.0,3.54045821811,10.5176760807,27.3233336422,21.9743954504,5.34893819181
 01/10  01:00:00,16.7464660605,1.03458731712,0.0,0.0,2.55330491699,7.80157382632,27.8671320822,26.184242361,1.68288972126
 01/10  02:00:00,16.2422303982,1.11907627077,0.0,0.0,2.55330491699,7.21284921042,29.3649244006,28.3808296507,0.984094749837
 01/10  03:00:00,16.0041449118,1.17535309233,0.0,0.0,2.55330491699,6.91848690247,30.3013472726,29.8415617275,0.45978554511
 01/10  04:00:00,15.9095855548,1.22797488929,0.0,0.0,2.55330491699,6.7713057485,31.6816116921,31.2218219589,0.459789733151
 01/10  05:00:00,17.9999934949,1.24188938167,0.0,0.0,3.82705111198,7.57405300124,32.5674285994,31.5832325481,0.984196051354
 01/10  06:00:00,22.5933144001,1.29659782489,0.0,0.0,6.02426329834,9.91545327661,37.9190076626,32.9135593069,5.00544835571
 01/10  07:00:00,27.7987761404,1.18380848512,0.0,0.0,6.51253267309,14.7454349813,46.7330909678,30.0117825779,16.7213083899
 01/10  08:00:00,28.7834768892,1.03504326522,0.0,0.0,6.01364874671,18.163451543,43.9574697174,26.1868693171,17.7706004003
 01/10  09:00:00,24.6747147088,1.44336496708,0.0,0.0,4.35151303671,18.8798367041,48.0494317843,30.9782549273,17.071176857
 01/10  10:00:00,21.8959906478,1.4882727466,0.0,0.0,3.78894180059,16.6187760998,46.7564407065,31.7835359557,14.9729047509
 01/10  11:00:00,18.9352218111,1.44413061302,0.0,0.0,3.78894180059,13.7021493968,44.1739639797,30.5999073004,13.5740566793
 01/10  12:00:00,19.091702027,1.4534296751,0.0,0.0,3.78894180059,13.8493305508,41.7556204637,30.8044039184,10.9512165453
 01/10  13:00:00,18.7616848422,1.43385370844,0.0,0.0,3.69398621738,13.6338449159,39.8717849326,30.3194164589,9.55236847375
 01/10  14:00:00,18.4682281931,1.41868045716,0.0,0.0,3.78894180059,13.2606059349,38.4775511379,29.9743187178,8.50323242012
 01/10  15:00:00,18.2954758675,1.39310928565,0.0,0.0,3.78894180059,13.1134247809,36.7361698979,29.2820735314,7.45409636649
 01/10  16:00:00,19.6327487851,1.36537274991,0.0,0.0,4.71240779196,13.5549682428,37.0650430657,28.5618106456,8.50323242012
 01/10  17:00:00,26.9683754197,1.25064599716,0.0,0.0,7.18559832057,18.5321311015,35.4428578441,25.5407773524,9.90208049163
 01/10  18:00:00,35.1846126192,0.81062692734,0.0,0.0,8.38069375907,23.3147919321,33.3242115788,20.2747229262,13.0494886525
 01/10  19:00:00,39.8135252566,0.693669430997,0.0,0.0,10.6415932552,23.1212625696,32.516879765,17.1942629963,15.3226167687
 01/10  20:00:00,38.8463675894,0.695789742016,0.0,0.0,12.3080778603,20.4854999863,31.8645357549,17.241343022,14.623192733
 01/10  21:00:00,38.4215651984,0.711108244262,0.0,0.0,12.456681583,19.8967753704,31.062317594,17.6631169236,13.3992006704
 01/10  22:00:00,33.0135880348,0.766632102683,0.0,0.0,9.18739968257,17.702556249,30.0875474395,19.1363308942,10.9512165453
 01/10  23:00:00,26.2235104023,0.911867031859,0.0,0.0,5.91811778209,14.0365255879,32.5302143687,22.9778458949,9.55236847375
 01/10  24:00:00,20.5077896774,1.09265537825,0.0,0.0,3.54045821811,10.5176760807,33.1096752302,27.753850971,5.35582425922
 01/11  01:00:00,16.9813327429,1.26945399951,0.0,0.0,2.55330491699,7.80157382632,34.086677959,32.4019260595,1.68475189942
 01/11  02:00:00,16.4744190068,1.35126487934,0.0,0.0,2.55330491699,7.21284921042,35.5249554774,34.5399354352,0.985020042185
 01/11  03:00:00,16.2387835148,1.4099916953,0.0,0.0,2.55330491699,6.91848690247,36.5341071696,36.0740907615,0.46001640809
 01/11  04:00:00,16.147077061,1.46546639547,0.0,0.0,2.55330491699,6.7713057485,38.0017533838,37.5417329504,0.460020433384
 01/11  05:00:00,18.238538127,1.48043401373,0.0,0.0,3.82705111198,7.57405300124,38.9199149928,37.9347975849,0.985117407856
 01/11  06:00:00,22.6862233327,1.38950675748,0.0,0.0,6.02426329834,9.91545327661,40.5077821235,35.4961488602,5.01163326326
 01/11  07:00:00,27.8442625734,1.22929491811,0.0,0.0,6.51253267309,14.7454349813,47.9978462307,31.2550906635,16.7427555671
 01/11  08:00:00,28.9709734099,1.222539786,0.0,0.0,6.01364874671,18.163451543,48.89914585,31.1057360472,17.7934098028
 01/11  09:00:00,24.8104681007,1.57911835904,0.0,0.0,4.35151303671,18.8798367041,51.6263770691,34.5333032061,17.093073863
 01/11  10:00:00,21.9591533844,1.55143548323,0.0,0.0,3.78894180059,16.6187760998,48.3285669735,33.3365023425,14.992064631
 01/11  11:00:00,18.9214706612,1.43037946316,0.0,0.0,3.78894180059,13.7021493968,43.6863860201,30.0949942111,13.591391809
 01/11  12:00:00,18.9183991213,1.28012676938,0.0,0.0,3.78894180059,13.8493305508,37.0859927875,26.1208625197,10.9651302678
 01/11  13:00:00,18.5387090493,1.21087791548,0.0,0.0,3.69398621738,13.6338449159,33.9212747197,24.3568172739,9.56445744577
 01/11  14:00:00,18.2218514022,1.17230366631,0.0,0.0,3.78894180059,13.2606059349,31.9053813329,23.3914285037,8.51395282927
 01/11  15:00:00,17.965736867,1.06337028514,0.0,0.0,3.78894180059,13.1134247809,28.1039086512,20.6404604384,7.46344821277
 01/11  16:00:00,19.0400310096,0.772654974398,0.0,0.0,4.71240779196,13.5549682428,22.0861152871,13.5721624579,8.51395282927
 01/11  17:00:00,26.3083922239,0.590662801281,0.0,0.0,7.18559832057,18.5321311015,18.8635028728,8.94887722153,9.91462565127
 01/11  18:00:00,34.6584976778,0.284511986021,0.0,0.0,8.38069375907,23.3147919321,20.2239592674,7.15781976663,13.0661395008
 01/11  19:00:00,39.4202430522,0.300387226632,0.0,0.0,10.6415932552,23.1212625696,22.9102449315,7.56801209501,15.3422328365
 01/11  20:00:00,38.5297735513,0.379195703969,0.0,0.0,12.3080778603,20.4854999863,24.2606942483,9.61879782281,14.6418964255
 01/11  21:00:00,38.1797441572,0.469287203031,0.0,0.0,12.456681583,19.8967753704,25.373862907,11.9575552007,13.4163077063
 01/11  22:00:00,32.8482893855,0.601333453385,0.0,0.0,9.18739968257,17.702556249,26.2596529256,15.2945226578,10.9651302678
 01/11  23:00:00,26.1323602803,0.820716909778,0.0,0.0,5.91811778209,14.0365255879,30.5269090398,20.962451594,9.56445744577
 01/11  24:00:00,20.4909092617,1.07577496261,0.0,0.0,3.54045821811,10.5176760807,33.0596574323,27.6972184525,5.36243897976
 01/12  01:00:00,17.0458816076,1.33400286421,0.0,0.0,2.55330491699,7.80157382632,36.1981279912,34.511588994,1.68653899719
 01/12  02:00:00,16.6445647504,1.52141062298,0.0,0.0,2.55330491699,7.21284921042,40.4357602269,39.4498524888,0.985907738149
 01/12  03:00:00,16.5072150513,1.67842323179,0.0,0.0,2.55330491699,6.91848690247,44.0498532623,43.5896153946,0.460237867715
 01/12  04:00:00,16.5123760573,1.83076539179,0.0,0.0,2.55330491699,6.7713057485,48.0722190281,47.6119772993,0.460241728788
 01/12  05:00:00,18.6985299076,1.94042579433,0.0,0.0,3.82705111198,7.57405300124,51.478890903,50.4928897708,0.98600113222
 01/12  06:00:00,23.2343432241,1.93762664892,0.0,0.0,6.02426329834,9.91545327661,55.3876054024,50.3700415263,5.01756387611
 01/12  07:00:00,28.4103895486,1.79542189328,0.0,0.0,6.51253267309,14.7454349813,63.2889018403,46.5255849633,16.763316877
 01/12  08:00:00,29.525497068,1.77706344408,0.0,0.0,6.01364874671,18.163451543,63.8008714051,45.9855946335,17.8152767716
 01/12  09:00:00,25.0418312859,1.81048154416,0.0,0.0,4.35151303671,18.8798367041,57.90107447,40.7870083373,17.1140661327
 01/12  10:00:00,21.8509511045,1.44323320327,0.0,0.0,3.78894180059,16.6187760998,45.777086181,30.766653314,15.0104328669
 01/12  11:00:00,18.5830290059,1.09193780783,0.0,0.0,3.78894180059,13.7021493968,35.3471497265,21.7391390374,13.6080106891
 01/12  12:00:00,18.4523669444,0.814094592517,0.0,0.0,3.78894180059,13.8493305508,25.4971102091,14.5186411033,10.9784691058
 01/12  13:00:00,17.9117250073,0.582521495173,0.00137237828039,0.0,3.69398621738,13.6338449159,18.2077508288,8.6317039008,9.57604692795
 01/12  14:00:00,17.5641354858,0.449060514105,0.0655272358291,0.0,3.78894180059,13.2606059349,13.7477321647,5.22350187011,8.5242302946
 01/12  15:00:00,17.3666239753,0.350194579539,0.114062813923,0.0,3.78894180059,13.1134247809,10.1736611173,2.70124745606,7.47241366125
 01/12  16:00:00,18.7894396344,0.307263744267,0.214799854906,0.0,4.71240779196,13.5549682428,9.61329785619,1.08906756159,8.5242302946
 01/12  17:00:00,26.2648267837,0.286873748409,0.260223612684,0.0,7.18559832057,18.5321311015,10.166954259,0.240301786561,9.9266524724
 01/12  18:00:00,33.6229577455,0.0335954090648,0.108209977957,0.0,8.38069375907,23.3147919321,13.1604394321,0.078337059681,13.0821023725
 01/12  19:00:00,39.1977581494,0.0227128888592,0.0551894349327,0.0,10.6415932552,23.1212625696,15.5218321379,0.160793726473,15.3610384114
 01/12  20:00:00,38.1808865589,0.0278707404786,0.00243797105359,0.0,12.3080778603,20.4854999863,15.346670461,0.686843138551,14.6598273225
 01/12  21:00:00,37.7780786452,0.0676216910126,0.0,0.0,12.456681583,19.8967753704,15.1744885909,1.74178067398,13.4327079169
 01/12  22:00:00,32.3629097744,0.115953842199,0.0,0.0,9.18739968257,17.702556249,14.0188439062,3.0403748004,10.9784691058
 01/12  23:00:00,25.5314265083,0.219783137818,0.0,0.0,5.91811778209,14.0365255879,15.3149130966,5.73886616861,9.57604692795
 01/12  24:00:00,19.8062549676,0.391120668476,0.0,0.0,3.54045821811,10.5176760807,15.5151446662,10.1463642717,5.36878039454
 01/13  01:00:00,16.2756300333,0.563751289934,0.0,0.0,2.55330491699,7.80157382632,16.3568757602,14.6686252765,1.68825048376
 01/13  02:00:00,15.7996248493,0.676470721866,0.0,0.0,2.55330491699,7.21284921042,18.6079704413,17.6212128668,0.986757574557
 01/13  03:00:00,15.6090882124,0.780296392933,0.0,0.0,2.55330491699,6.91848690247,20.8343015191,20.3738516608,0.460449858365
 01/13  04:00:00,15.5627527676,0.881142102109,0.0,0.0,2.55330491699,6.7713057485,23.5741770141,23.1137234603,0.460453553802
 01/13  05:00:00,17.7136380115,0.955533898262,0.0,0.0,3.82705111198,7.57405300124,26.1066866485,25.1198396858,0.986846962719
 01/13  06:00:00,22.2527701534,0.956053578197,0.0,0.0,6.02426329834,9.91545327661,30.0710061483,25.0477677093,5.02323843898
 01/13  07:00:00,27.5133229402,0.898355284875,0.0,0.0,6.51253267309,14.7454349813,40.217176938,23.4341907066,16.7829862315
 01/13  08:00:00,27.779041796,0.923441505391,0.0,0.0,6.01364874671,18.163451543,41.8793871035,24.0431922726,17.8361948309
 01/13  09:00:00,24.2457260813,1.01437633958,0.0,0.0,4.35151303671,18.8798367041,37.0594605226,19.9253130733,17.1341474494
 01/13  10:00:00,21.1219038215,0.714185920301,0.0,0.0,3.78894180059,16.6187760998,26.7448936644,11.7168896454,15.028004019
 01/13  11:00:00,18.0786519524,0.508592108354,0.0789686459132,0.0,3.78894180059,13.7021493968,19.874131867,6.25022346885,13.6239083981
 01/13  12:00:00,18.4997147854,0.472818587282,0.388623846244,0.0,3.78894180059,13.8493305508,14.7843920332,3.79316292418,10.991229109
 01/13  13:00:00,18.5648968421,0.496082933196,0.74098277514,0.0,3.69398621738,13.6338449159,11.895768753,2.30863526484,9.58713348818
 01/13  14:00:00,18.8822450399,0.554230862251,1.27846644174,0.0,3.78894180059,13.2606059349,9.42679310953,0.892731336992,8.53406177253
 01/13  15:00:00,18.9783022806,0.569674884657,1.50626081411,0.0,3.78894180059,13.1134247809,7.53674105029,0.0557509933974,7.48099005689
 01/13  16:00:00,20.5812264641,0.623461437718,1.69038899119,0.0,4.71240779196,13.5549682428,8.53406177253,0.0,8.53406177253
 01/13  17:00:00,27.9440303479,0.612666060021,1.6136348653,0.0,7.18559832057,18.5321311015,9.93815739339,0.0,9.93815739339
 01/13  18:00:00,34.9372943614,0.314333930375,1.14180807255,0.0,8.38069375907,23.3147919321,13.0973725403,0.0,13.0973725403
 01/13  19:00:00,40.1075762319,0.220812555704,0.76690785057,0.0,10.6415932552,23.1212625696,15.3790279242,0.0,15.3790279242
 01/13  20:00:00,38.8091334997,0.15020493295,0.50835071941,0.0,12.3080778603,20.4854999863,14.6769801138,0.0,14.6769801138
 01/13  21:00:00,38.1129987344,0.0947186035116,0.30782317674,0.0,12.456681583,19.8967753704,13.469371996,0.0209755505073,13.4483964455
 01/13  22:00:00,32.5021624815,0.0718465878865,0.183359961424,0.0,9.18739968257,17.702556249,11.347423842,0.356194732919,10.991229109
 01/13  23:00:00,25.5037392333,0.0928094733153,0.0992863895257,0.0,5.91811778209,14.0365255879,11.1465359403,1.55940245217,9.58713348818
 01/13  24:00:00,19.561348334,0.126538753688,0.0196752812444,0.0,3.54045821811,10.5176760807,8.50060493002,3.12575830441,5.37484662561
 01/14  01:00:00,15.9040810483,0.192202304952,0.0,0.0,2.55330491699,7.80157382632,6.66257103917,4.97268518851,1.68988585065
 01/14  02:00:00,15.3920991541,0.268945026697,0.0,0.0,2.55330491699,7.21284921042,7.8805846366,6.89301533716,0.987569299446
 01/14  03:00:00,15.1940294118,0.36523759235,0.0,0.0,2.55330491699,6.91848690247,9.8010329925,9.34038067528,0.460652317221
 01/14  04:00:00,15.1374110337,0.455800368186,0.0,0.0,2.55330491699,6.7713057485,12.1248238344,11.6641679887,0.460655845667
 01/14  05:00:00,17.2769275667,0.518823453422,0.0,0.0,3.82705111198,7.57405300124,14.2720352713,13.2843806225,0.987654648845
 01/14  06:00:00,21.8202168263,0.523500251107,0.0,0.0,6.02426329834,9.91545327661,18.3884588485,13.3598035761,5.02865527242
 01/14  07:00:00,27.0975333644,0.482565709097,0.0,0.0,6.51253267309,14.7454349813,29.0227777816,12.221019975,16.8017578066
 01/14  08:00:00,27.1605219528,0.498451024599,0.0,0.0,6.01364874671,17.9699221805,30.4734784633,12.6173206772,17.8561577861
 01/14  09:00:00,22.2528991458,0.467962972805,0.0,0.0,3.66783283761,18.1171033345,28.9184864376,11.7651745714,17.1533118662
 01/14  10:00:00,19.3386086129,0.376336852887,0.000967427520656,0.0,3.10526160149,15.8560427302,24.3534314452,9.30865856153,15.0447728837
 01/14  11:00:00,16.3579697745,0.309003074062,0.00428907102701,0.0,3.10526160149,12.9394160272,21.1273596122,7.48827938411,13.6390802281
 01/14  12:00:00,16.5014500668,0.221341138672,0.0882501449127,0.0,3.10526160149,13.0865971812,15.7040663739,4.70065987501,11.0034064989
 01/14  13:00:00,16.587070676,0.16812659846,0.374266448359,0.0,3.10526160149,12.9394160272,11.2769051107,1.67919126744,9.59771384327
 01/14  14:00:00,16.0001955928,0.104865383163,0.292196042413,0.0,3.10526160149,12.4978725653,9.26795001348,0.724505661906,8.54344435158
 01/14  15:00:00,15.8381785493,0.0831824550536,0.299043081033,0.0,3.10526160149,12.3506914113,7.66306060516,0.173885745274,7.48917485988
 01/14  16:00:00,17.1878765949,0.0748359024282,0.29207822597,0.0,4.02872759285,12.7922348732,8.54486293038,0.0014185788049,8.54344435158
 01/14  17:00:00,24.6515602073,0.0792207022107,0.301023651182,0.0,6.50191812146,17.7693977319,9.95052599512,0.00138898795414,9.94913700716
 01/14  18:00:00,33.7825896027,0.105784052902,0.389182553737,0.0,8.38069375907,23.1212625696,13.1119454822,0.0,13.1119454822
 01/14  19:00:00,39.7074807109,0.127502888014,0.460121997254,0.0,10.6415932552,23.1212625696,15.3961960476,0.0,15.3961960476
 01/14  20:00:00,38.6197986188,0.103210666144,0.366010105271,0.0,12.3080778603,20.4854999863,14.6933497198,0.0,14.6933497198
 01/14  21:00:00,38.0551954329,0.0824197940393,0.262318684747,0.0,12.456681583,19.8967753704,13.6260013062,0.162632660101,13.4633686461
 01/14  22:00:00,32.5328992888,0.083019597873,0.202923758774,0.0,9.18739968257,17.702556249,11.5600259403,0.556619441492,11.0034064989
 01/14  23:00:00,25.5495078738,0.119006563543,0.1188579398,0.0,5.91811778209,14.0365255879,11.5734689099,1.97575506667,9.59771384327
 01/14  24:00:00,19.6355780552,0.183814299032,0.0366294570615,0.0,3.54045821811,10.5176760807,9.55490565934,4.17426978284,5.3806358765
 01/15  01:00:00,15.9789245881,0.267045844766,0.0,0.0,2.55330491699,7.80157382632,8.24240606406,6.55096145214,1.69144461192
 01/15  02:00:00,15.45543835,0.332284222518,0.0,0.0,2.55330491699,7.21284921042,9.19767835624,8.2093356841,0.988342672137
 01/15  03:00:00,15.2198953994,0.391103579962,0.0,0.0,2.55330491699,6.91848690247,10.2002676938,9.73942250948,0.460845184289
 01/15  04:00:00,15.1276885265,0.446077861052,0.0,0.0,2.55330491699,6.7713057485,11.638521517,11.1776729726,0.46084854445
 01/15  05:00:00,17.2413473168,0.483243203513,0.0,0.0,3.82705111198,7.57405300124,13.1372139986,12.1487900472,0.988423951389
 01/15  06:00:00,21.7766279093,0.479911334111,0.0,0.0,6.02426329834,9.91545327661,17.0614696217,12.0276568484,5.0338127733
 01/15  07:00:00,27.0493003522,0.43433269696,0.0,0.0,6.51253267309,14.7454349813,27.5986122562,10.7789862119,16.8196260443
 01/15  08:00:00,27.0850579984,0.422987070196,0.0,0.0,6.01364874671,17.9699221805,28.3441017636,10.4689420383,17.8751597253
 01/15  09:00:00,22.2191712187,0.43423504573,0.0,0.0,3.66783283761,18.1171033345,27.9348223392,10.7632686314,17.1715537078
 01/15  10:00:00,19.3578626947,0.393239060403,0.00331930175355,0.0,3.10526160149,15.8560427302,24.7562005532,9.69546605819,15.060734495
 01/15  11:00:00,16.4824044816,0.346116114484,0.0916107377041,0.0,3.10526160149,12.9394160272,21.4551558402,7.80163415424,13.653521686
 01/15  12:00:00,16.8271519062,0.285968633617,0.349324489367,0.0,3.10526160149,13.0865971812,15.4980153658,4.48301769683,11.014997669
 01/15  13:00:00,17.105165557,0.315193146275,0.745294781595,0.0,3.10526160149,12.9394160272,12.1194334591,2.51164859916,9.60778485995
 01/15  14:00:00,16.9845477694,0.358262234993,1.02315136724,0.0,3.10526160149,12.4978725653,10.2277127516,1.67533749843,8.55237525316
 01/15  15:00:00,17.0883811395,0.385126686057,1.24730144028,0.0,3.10526160149,12.3506914113,8.37201386232,0.875048215948,7.49696564638
 01/15  16:00:00,18.495387033,0.378809732438,1.295614834,0.0,4.02872759285,12.7922348732,8.89830255552,0.34592730236,8.55237525316
 01/15  17:00:00,25.8651305641,0.355794200169,1.23802051007,0.0,6.50191812146,17.7693977319,10.0327547007,0.0731666385126,9.95958806221
 01/15  18:00:00,34.6258610084,0.304551814634,1.03368619774,0.0,8.38069375907,23.1212625696,13.1486954296,0.022878546987,13.1258168826
 01/15  19:00:00,40.1173638036,0.239779996565,0.757727981437,0.0,10.6415932552,23.1212625696,15.5288116462,0.116273948901,15.4125376973
 01/15  20:00:00,38.8527838318,0.188532494407,0.513673490035,0.0,12.3080778603,20.4854999863,15.2712955592,0.562364266497,14.7089312928
 01/15  21:00:00,38.1996332262,0.167970398602,0.321205873473,0.0,12.456681583,19.8967753704,15.0324873091,1.55486722422,13.4776200848
 01/15  22:00:00,32.6328550452,0.170663861658,0.215235251393,0.0,9.18739968257,17.702556249,13.5503128091,2.53531514007,11.014997669
 01/15  23:00:00,25.6715592283,0.228003662445,0.131912195331,0.0,5.91811778209,14.0365255879,14.325115867,4.71733100707,9.60778485995
 01/15  24:00:00,19.7961602399,0.335541954981,0.0454839858495,0.0,3.54045821811,10.5176760807,13.5754614406,8.18931500777,5.3861464328
 01/16  01:00:00,16.1913269629,0.479448219557,0.0,0.0,2.55330491699,7.80157382632,14.1370199072,12.4440936029,1.69292630425
 01/16  02:00:00,15.7209555354,0.597801407932,0.0,0.0,2.55330491699,7.21284921042,16.616913143,15.6278356797,0.989077463301
 01/16  03:00:00,15.5414631467,0.712671327183,0.0,0.0,2.55330491699,6.91848690247,19.2079719136,18.7469435112,0.461028402413
 01/16  04:00:00,15.5238210756,0.842210410089,0.0,0.0,2.55330491699,6.7713057485,22.6678239949,22.2067924018,0.461031593055
 01/16  05:00:00,17.7108394241,0.952735310815,0.0,0.0,3.82705111198,7.57405300124,26.1840815416,25.1949268991,0.989154642508
 01/16  06:00:00,22.2965793203,0.999862745146,0.0,0.0,6.02426329834,9.91545327661,31.4569416599,26.4182322445,5.03870941535
 01/16  07:00:00,27.5977964285,0.982828773179,0.0,0.0,6.51253267309,14.7454349813,42.6426478594,25.8060622053,16.8365856542
 01/16  08:00:00,27.6296514284,0.967580500191,0.0,0.0,6.01364874671,17.9699221805,43.1775136573,25.284318636,17.8931950214
 01/16  09:00:00,22.7717407803,0.986804607338,0.0,0.0,3.66783283761,18.1171033345,42.9591062808,25.7702387088,17.188867572
 01/16  10:00:00,19.8360998678,0.874795535261,0.0,0.0,3.10526160149,15.8560427302,37.5986331052,22.522748979,15.0758841262
 01/16  11:00:00,16.6736388741,0.628961244691,0.0,0.0,3.10526160149,12.9394160272,29.4145057731,15.747277278,13.6672284951
 01/16  12:00:00,16.7387269656,0.444787884751,0.102080297669,0.0,3.10526160149,13.0865971812,21.1083577751,10.0823585882,11.0259991869
 01/16  13:00:00,16.7468221432,0.316414868345,0.385729645686,0.0,3.10526160149,12.9394160272,14.6188771408,5.00153358502,9.61734355579
 01/16  14:00:00,16.5218647507,0.269711611618,0.649018971846,0.0,3.10526160149,12.4978725653,10.8360405192,2.27518868669,8.56085183249
 01/16  15:00:00,16.9453638129,0.33597467581,1.15343612397,0.0,3.10526160149,12.3506914113,8.28507830366,0.780718194469,7.5043601092
 01/16  16:00:00,18.0801991337,0.262270832832,0.996965834337,0.0,4.02872759285,12.7922348732,8.5999994919,0.0391476594071,8.56085183249
 01/16  17:00:00,25.5068458418,0.257936954412,0.977593033485,0.0,6.50191812146,17.7693977319,9.96950746356,0.0,9.96950746356
 01/16  18:00:00,34.4703237867,0.253655210262,0.929045580399,0.0,8.38069375907,23.1212625696,13.1389826334,0.0,13.1389826334
 01/16  19:00:00,40.080011305,0.214056616294,0.746098863128,0.0,10.6415932552,23.1212625696,15.4280480339,0.0,15.4280480339
 01/16  20:00:00,38.8162057947,0.155218452125,0.510409495187,0.0,12.3080778603,20.4854999863,14.7520377564,0.0283175380236,14.7237202184
 01/16  21:00:00,38.1900884634,0.121910209092,0.35772130013,0.0,12.456681583,19.8967753704,13.7620062126,0.270859671434,13.4911465412
 01/16  22:00:00,32.6102127933,0.113239270424,0.250017590668,0.0,9.18739968257,17.702556249,11.8908034728,0.86480428597,11.0259991869
