Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  23:00:00,25.612936917,0.140034087124,0.161259459437,0.0,5.91811778209,14.0365255879,11.8656975096,2.24835395379,9.61734355579
 01/16  24:00:00,19.7005194126,0.203900983808,0.0814841296378,0.0,3.54045821811,10.5176760807,9.83154264371,4.4401659811,5.3913766626
 01/17  01:00:00,16.0129216005,0.287925237646,0.0131176195124,0.0,2.55330491699,7.80157382632,8.7890895121,7.09475902494,1.69433048716
 01/17  02:00:00,15.490025834,0.366871706549,0.0,0.0,2.55330491699,7.21284921042,10.2159043443,9.22613088928,0.989773455032
 01/17  03:00:00,15.2583889613,0.429597141844,0.0,0.0,2.55330491699,6.91848690247,11.2994937535,10.8382918362,0.461201917295
 01/17  04:00:00,15.1649867581,0.483376092611,0.0,0.0,2.55330491699,6.7713057485,12.69160435,12.2303994127,0.461204937248
 01/17  05:00:00,17.2743421791,0.516238065861,0.0,0.0,3.82705111198,7.57405300124,14.0571591935,13.0673126877,0.989846505795
 01/17  06:00:00,21.8018668425,0.505150267314,0.0,0.0,6.02426329834,9.91545327661,17.7635962094,12.7202524598,5.04334374956
 01/17  07:00:00,27.0533389166,0.438371261354,0.0,0.0,6.51253267309,14.7454349813,27.7340198054,10.8813881907,16.8526316147
 01/17  08:00:00,27.2865020801,0.43090178946,0.0,0.0,6.01364874671,18.163451543,28.585723579,10.6754652457,17.9102583333
 01/17  09:00:00,23.9612411624,0.729891420705,0.0,0.0,4.35151303671,18.8798367041,29.4924955901,12.2872472587,17.2052483315
 01/17  10:00:00,21.0992530586,0.691535157433,0.0,0.0,3.78894180059,16.6187760998,26.3344140183,11.2441967276,15.0902172907
 01/17  11:00:00,18.1519384665,0.609524655588,0.0513226128523,0.0,3.78894180059,13.7021493968,22.3637419934,8.68354539709,13.6801965963
 01/17  12:00:00,18.3112502669,0.512940014359,0.160037900588,0.0,3.78894180059,13.8493305508,16.5040112677,5.46760347324,11.0364077944
 01/17  13:00:00,17.9228390868,0.450115426796,0.144892526189,0.0,3.69398621738,13.6338449159,13.6536383034,4.02725120335,9.62638710007
 01/17  14:00:00,17.5995303914,0.40481840553,0.145164250003,0.0,3.78894180059,13.2606059349,11.5043125634,2.93544098406,8.56887157931
 01/17  15:00:00,17.4145378817,0.377167165364,0.135004134473,0.0,3.78894180059,13.1134247809,9.85212529287,2.34076923433,7.51135605854
 01/17  16:00:00,18.7621563914,0.366978375341,0.127801980894,0.0,4.71240779196,13.5549682428,10.7090563135,2.14018473415,8.56887157931
 01/17  17:00:00,26.2316613092,0.365637059456,0.148294827155,0.0,7.18559832057,18.5321311015,11.9359793557,1.95708708205,9.97889227366
 01/17  18:00:00,33.8089028092,0.119619008586,0.208131442147,0.0,8.38069375907,23.3147919321,14.5222252524,1.37078641642,13.1514388359
 01/17  19:00:00,39.48466284,0.131746977298,0.233060037057,0.0,10.6415932552,23.1212625696,16.8941964043,1.45147394002,15.4427224643
 01/17  20:00:00,38.5150746018,0.154012954095,0.210483800331,0.0,12.3080778603,20.4854999863,16.8732936669,2.13558154986,14.7377121171
 01/17  21:00:00,38.0741915289,0.174880182406,0.18885439236,0.0,12.456681583,19.8967753704,16.2982776618,2.7943336523,13.5039440095
 01/17  22:00:00,32.6080093524,0.208217390122,0.152836030153,0.0,9.18739968257,17.702556249,14.9115824829,3.87517468846,11.0364077944
 01/17  23:00:00,25.6592262327,0.265549916672,0.0820329455856,0.0,5.91811778209,14.0365255879,15.5040123077,5.87762520761,9.62638710007
 01/17  24:00:00,19.7566198818,0.331028729667,0.0104568530059,0.0,3.54045821811,10.5176760807,13.5172596566,8.12093463957,5.39632501702
 01/18  01:00:00,16.1192336204,0.407354877001,0.0,0.0,2.55330491699,7.80157382632,11.8637988954,10.1681421523,1.69565674306
 01/18  02:00:00,15.5806659819,0.457511854489,0.0,0.0,2.55330491699,7.21284921042,12.4611870855,11.4707566445,0.990430440912
 01/18  03:00:00,15.3248037827,0.496011963228,0.0,0.0,2.55330491699,6.91848690247,12.927081266,12.4657155885,0.46136567751
 01/18  04:00:00,15.2139302919,0.532319626427,0.0,0.0,2.55330491699,6.7713057485,13.8761586999,13.4147901742,0.461368525665
 01/18  05:00:00,17.3094792055,0.551375092272,0.0,0.0,3.82705111198,7.57405300124,14.9014520848,13.9109527485,0.990499336345
 01/18  06:00:00,21.8729159429,0.576199367666,0.0,0.0,6.02426329834,9.91545327661,19.5965603675,14.5488459629,5.0477144046
 01/18  07:00:00,27.1370656687,0.522098013436,0.0,0.0,6.51253267309,14.7454349813,29.9109042784,13.0431451033,16.8677591751
 01/18  08:00:00,27.3340986401,0.478498349441,0.0,0.0,6.01364874671,18.163451543,29.8169097368,11.8905651289,17.9263446079
 01/18  09:00:00,23.9918995565,0.760549814765,0.0,0.0,4.35151303671,18.8798367041,30.2429556937,13.0222645585,17.2206911352
 01/18  10:00:00,21.1605331404,0.75281523923,0.0,0.0,3.78894180059,16.6187760998,27.8843507738,12.7806210299,15.1037297439
 01/18  11:00:00,18.2124737623,0.721382564199,0.0,0.0,3.78894180059,13.7021493968,25.6485348266,11.9561126774,13.6924221493
 01/18  12:00:00,18.376265506,0.737993154116,0.0,0.0,3.78894180059,13.8493305508,23.4734251736,12.4272047643,11.0462204093
 01/18  13:00:00,18.0656804895,0.737849355676,0.0,0.0,3.69398621738,13.6338449159,22.0971800344,12.4622672197,9.63491281463
 01/18  14:00:00,17.7690441067,0.719496370818,0.0,0.0,3.78894180059,13.2606059349,20.5814291393,12.0049970207,8.57643211864
 01/18  15:00:00,17.6195788494,0.717212267551,0.0,0.0,3.78894180059,13.1134247809,19.4775132615,11.9595618388,7.51795142264
 01/18  16:00:00,18.9603299698,0.692953934593,0.0,0.0,4.71240779196,13.5549682428,19.9009335305,11.3245014119,8.57643211864
 01/18  17:00:00,26.3670240458,0.649294623204,0.0,0.0,7.18559832057,18.5321311015,20.1774392533,10.18969954,9.9877397133
 01/18  18:00:00,33.8505734625,0.369421103994,0.0,0.0,8.38069375907,23.3147919321,22.3098129693,9.14663116806,13.1631818013
 01/18  19:00:00,39.4426417039,0.321447335944,0.00133854235626,0.0,10.6415932552,23.1212625696,23.3638332048,7.90727656219,15.4565566426
 01/18  20:00:00,38.4712593923,0.310616924449,0.0100646205016,0.0,12.3080778603,20.4854999863,22.3224159126,7.57151306731,14.7509028453
 01/18  21:00:00,38.0437262788,0.325167342706,0.00810198189005,0.0,12.456681583,19.8967753704,21.4745418593,7.95853315931,13.5160086999
 01/18  22:00:00,32.597072174,0.350116241815,0.0,0.0,9.18739968257,17.702556249,19.6947698364,8.64854942713,11.0462204093
 01/18  23:00:00,25.7310282859,0.419384915423,0.0,0.0,5.91811778209,14.0365255879,20.0662180898,10.4313052752,9.63491281463
 01/18  24:00:00,19.9159258726,0.500791573512,0.0,0.0,3.54045821811,10.5176760807,17.961570704,12.5605806734,5.40099003065
 01/19  01:00:00,16.2944070509,0.582528307467,0.0,0.0,2.55330491699,7.80157382632,16.4967157921,14.7998111146,1.69690467743
 01/19  02:00:00,15.7462835818,0.623129454321,0.0,0.0,2.55330491699,7.21284921042,16.8843367868,15.8932885607,0.991048226069
 01/19  03:00:00,15.4870963279,0.658304508455,0.0,0.0,2.55330491699,6.91848690247,17.2784987348,16.8169791003,0.461519634522
 01/19  04:00:00,15.3730046725,0.691394006967,0.0,0.0,2.55330491699,6.7713057485,18.1546862925,17.6931639826,0.461522309833
 01/19  05:00:00,17.4605334912,0.702429377982,0.0,0.0,3.82705111198,7.57405300124,18.9681064791,17.9769935383,0.991112940808
 01/19  06:00:00,22.0352874529,0.738570877725,0.0,0.0,6.02426329834,9.91545327661,23.9271466042,18.875326517,5.05182008726
 01/19  07:00:00,27.2865324114,0.671564756096,0.0,0.0,6.51253267309,14.7454349813,33.9300868351,17.0481229785,16.8819638566
 01/19  08:00:00,27.468683207,0.613082916379,0.0,0.0,6.01364874671,18.163451543,33.4648180409,15.5233689594,17.9414490814
 01/19  09:00:00,24.1270785974,0.895728855678,0.0,0.0,4.35151303671,18.8798367041,33.9995418981,16.7643504881,17.2351914101
 01/19  10:00:00,21.179349435,0.771631533785,0.0,0.0,3.78894180059,16.6187760998,28.5402122502,13.4237947658,15.1164174844
 01/19  11:00:00,18.1648844715,0.638515529927,0.0352777434533,0.0,3.78894180059,13.7021493968,23.4338430567,9.72994152322,13.7039015335
 01/19  12:00:00,18.423013294,0.561983342386,0.222757599669,0.0,3.78894180059,13.8493305508,17.5044380584,6.44900393287,11.0554341256
 01/19  13:00:00,18.3365737889,0.533551521503,0.475191133604,0.0,3.69398621738,13.6338449159,13.8430423169,4.20012414223,9.64291817466
 01/19  14:00:00,18.3359490576,0.547300392301,0.739100929455,0.0,3.78894180059,13.2606059349,11.6424658023,3.05893459084,8.58353121149
 01/19  15:00:00,18.4847101547,0.569055710953,1.01328786189,0.0,3.78894180059,13.1134247809,9.39258547693,1.86844122861,7.52414424832
 01/19  16:00:00,20.0298041096,0.572187283524,1.19024079087,0.0,4.71240779196,13.5549682428,9.43059452678,0.847063315292,8.58353121149
 01/19  17:00:00,27.473684187,0.549835070214,1.20611969417,0.0,7.18559832057,18.5321311015,10.1922091212,0.196161958766,9.99604716239
 01/19  18:00:00,34.6549474672,0.26446585315,0.909329255543,0.0,8.38069375907,23.3147919321,13.1962084682,0.0220004162764,13.1742080519
 01/19  19:00:00,40.0176459365,0.208298179924,0.68949193094,0.0,10.6415932552,23.1212625696,15.5163567101,0.0468102379582,15.4695464721
 01/19  20:00:00,38.7686099794,0.151137744048,0.46689438794,0.0,12.3080778603,20.4854999863,14.9643530125,0.201064515817,14.7632884966
 01/19  21:00:00,38.1309456248,0.125288461488,0.295200209146,0.0,12.456681583,19.8967753704,14.3493184768,0.821981437165,13.5273370396
 01/19  22:00:00,32.5990244948,0.141503632637,0.21056493001,0.0,9.18739968257,17.702556249,12.9553582717,1.8999241461,11.0554341256
 01/19  23:00:00,25.6056771392,0.171219358395,0.122814410298,0.0,5.91811778209,14.0365255879,13.0808030541,3.4378848794,9.64291817466
 01/19  24:00:00,19.6863856208,0.228791323209,0.0424599984663,0.0,3.54045821811,10.5176760807,10.9279273051,5.52255698312,5.40537032199
 01/20  01:00:00,16.0379836456,0.326104902206,0.0,0.0,2.55330491699,7.80157382632,10.0828776526,8.38480373366,1.69807391892
 01/20  02:00:00,15.5263127455,0.403158618002,0.0,0.0,2.55330491699,7.21284921042,11.3385911838,10.3469645566,0.991626627237
 01/20  03:00:00,15.2861678028,0.457375983307,0.0,0.0,2.55330491699,6.91848690247,12.18138804,11.7197242973,0.461663742697
 01/20  04:00:00,15.1865176703,0.504907004846,0.0,0.0,2.55330491699,6.7713057485,13.413847163,12.9521809189,0.461666244181
 01/20  05:00:00,17.2900956465,0.531991533239,0.0,0.0,3.82705111198,7.57405300124,14.6279120678,13.6362249304,0.991687137455
 01/20  06:00:00,21.8027228734,0.506006298163,0.0,0.0,6.02426329834,9.91545327661,17.9209716395,12.8653120567,5.05565958282
 01/20  07:00:00,27.0834357892,0.468468133889,0.0,0.0,6.51253267309,14.7454349813,28.7080739068,11.8128324533,16.8952414535
 01/20  08:00:00,27.3574769345,0.501876643925,0.0,0.0,6.01364874671,18.163451543,30.6810353399,12.725468059,17.9555672809
 01/20  09:00:00,24.0888036837,0.857453942013,0.0,0.0,4.35151303671,18.8798367041,33.1328373023,15.8840924405,17.2487448618
 01/20  10:00:00,21.327580824,0.919862922788,0.0,0.0,3.78894180059,16.6187760998,32.6979920703,17.5697153157,15.1282767546
 01/20  11:00:00,18.4026512973,0.911560099213,0.0,0.0,3.78894180059,13.7021493968,31.0349880498,17.3203567004,13.7146313494
 01/20  12:00:00,18.5167098423,0.878437490413,0.0,0.0,3.78894180059,13.8493305508,27.4391786923,16.3751324776,11.0640462147
 01/20  13:00:00,18.158597267,0.830766133206,0.0,0.0,3.69398621738,13.6338449159,24.6927411275,15.042340318,9.65040080945
 01/20  14:00:00,17.8881792993,0.838631563429,0.0,0.0,3.78894180059,13.2606059349,23.8667993048,15.2766325492,8.59016675555
 01/20  15:00:00,17.7347422148,0.832375632938,0.0,0.0,3.78894180059,13.1134247809,22.6686045941,15.1386718924,7.52993270165
 01/20  16:00:00,19.0353310382,0.767955002974,0.0,0.0,4.71240779196,13.5549682428,22.1146580982,13.5244913427,8.59016675555
 01/20  17:00:00,26.4443894338,0.726660011183,0.0,0.0,7.18559832057,18.5321311015,22.4472922389,12.4434800782,10.0038121608
 01/20  18:00:00,33.9036923558,0.422539997345,0.0,0.0,8.38069375907,23.3147919321,23.8276292563,10.6431149339,13.1845143225
 01/20  19:00:00,39.5218212973,0.40196547164,0.0,0.0,10.6415932552,23.1212625696,25.5836058156,10.1019177097,15.4816881059
 01/20  20:00:00,38.5823902087,0.431812361309,0.0,0.0,12.3080778603,20.4854999863,25.6525302591,10.8776648558,14.7748654033
 01/20  21:00:00,38.1844926948,0.474035740631,0.0,0.0,12.456681583,19.8967753704,25.5127715791,11.9748459053,13.5379256738
 01/20  22:00:00,32.7760897826,0.529133850454,0.0,0.0,9.18739968257,17.702556249,24.4677090001,13.4036627855,11.0640462147
 01/20  23:00:00,25.9632782688,0.651634898342,0.0,0.0,5.91811778209,14.0365255879,26.3322568964,16.681856087,9.65040080945
 01/20  24:00:00,20.2089830005,0.793848701345,0.0,0.0,3.54045821811,10.5176760807,25.9647453593,20.5552807655,5.40946459385
 01/21  01:00:00,16.6282924252,0.916413681847,0.0,0.0,2.55330491699,7.80157382632,25.6283338735,23.929169754,1.69916411946
 01/21  02:00:00,16.1074502995,0.984296172076,0.0,0.0,2.55330491699,7.21284921042,26.7788876981,25.7867222253,0.99216547281
 01/21  03:00:00,15.8666882387,1.03789641926,0.0,0.0,2.55330491699,6.91848690247,27.7215285808,27.2597306215,0.461797959317
 01/21  04:00:00,15.780186985,1.09857631951,0.0,0.0,2.55330491699,6.7713057485,29.2994197438,28.8376194577,0.461800286057
 01/21  05:00:00,17.8888476118,1.13074349856,0.0,0.0,3.82705111198,7.57405300124,30.6298835369,29.6376617807,0.992221756227
 01/21  06:00:00,22.3832478899,1.08653131468,0.0,0.0,6.02426329834,9.91545327661,33.4472951579,28.3880634025,5.05923175539
 01/21  07:00:00,27.6134166216,0.998448966317,0.0,0.0,6.51253267309,14.7454349813,42.878772723,25.971184688,16.907588035
 01/21  08:00:00,27.6370956448,0.975024716659,0.0,0.0,6.01364874671,17.9699221805,43.2291433981,25.2604483728,17.9686950253
 01/21  09:00:00,22.8566331258,1.07169695281,0.0,0.0,3.66783283761,18.1171033345,45.0292889663,27.7679414896,17.2613474767
 01/21  10:00:00,20.0567110978,1.09540676533,0.0,0.0,3.10526160149,15.8560427302,43.523810455,28.3845064124,15.1393040426
 01/21  11:00:00,17.0945343712,1.04985674179,0.0,0.0,3.10526160149,12.9394160272,40.9187990102,27.1941905907,13.7246084195
 01/21  12:00:00,17.1674362882,0.975577504936,0.0,0.0,3.10526160149,13.0865971812,36.3115621943,25.2395080681,11.0720541262
 01/21  13:00:00,16.9221208482,0.877443219026,0.0,0.0,3.10526160149,12.9394160272,32.259775786,22.6024172829,9.65735850309
 01/21  14:00:00,16.4423987662,0.83926459896,0.0,0.0,3.10526160149,12.4978725653,30.1599613506,21.5636245649,8.59633678576
 01/21  15:00:00,16.2640385738,0.808085560613,0.0,0.0,3.10526160149,12.3506914113,28.3313334099,20.7960183414,7.53531506843
 01/21  16:00:00,17.4903723103,0.669409843743,0.0,0.0,4.02872759285,12.7922348732,25.8444733382,17.2481365524,8.59633678576
 01/21  17:00:00,24.8600494426,0.588733588758,0.0,0.0,6.50191812146,17.7693977319,25.0874597062,15.0764272974,10.0110324089
 01/21  18:00:00,33.8139294822,0.526306486186,0.0,0.0,8.38069375907,23.1212625696,26.6536921732,13.4595946123,13.1940975609
 01/21  19:00:00,39.6424274938,0.522571668202,0.0,0.0,10.6415932552,23.1212625696,28.8259273981,13.3329494497,15.4929779484
 01/21  20:00:00,38.7415498235,0.590971976087,0.0,0.0,12.3080778603,20.4854999863,29.977916763,15.1922866262,14.7856301369
 01/21  21:00:00,38.374962456,0.664505501882,0.0,0.0,12.456681583,19.8967753704,30.6933804261,17.1456089595,13.5477714666
 01/21  22:00:00,33.0706155825,0.823659650295,0.0,0.0,9.18739968257,17.702556249,32.4695314358,21.3974773096,11.0720541262
 01/21  23:00:00,26.3982032153,1.08655984482,0.0,0.0,5.91811778209,14.0365255879,37.9843424273,28.3269839242,9.65735850309
 01/21  24:00:00,20.7374162581,1.32228195903,0.0,0.0,3.54045821811,10.5176760807,39.9863621971,34.5730905633,5.41327163377
 01/22  01:00:00,17.2442560562,1.53237731278,0.0,0.0,2.55330491699,7.80157382632,41.8518015008,40.1516265465,1.70017495436
 01/22  02:00:00,16.7908074659,1.66765333845,0.0,0.0,2.55330491699,7.21284921042,44.7265911257,43.7339265228,0.992664602894
 01/22  03:00:00,16.6081587663,1.77936694684,0.0,0.0,2.55330491699,6.91848690247,47.150957359,46.6890351144,0.461922244595
 01/22  04:00:00,16.5888734003,1.90726273475,0.0,0.0,2.55330491699,6.7713057485,50.5365118333,50.0745874376,0.461924395735
 01/22  05:00:00,18.7473213595,1.98921724623,0.0,0.0,3.82705111198,7.57405300124,53.2200581875,52.2273415487,0.992716638784
 01/22  06:00:00,23.2588467047,1.96213012951,0.0,0.0,6.02426329834,9.91545327661,56.5004831011,51.4379475528,5.06253554827
 01/22  07:00:00,28.4799372636,1.86496960829,0.0,0.0,6.51253267309,14.7454349813,65.6739695031,48.7549695573,16.9189999457
 01/22  08:00:00,28.4977580268,1.83568709866,0.0,0.0,6.01364874671,17.9699221805,65.8462145436,47.8653861167,17.9808284269
 01/22  09:00:00,23.4860523482,1.70111617518,0.0,0.0,3.66783283761,18.1171033345,61.4635150027,44.19051948,17.2729955227
 01/22  10:00:00,20.2351414834,1.27383715091,0.0,0.0,3.10526160149,15.8560427302,48.035694881,32.8861987982,15.1494960828
 01/22  11:00:00,16.9058166387,0.861139009355,0.0,0.0,3.10526160149,12.9394160272,35.7304218221,21.9965920329,13.7338297892
 01/22  12:00:00,16.7976607433,0.605801960056,0.0,0.0,3.10526160149,13.0865971812,26.3330318193,15.2535763306,11.0794554887
 01/22  13:00:00,16.482312472,0.417017541849,0.0206173010053,0.0,3.10526160149,12.9394160272,19.9825465563,10.3187573611,9.66378919512
 01/22  14:00:00,16.0744185945,0.335833687875,0.135450739461,0.0,3.10526160149,12.4978725653,16.0425983272,7.44055885226,8.60203947492
 01/22  15:00:00,15.8754309774,0.262377213268,0.157100750951,0.0,3.10526160149,12.3506914113,12.9914372878,5.45114753304,7.54028975472
 01/22  16:00:00,17.1769058262,0.198973831648,0.15696952801,0.0,4.02872759285,12.7922348732,12.4717587221,3.86971924713,8.60203947492
 01/22  17:00:00,24.5341707317,0.143281811093,0.119573066704,0.0,6.50191812146,17.7693977319,12.7158826769,2.69817690838,10.0177057685
 01/22  18:00:00,33.5164732537,0.121949533038,0.106900724638,0.0,8.38069375907,23.1212625696,15.4506043741,2.24764944492,13.2029549291
 01/22  19:00:00,39.3315707457,0.11991755549,0.0917973646174,0.0,10.6415932552,23.1212625696,17.8151630799,2.3117504237,15.5034126562
 01/22  20:00:00,38.3514370819,0.149821761849,0.0510374726473,0.0,12.3080778603,20.4854999863,18.1819097463,3.38633023685,14.7955795094
 01/22  21:00:00,37.9251584804,0.200234600211,0.0144669260018,0.0,12.456681583,19.8967753704,18.4806421801,4.9237706776,13.5568715025
 01/22  22:00:00,32.5318713874,0.284915455195,0.0,0.0,9.18739968257,17.702556249,18.2833449634,7.2038894747,11.0794554887
 01/22  23:00:00,25.7455216697,0.433878299227,0.0,0.0,5.91811778209,14.0365255879,20.734624769,11.0708355739,9.66378919512
 01/22  24:00:00,19.9983521356,0.583217836532,0.0,0.0,3.54045821811,10.5176760807,20.4425086191,15.0257183048,5.41679031431
 01/23  01:00:00,16.4233507855,0.711472042124,0.0,0.0,2.55330491699,7.80157382632,20.1144051774,18.4132990549,1.70110612242
 01/23  02:00:00,15.9172088514,0.794054723979,0.0,0.0,2.55330491699,7.21284921042,21.6082301194,20.6151062501,0.993123869353
 01/23  03:00:00,15.6897815901,0.860989770599,0.0,0.0,2.55330491699,6.91848690247,22.8547539818,22.3927174201,0.462036561683
 01/23  04:00:00,15.604181703,0.922571037491,0.0,0.0,2.55330491699,6.7713057485,24.5028534088,24.0408148724,0.462038536433
 01/23  05:00:00,17.7183054375,0.960201324217,0.0,0.0,3.82705111198,7.57405300124,25.9989608752,25.0057892366,0.993171638559
 01/23  06:00:00,22.2291115235,0.932394948293,0.0,0.0,6.02426329834,9.91545327661,29.2274813901,24.1619114059,5.06556998424
 01/23  07:00:00,27.5359633232,0.920995667954,0.0,0.0,6.51253267309,14.7454349813,40.7792275139,23.8497537067,16.9294738073
 01/23  08:00:00,27.8187879855,0.963187694874,0.0,0.0,6.01364874671,18.163451543,42.9722435212,24.9802796285,17.9919638927
 01/23  09:00:00,24.4938567258,1.26250698407,0.0,0.0,4.35151303671,18.8798367041,43.9946316883,26.710946138,17.2836855503
 01/23  10:00:00,21.5749502629,1.16723236167,0.0,0.0,3.78894180059,16.6187760998,38.8506195938,23.6917697369,15.1588498569
 01/23  11:00:00,18.5371576521,1.04606645401,0.0,0.0,3.78894180059,13.7021493968,34.173572761,20.4312800333,13.7422927277
 01/23  12:00:00,18.5522720533,0.91399970139,0.0,0.0,3.78894180059,13.8493305508,27.9749096746,16.8886615642,11.0862481104
 01/23  13:00:00,18.0790852984,0.75125416463,0.0,0.0,3.69398621738,13.6338449159,22.3455979968,12.6759070157,9.66969098115
 01/23  14:00:00,17.7334086574,0.683860921458,0.0,0.0,3.78894180059,13.2606059349,19.5350201936,10.9277470593,8.60727313423
 01/23  15:00:00,17.522242926,0.619876344106,0.0,0.0,3.78894180059,13.1134247809,16.8661300986,9.32127481125,7.54485528731
 01/23  16:00:00,18.8583269151,0.590950879894,0.0,0.0,4.71240779196,13.5549682428,17.2408313032,8.63355816901,8.60727313423
 01/23  17:00:00,26.2821201181,0.564390695574,0.0,0.0,7.18559832057,18.5321311015,18.0106967738,7.98686651036,10.0238302635
 01/23  18:00:00,32.8477723353,0.259453310109,0.0,0.0,8.38069375907,23.3147919321,19.5645302612,6.35344645699,13.2110838042
 01/23  19:00:00,39.3482479158,0.228392090229,0.0,0.0,10.6415932552,23.1212625696,21.0736970435,5.56070790425,15.5129891392
 01/23  20:00:00,38.4009490642,0.250371216844,0.0,0.0,12.3080778603,20.4854999863,20.9225469896,6.11783641495,14.8047105746
 01/23  21:00:00,37.9940275055,0.283570551325,0.0,0.0,12.456681583,19.8967753704,20.5327308269,6.9675077404,13.5652230865
 01/23  22:00:00,32.5821994035,0.335243471341,0.0,0.0,9.18739968257,17.702556249,19.3821857189,8.29593760849,11.0862481104
 01/23  23:00:00,25.7536378327,0.441994462266,0.0,0.0,5.91811778209,14.0365255879,20.7090126733,11.0393216921,9.66969098115
 01/23  24:00:00,19.9847364856,0.569602186477,0.0,0.0,3.54045821811,10.5176760807,19.8139337606,14.3939141671,5.42001959346
 01/24  01:00:00,16.4033793661,0.691500622723,0.0,0.0,2.55330491699,7.80157382632,19.3765217633,17.6745644173,1.70195734601
 01/24  02:00:00,15.9033268686,0.780172741103,0.0,0.0,2.55330491699,7.21284921042,20.9324914233,19.9389482875,0.993543135855
 01/24  03:00:00,15.6822018269,0.853410007415,0.0,0.0,2.55330491699,6.91848690247,22.2631244699,21.8009835933,0.462140876686
 01/24  04:00:00,15.6004892331,0.918878567639,0.0,0.0,2.55330491699,6.7713057485,23.9432419891,23.4810993148,0.462142674321
 01/24  05:00:00,17.7121006789,0.953996565653,0.0,0.0,3.82705111198,7.57405300124,25.3658474689,24.3722608481,0.993586620791
 01/24  06:00:00,22.2120257759,0.91530920074,0.0,0.0,6.02426329834,9.91545327661,28.3782492661,23.3099151002,5.06833416588
 01/24  07:00:00,27.468182601,0.853214945678,0.0,0.0,6.51253267309,14.7454349813,38.6493099991,21.7103034801,16.9390065189
 01/24  08:00:00,27.7276127953,0.872012504725,0.0,0.0,6.01364874671,18.163451543,40.2386914744,22.2365933494,18.0020981249
 01/24  09:00:00,24.3108354393,1.07948569761,0.0,0.0,4.35151303671,18.8798367041,38.8045613326,21.5111469389,17.2934143937
 01/24  10:00:00,21.3290698551,0.921351953896,0.0,0.0,3.78894180059,16.6187760998,32.4561419403,17.2887793454,15.1673625949
 01/24  11:00:00,18.2061365293,0.715045331253,0.0,0.0,3.78894180059,13.7021493968,25.6139562418,11.8639615131,13.7499947287
 01/24  12:00:00,18.2589211455,0.553913018643,0.0667357749331,0.0,3.78894180059,13.8493305508,18.4218629082,7.32943292861,11.0924299796
 01/24  13:00:00,18.0049468582,0.491903401222,0.185212323144,0.0,3.69398621738,13.6338449159,14.7187816474,5.04371953398,9.67506211343
 01/24  14:00:00,17.5414201449,0.411276579389,0.0805958296441,0.0,3.78894180059,13.2606059349,12.4168683326,3.80483211876,8.6120362138
 01/24  15:00:00,17.3573076293,0.358534829017,0.0964062184339,0.0,3.78894180059,13.1134247809,10.0510708475,2.50206053331,7.54901031417
 01/24  16:00:00,18.7049109536,0.334325511386,0.103209406987,0.0,4.71240779196,13.5549682428,10.4934207293,1.88138451547,8.6120362138
 01/24  17:00:00,26.239337274,0.324789087468,0.19681876395,0.0,7.18559832057,18.5321311015,11.0752939195,1.04588983952,10.02940408
 01/24  18:00:00,32.8136933778,0.076445361963,0.14892899071,0.0,8.38069375907,23.3147919321,14.0033222606,0.784840481685,13.2184817789
 01/24  19:00:00,39.3354124049,0.0849729425877,0.130583636739,0.0,10.6415932552,23.1212625696,16.6293946056,1.10769004418,15.5217045614
 01/24  20:00:00,38.337761097,0.106853911268,0.0803293383091,0.0,12.3080778603,20.4854999863,16.8774870326,2.0644664043,14.8130206283
 01/24  21:00:00,37.9119362579,0.161347496813,0.0401318069224,0.0,12.456681583,19.8967753704,17.2945266817,3.72170293625,13.5728237454
 01/24  22:00:00,32.4857061613,0.235183985939,0.00356624318498,0.0,9.18739968257,17.702556249,16.9891714324,5.8967414528,11.0924299796
 01/24  23:00:00,25.6408214871,0.329178116671,0.0,0.0,5.91811778209,14.0365255879,17.9792640897,8.30420197628,9.67506211343
 01/24  24:00:00,19.8381729832,0.423038684129,0.0,0.0,3.54045821811,10.5176760807,16.1089405389,10.685982024,5.4229585149
 01/25  01:00:00,16.1981451802,0.486266436779,0.0,0.0,2.55330491699,7.80157382632,13.9264815135,12.2237531423,1.70272837118
 01/25  02:00:00,15.6123809065,0.48922677909,0.0,0.0,2.55330491699,7.21284921042,13.1553082152,12.1613859373,0.993922277909
 01/25  03:00:00,15.2973557231,0.468563903665,0.0,0.0,2.55330491699,6.91848690247,11.9689243341,11.5066891755,0.462235158669
 01/25  04:00:00,15.1183796909,0.436769025388,0.0,0.0,2.55330491699,6.7713057485,11.0662703436,10.6040335651,0.462236778529
 01/25  05:00:00,17.1356209365,0.377516823192,0.0,0.0,3.82705111198,7.57405300124,10.0370529685,9.04309150594,0.993961462574
 01/25  06:00:00,21.88866436,0.591947784784,0.0,0.0,6.02426329834,9.91545327661,20.0560656313,14.9852383555,5.0708272758
 01/25  07:00:00,27.3613803353,0.746412680052,0.0,0.0,6.51253267309,14.7454349813,36.2964512802,19.3488560214,16.9475952588
 01/25  08:00:00,27.6063807552,0.750780464634,0.0,0.0,6.01364874671,18.163451543,37.4533613084,19.4421331859,18.0112281225
 01/25  09:00:00,24.230560034,0.999210292319,0.0,0.0,4.35151303671,18.8798367041,36.9582095174,19.6560303455,17.3021791719
 01/25  10:00:00,21.3866369816,0.978919080349,0.0,0.0,3.78894180059,16.6187760998,34.1136454586,18.9386136829,15.1750317757
 01/25  11:00:00,18.391435829,0.900344630949,0.0,0.0,3.78894180059,13.7021493968,30.4604641343,16.703530623,13.7569335114
 01/25  12:00:00,18.4193755187,0.781103166809,0.0,0.0,3.78894180059,13.8493305508,24.5867386106,13.4887393449,11.0979992657
 01/25  13:00:00,17.9190814054,0.5751210886,0.016129182948,0.0,3.69398621738,13.6338449159,17.799644096,8.11974309461,9.67990100135
 01/25  14:00:00,17.7613044055,0.470347046083,0.241409623495,0.0,3.78894180059,13.2606059349,12.9255471267,4.30921982361,8.61632730308
 01/25  15:00:00,17.7922442542,0.425856895208,0.464020777127,0.0,3.78894180059,13.1134247809,9.71752045085,2.16476684603,7.55275360482
 01/25  16:00:00,19.2489226637,0.399474661311,0.582071967144,0.0,4.71240779196,13.5549682428,9.52816123959,0.911833936507,8.61632730308
 01/25  17:00:00,26.7895888324,0.396902883992,0.674956525821,0.0,7.18559832057,18.5321311015,10.2350176339,0.20059206642,10.0344255674
 01/25  18:00:00,33.1624941789,0.138366895706,0.43580825809,0.0,8.38069375907,23.3147919321,13.5119691976,0.286822535328,13.2251466622
 01/25  19:00:00,39.4827691487,0.11374467352,0.249168649597,0.0,10.6415932552,23.1212625696,16.4212435475,0.891687205726,15.5295563418
 01/25  20:00:00,38.4373794256,0.127126848194,0.159674730002,0.0,12.3080778603,20.4854999863,16.7464846929,1.92597748326,14.8205072096
 01/25  21:00:00,37.9744813118,0.164652677127,0.0993716805299,0.0,12.456681583,19.8967753704,17.0006364114,3.42096518309,13.5796712283
 01/25  22:00:00,32.534474858,0.243183958045,0.0443349678404,0.0,9.18739968257,17.702556249,16.9465623795,5.84856311383,11.0979992657
 01/25  23:00:00,25.691384336,0.379740965552,0.0,0.0,5.91811778209,14.0365255879,19.5066805961,9.82677959479,9.67990100135
 01/25  24:00:00,19.9913186978,0.576184398716,0.0,0.0,3.54045821811,10.5176760807,20.5413212405,15.1157150322,5.42560620829
 01/26  01:00:00,16.4744827267,0.762603983352,0.0,0.0,2.55330491699,7.80157382632,21.806417122,20.1029981543,1.70341896769
 01/26  02:00:00,16.0218011864,0.898647058902,0.0,0.0,2.55330491699,7.21284921042,24.7999919136,23.8057307307,0.994261182907
 01/26  03:00:00,15.8489311714,1.02013935192,0.0,0.0,2.55330491699,6.91848690247,27.5839080498,27.1215886702,0.46231937967
 01/26  04:00:00,15.8181616443,1.13655097876,0.0,0.0,2.55330491699,6.7713057485,30.776874912,30.3145540909,0.462320821161
 01/26  05:00:00,17.9921773791,1.23407326586,0.0,0.0,3.82705111198,7.57405300124,33.9344800395,32.9401839867,0.994296052888
 01/26  06:00:00,22.5681942178,1.2714776426,0.0,0.0,6.02426329834,9.91545327661,38.866226949,33.7931783721,5.07304857691
 01/26  07:00:00,27.8647099629,1.24974230765,0.0,0.0,6.51253267309,14.7454349813,50.0222510992,33.0670136147,16.9552374845
 01/26  08:00:00,28.1213537007,1.26575341008,0.0,0.0,6.01364874671,18.163451543,51.3856004174,33.3662492358,18.0193511816
 01/26  09:00:00,24.7192557676,1.48790602585,0.0,0.0,4.35151303671,18.8798367041,50.2982825793,32.9883052902,17.3099772892
 01/26  10:00:00,21.754853251,1.34713534983,0.0,0.0,3.78894180059,16.6187760998,44.2567007699,29.0748456416,15.1818551283
 01/26  11:00:00,18.634637353,1.14354615487,0.0,0.0,3.78894180059,13.7021493968,37.349918176,23.5868111551,13.7631070209
 01/26  12:00:00,18.6048520861,0.966579734172,0.0,0.0,3.78894180059,13.8493305508,29.8524381789,18.7494838596,11.1029543194
 01/26  13:00:00,18.1839529519,0.856121818046,0.0,0.0,3.69398621738,13.6338449159,25.3823633471,15.6981571352,9.68420621191
 01/26  14:00:00,17.8476555227,0.798107786825,0.0,0.0,3.78894180059,13.2606059349,22.8068606295,14.1867154982,8.62014513132
 01/26  15:00:00,17.6805735898,0.778207007984,0.0,0.0,3.78894180059,13.1134247809,21.2580472814,13.7019632307,7.55608405072
 01/26  16:00:00,18.9955138915,0.728137856318,0.0,0.0,4.71240779196,13.5549682428,20.9797922987,12.3596471674,8.62014513132
 01/26  17:00:00,26.3857126057,0.667983183151,0.0,0.0,7.18559832057,18.5321311015,20.813413718,10.7745204792,10.0388932388
 01/26  18:00:00,32.9254825711,0.337163545986,0.0,0.0,8.38069375907,23.3147919321,21.647591468,8.41651498745,13.2310764806
 01/26  19:00:00,39.4517965767,0.331940751111,0.0,0.0,10.6415932552,23.1212625696,23.8173251167,8.28078296154,15.5365421552
 01/26  20:00:00,38.517491775,0.366913927622,0.0,0.0,12.3080778603,20.4854999863,24.0233554795,9.19618737802,14.8271681014
 01/26  21:00:00,38.1273199031,0.416862948897,0.0,0.0,12.456681583,19.8967753704,24.0669210338,10.4811575264,13.5857635074
 01/26  22:00:00,32.7261411185,0.479185186315,0.0,0.0,9.18739968257,17.702556249,23.1849572823,12.082002963,11.1029543194
 01/26  23:00:00,25.8959341382,0.584290767731,0.0,0.0,5.91811778209,14.0365255879,24.5265874546,14.8423812427,9.68420621191
 01/26  24:00:00,20.1136690876,0.698534788525,0.0,0.0,3.54045821811,10.5176760807,23.3169283239,17.8889664343,5.42796188954
 01/27  01:00:00,16.5112635427,0.799384799363,0.0,0.0,2.55330491699,7.80157382632,22.3313511509,20.6273222217,1.70402892911
 01/27  02:00:00,15.9661896028,0.843035475323,0.0,0.0,2.55330491699,7.21284921042,22.7408761805,21.7463164304,0.994559750153
 01/27  03:00:00,15.7069975019,0.878205682388,0.0,0.0,2.55330491699,6.91848690247,23.0235723704,22.5611788557,0.462393514706
 01/27  04:00:00,15.5916262753,0.91001560979,0.0,0.0,2.55330491699,6.7713057485,23.7853249564,23.3229301791,0.462394777299
 01/27  05:00:00,17.6655314726,0.907427359323,0.0,0.0,3.82705111198,7.57405300124,24.182702194,23.1881119014,0.994590292635
 01/27  06:00:00,22.127794279,0.831077703764,0.0,0.0,6.02426329834,9.91545327661,26.1931602627,21.1181628501,5.07499741259
 01/27  07:00:00,27.3222807021,0.707313046788,0.0,0.0,6.51253267309,14.7454349813,34.7857312362,17.8238003022,16.961930934
 01/27  08:00:00,27.5242483329,0.668648042253,0.0,0.0,6.01364874671,18.163451543,34.8136756893,16.7872107927,18.0264648966
 01/27  09:00:00,24.1652125578,0.933862816114,0.0,0.0,4.35151303671,18.8798367041,34.803719538,17.4869131018,17.3168064362
 01/27  10:00:00,21.1700059148,0.762288013635,0.0,0.0,3.78894180059,16.6187760998,28.0839171798,12.8960865479,15.187830632
 01/27  11:00:00,18.0150594341,0.514974397637,0.00899383834181,0.0,3.78894180059,13.7021493968,20.3257612397,6.5572478108,13.7685134289
 01/27  12:00:00,18.3649479641,0.412069268474,0.314606343738,0.0,3.78894180059,13.8493305508,13.6471188327,2.5398251595,11.1072936732
 01/27  13:00:00,18.435594992,0.41451101058,0.693252847564,0.0,3.69398621738,13.6338449159,10.5298745173,0.841898047151,9.68797647017
 01/27  14:00:00,18.7353970241,0.477193344784,1.2086559434,0.0,3.78894180059,13.2606059349,8.64988806274,0.0263994948516,8.62348856789
 01/27  15:00:00,19.0794824157,0.563534557787,1.61358127605,0.0,3.78894180059,13.1134247809,7.5590006656,0.0,7.5590006656
 01/27  16:00:00,20.8586896683,0.651612701334,1.93970093179,0.0,4.71240779196,13.5549682428,8.62348856789,0.0,8.62348856789
 01/27  17:00:00,28.0799680745,0.629164752776,1.7330738991,0.0,7.18559832057,18.5321311015,10.0428057709,0.0,10.0428057709
 01/27  18:00:00,34.1180924833,0.327291228969,1.20248222914,0.0,8.38069375907,23.3147919321,13.2362694778,0.0,13.2362694778
 01/27  19:00:00,40.023433505,0.20352347426,0.700054205125,0.0,10.6415932552,23.1212625696,15.5426599327,0.0,15.5426599327
 01/27  20:00:00,38.6447041404,0.116172861854,0.377953431153,0.0,12.3080778603,20.4854999863,14.8330013312,0.0,14.8330013312
 01/27  21:00:00,38.0197595663,0.0751980075279,0.234104604651,0.0,12.456681583,19.8967753704,13.6123046584,0.0212058798602,13.5910987785
 01/27  22:00:00,32.4862742527,0.0672717037481,0.172046616802,0.0,9.18739968257,17.702556249,11.4102259553,0.302932282101,11.1072936732
 01/27  23:00:00,25.4934324322,0.0946318386218,0.0871572230921,0.0,5.91811778209,14.0365255879,11.4181208267,1.73014435657,9.68797647017
 01/27  24:00:00,19.5710642323,0.148215054719,0.00771487848414,0.0,3.54045821811,10.5176760807,9.26453454116,3.83450968012,5.43002486104
 01/28  01:00:00,15.9755628857,0.26368414228,0.0,0.0,2.55330491699,7.80157382632,8.56113966748,6.85658159459,1.70455807288
 01/28  02:00:00,15.507201496,0.38404736857,0.0,0.0,2.55330491699,7.21284921042,10.9944842029,9.99966631205,0.994817890897
 01/28  03:00:00,15.3297344473,0.500942627813,0.0,0.0,2.55330491699,6.91848690247,13.5177834775,13.0553259357,0.462457541779
 01/28  04:00:00,15.295585738,0.613975072544,0.0,0.0,2.55330491699,6.7713057485,16.4944404461,16.0319818211,0.462458625013
 01/28  05:00:00,17.4558811649,0.697777051638,0.0,0.0,3.82705111198,7.57405300124,19.2517402506,18.2568961559,0.994844094665
 01/28  06:00:00,22.0214269531,0.724710377907,0.0,0.0,6.02426329834,9.91545327661,24.0030901133,18.9264169063,5.07667320695
 01/28  07:00:00,27.2901622952,0.675194639928,0.0,0.0,6.51253267309,14.7454349813,34.4292820913,17.4616084652,16.9676736262
 01/28  08:00:00,27.3205922091,0.658521280893,0.0,0.0,6.01364874671,17.9699221805,34.9355460933,16.9029789322,18.0325671611
 01/28  09:00:00,22.4939180799,0.708981906932,0.0,0.0,3.66783283761,18.1171033345,35.4932109153,18.1705463246,17.3226645907
 01/28  10:00:00,19.6600149138,0.698710581295,0.0,0.0,3.10526160149,15.8560427302,33.0194508085,17.8264942914,15.1929565171
 01/28  11:00:00,16.6492682327,0.60459060331,0.0,0.0,3.10526160149,12.9394160272,29.0502473214,15.2770961869,13.7731511345
 01/28  12:00:00,16.5751926119,0.38333382869,0.0,0.0,3.10526160149,13.0865971812,20.5751927962,9.46417675403,11.1110160422
 01/28  13:00:00,16.3377811869,0.227847165289,0.0652563923868,0.0,3.10526160149,12.9394160272,14.7177097244,5.02649906483,9.6912106596
 01/28  14:00:00,15.8586035442,0.118949693904,0.136519683125,0.0,3.10526160149,12.4978725653,10.5856309103,1.95927428766,8.62635662266
 01/28  15:00:00,15.7463514814,0.0692347101471,0.221163758067,0.0,3.10526160149,12.3506914113,7.88184187016,0.320339284435,7.56150258573
 01/28  16:00:00,17.2000324065,0.0745436517584,0.304526288259,0.0,4.02872759285,12.7922348732,8.62635662266,0.0,8.62635662266
 01/28  17:00:00,24.7027682322,0.0853433985831,0.346108979728,0.0,6.50191812146,17.7693977319,10.0461620052,0.0,10.0461620052
 01/28  18:00:00,32.9874615132,0.120295720446,0.472376129997,0.0,8.38069375907,23.1212625696,13.2407241161,0.0,13.2407241161
 01/28  19:00:00,39.7882331663,0.138443723776,0.529933616931,0.0,10.6415932552,23.1212625696,15.5479078627,0.0,15.5479078627
 01/28  20:00:00,38.6523035035,0.107025174822,0.394700481346,0.0,12.3080778603,20.4854999863,14.8380051715,0.0,14.8380051715
 01/28  21:00:00,38.08219281,0.0812627941813,0.290473061644,0.0,12.456681583,19.8967753704,13.5956754617,0.0,13.5956754617
 01/28  22:00:00,32.5605698651,0.0692894938039,0.244324439156,0.0,9.18739968257,17.702556249,11.1110160422,0.0,11.1110160422
 01/28  23:00:00,25.5289409235,0.0536978929242,0.163599660115,0.0,5.91811778209,14.0365255879,9.86349950024,0.172288840637,9.6912106596
 01/28  24:00:00,19.5586341934,0.060272555857,0.0832273383859,0.0,3.54045821811,10.5176760807,6.30582724797,0.874032736112,5.43179451186
 01/29  01:00:00,15.8245500541,0.100069748724,0.0126015620081,0.0,2.55330491699,7.80157382632,4.01411288908,2.30910664871,1.70500624038
 01/29  02:00:00,15.2646582689,0.141504141466,0.0,0.0,2.55330491699,7.21284921042,4.38994258139,3.39490705303,0.995035528358
 01/29  03:00:00,15.0037114714,0.174919651896,0.0,0.0,2.55330491699,6.91848690247,4.66548852282,4.20297708093,0.462511441887
 01/29  04:00:00,14.8846906016,0.203079936133,0.0,0.0,2.55330491699,6.7713057485,5.35392091656,4.8914085712,0.462512345364
 01/29  05:00:00,16.9733871162,0.215283002966,0.0,0.0,3.82705111198,7.57405300124,6.1765249841,5.1814676003,0.995057383805
 01/29  06:00:00,21.4877672117,0.191050636488,0.0,0.0,6.02426329834,9.91545327661,9.6391628528,4.56108738783,5.07807546496
 01/29  07:00:00,26.8472911209,0.167902606707,0.0644208588992,0.0,6.51253267309,14.7454349813,20.5080503858,3.53558652438,16.9724638614
 01/29  08:00:00,26.923218236,0.173384731035,0.0877625767857,0.0,6.01364874671,17.9699221805,21.5478880414,3.51023187362,18.0376561678
 01/29  09:00:00,22.0544763872,0.180435098657,0.089105115528,0.0,3.66783283761,18.1171033345,21.014697642,3.68714762418,17.3275500178
 01/29  10:00:00,19.3953105982,0.160950161825,0.273056103856,0.0,3.10526160149,15.8560427302,17.2387855484,2.04155428265,15.1972312657
 01/29  11:00:00,17.0002638677,0.221646825996,0.733939412319,0.0,3.10526160149,12.9394160272,14.4556199746,0.678601210375,13.7770187642
 01/29  12:00:00,17.370639945,0.263612301209,0.915168860564,0.0,3.10526160149,13.0865971812,11.4962844043,0.38216408039,11.1141203239
 01/29  13:00:00,16.7322756853,0.186469668371,0.501128387737,0.0,3.10526160149,12.9394160272,10.6880383538,0.994130531334,9.69390782243
 01/29  14:00:00,15.9532301053,0.191804391386,0.158291546724,0.0,3.10526160149,12.4978725653,12.1891458323,3.56039738595,8.6287484463
 01/29  15:00:00,15.7941532648,0.300707227498,0.0374930241607,0.0,3.10526160149,12.3506914113,15.0259192591,7.46233018892,7.56358907018
 01/29  16:00:00,17.1799017432,0.340019387701,0.0189198889991,0.0,4.02872759285,12.7922348732,17.3162996537,8.68755120736,8.6287484463
 01/29  17:00:00,24.6576530335,0.354491714363,0.0318454652453,0.0,6.50191812146,17.7693977319,18.9571195989,8.90815865107,10.0489609478
 01/29  18:00:00,32.8290290991,0.398946853582,0.0352925828373,0.0,8.38069375907,23.1212625696,23.1976679269,9.95322885069,13.2444390762
 01/29  19:00:00,39.6024050401,0.447001494814,0.0355477196563,0.0,10.6415932552,23.1212625696,26.7223818427,11.1700974515,15.5522843911
 01/29  20:00:00,38.6886101089,0.530038490239,0.00799377131852,0.0,12.3080778603,20.4854999863,28.4952373423,13.6530592019,14.8421781404
 01/29  21:00:00,38.3394977441,0.629040789912,0.0,0.0,12.456681583,19.8967753704,30.0215888902,16.4220966887,13.5994922015
 01/29  22:00:00,32.97756096,0.730605027877,0.0,0.0,9.18739968257,17.702556249,30.2811554979,19.167035174,11.1141203239
 01/29  23:00:00,26.2175507755,0.905907405039,0.0,0.0,5.91811778209,14.0365255879,33.6073832917,23.9134754693,9.69390782243
 01/29  24:00:00,20.5259919719,1.11085767277,0.0,0.0,3.54045821811,10.5176760807,35.0509124816,29.6176421636,5.43327031793
 01/30  01:00:00,16.9964906026,1.28461185925,0.0,0.0,2.55330491699,7.80157382632,36.1533932796,34.4480199827,1.70537329692
 01/30  02:00:00,16.512718837,1.38956470957,0.0,0.0,2.55330491699,7.21284921042,38.3197789014,37.3245663036,0.99521259775
 01/30  03:00:00,16.3225917561,1.49379993663,0.0,0.0,2.55330491699,6.91848690247,40.4573986473,39.9948434483,0.462555199024
 01/30  04:00:00,16.2896335232,1.60802285773,0.0,0.0,2.55330491699,6.7713057485,43.3645785694,42.902022647,0.462555922416
 01/30  05:00:00,18.4358670937,1.67776298041,0.0,0.0,3.82705111198,7.57405300124,45.6406840331,44.6454539362,0.995230096879
 01/30  06:00:00,23.1210752631,1.82435868786,0.0,0.0,6.02426329834,9.91545327661,53.4331862888,48.3539825162,5.0792037726
 01/30  07:00:00,28.3497261428,1.73475848749,0.0,0.0,6.51253267309,14.7454349813,62.7909531439,45.8146529216,16.9763002223
 01/30  08:00:00,28.4260824913,1.57048220069,0.0,0.0,6.01364874671,18.163451543,59.4195550091,41.3778245995,18.0417304096
 01/30  09:00:00,25.1535458722,1.92219613051,0.0,0.0,4.35151303671,18.8798367041,62.6316748111,45.3002135405,17.3314612706
 01/30  10:00:00,22.3101958716,1.90247797044,0.0,0.0,3.78894180059,16.6187760998,59.3387932716,44.1381396596,15.2006536119
 01/30  11:00:00,19.2810151474,1.78992394936,0.0,0.0,3.78894180059,13.7021493968,54.6548963765,40.8747812038,13.7801151727
 01/30  12:00:00,19.1605605485,1.52228819661,0.0,0.0,3.78894180059,13.8493305508,44.8324340832,33.715828484,11.1166055991
 01/30  13:00:00,18.5559897627,1.22815862889,0.0,0.0,3.69398621738,13.6338449159,35.6814356821,25.9853685222,9.69606715991
 01/30  14:00:00,18.0837017509,1.034154015,0.0,0.0,3.78894180059,13.2606059349,29.4268253028,20.7961619723,8.63066333049
 01/30  15:00:00,17.7713741549,0.854259708743,0.0147478643416,0.0,3.78894180059,13.1134247809,23.5846761925,16.0194166915,7.56525950106
 01/30  16:00:00,19.0262830526,0.688577004381,0.0703300129848,0.0,4.71240779196,13.5549682428,19.9262133464,11.2955500159,8.63066333049
 01/30  17:00:00,26.3895581495,0.576831494891,0.0949972320069,0.0,7.18559832057,18.5321311015,18.1861432686,8.13494149886,10.0512017697
 01/30  18:00:00,32.9665462743,0.287950149076,0.0902771000416,0.0,8.38069375907,23.3147919321,20.0046475967,6.75723433871,13.247413258
 01/30  19:00:00,39.5063980302,0.329968112825,0.0565740918025,0.0,10.6415932552,23.1212625696,23.6132609363,8.05747271451,15.5557882217
 01/30  20:00:00,38.5678240132,0.407311920935,0.00993424492356,0.0,12.3080778603,20.4854999863,25.4045520757,10.5590330735,14.8455190021
 01/30  21:00:00,38.2261004276,0.515643473425,0.0,0.0,12.456681583,19.8967753704,27.1438934772,13.5413456094,13.6025478678
 01/30  22:00:00,32.9131955579,0.666239625726,0.0,0.0,9.18739968257,17.702556249,28.633811847,17.5172062478,11.1166055991
 01/30  23:00:00,26.1811739156,0.869530545074,0.0,0.0,5.91811778209,14.0365255879,32.6602438895,22.9641767296,9.69606715991
 01/30  24:00:00,20.5056980094,1.09056371024,0.0,0.0,3.54045821811,10.5176760807,34.5061401298,29.0716882875,5.43445184222
 01/31  01:00:00,17.0227246755,1.31084593214,0.0,0.0,2.55330491699,7.80157382632,36.851445018,35.1457858862,1.70565913187
 01/31  02:00:00,16.6166333198,1.49347919235,0.0,0.0,2.55330491699,7.21284921042,40.8527348692,39.8573858229,0.995349046297
 01/31  03:00:00,16.4982845604,1.66949274098,0.0,0.0,2.55330491699,6.91848690247,44.8588291944,44.3962403942,0.46258880019
 01/31  04:00:00,16.5194952522,1.83788458669,0.0,0.0,2.55330491699,6.7713057485,49.2401466248,48.7775572816,0.462589343233
 01/31  05:00:00,18.716588261,1.95848414778,0.0,0.0,3.82705111198,7.57405300124,52.899102509,51.9037403263,0.995362182728
 01/31  06:00:00,23.2629828481,1.96626627294,0.0,0.0,6.02426329834,9.91545327661,57.079622858,51.9995650611,5.08005779696
 01/31  07:00:00,28.4857162292,1.87074857396,0.0,0.0,6.51253267309,14.7454349813,66.3055632373,49.3263816634,16.9791815739
 01/31  08:00:00,28.6655639999,1.80996370932,0.0,0.0,6.01364874671,18.163451543,65.6013480976,47.5565594174,18.0447886801
 01/31  09:00:00,25.0919491141,1.86059937241,0.0,0.0,4.35151303671,18.8798367041,60.0807669395,42.7463697485,17.334397191
 01/31  10:00:00,21.8708459334,1.46312803218,0.0,0.0,3.78894180059,16.6187760998,47.0435293995,31.8403068573,15.2032225422
 01/31  11:00:00,18.5847983383,1.09370714019,0.0,0.0,3.78894180059,13.7021493968,35.5927375521,21.8102981092,13.782439443
 01/31  12:00:00,18.5179963131,0.850172094812,0.0295518663838,0.0,3.78894180059,13.8493305508,26.2647920981,15.1463209662,11.1184711318
 01/31  13:00:00,18.194750675,0.677447032349,0.189472508804,0.0,3.69398621738,13.6338449159,19.1777141862,9.4800261536,9.69768803259
 01/31  14:00:00,18.0109833122,0.577983626159,0.383451950188,0.0,3.78894180059,13.2606059349,14.5836335612,5.95153285309,8.63210070814
 01/31  15:00:00,17.9618395867,0.519707475399,0.539765529409,0.0,3.78894180059,13.1134247809,11.1964790682,3.62996568453,7.5665133837
 01/31  16:00:00,19.479645732,0.492700211094,0.719569485716,0.0,4.71240779196,13.5549682428,10.4051448026,1.77304409447,8.63210070814
 01/31  17:00:00,26.9121789251,0.459051718004,0.735397784559,0.0,7.18559832057,18.5321311015,10.8138261137,0.760942306329,10.0528838074
 01/31  18:00:00,33.3172094397,0.180856691022,0.5480337235,0.0,8.38069375907,23.3147919321,13.5825952443,0.332949463566,13.2496457807
 01/31  19:00:00,39.5845226997,0.132097083587,0.332569790515,0.0,10.6415932552,23.1212625696,16.1949127317,0.636494414691,15.558418317
 01/31  20:00:00,38.4782625911,0.121476139395,0.206208604369,0.0,12.3080778603,20.4854999863,16.2154871126,1.36746034517,14.8480267674
 01/31  21:00:00,37.9915765527,0.131175834665,0.149943763859,0.0,12.456681583,19.8967753704,15.7034781983,2.09863664278,13.6048415555
 01/31  22:00:00,32.5021414977,0.157021438036,0.0981641275318,0.0,9.18739968257,17.702556249,14.3581568281,3.2396856963,11.1184711318
 01/31  23:00:00,25.5602366232,0.2238647009,0.0247285518198,0.0,5.91811778209,14.0365255879,15.2663262497,5.56863821713,9.69768803259
 01/31  24:00:00,19.7891628546,0.374028555489,0.0,0.0,3.54045821811,10.5176760807,15.1361036899,9.70076495507,5.43533873481
 02/01  01:00:00,16.2508628137,0.538984070304,0.0,0.0,2.55330491699,7.80157382632,15.7184817838,14.0126181252,1.70586365861
 02/01  02:00:00,15.774973385,0.651819257503,0.0,0.0,2.55330491699,7.21284921042,17.9893978254,16.9939529921,0.995444833256
 02/01  03:00:00,15.5771962717,0.74840445223,0.0,0.0,2.55330491699,6.91848690247,20.0363035587,19.5736913233,0.462612235392
 02/01  04:00:00,15.5195546441,0.837943978566,0.0,0.0,2.55330491699,6.7713057485,22.4751698637,22.0125572658,0.462612597889
 02/01  05:00:00,17.6616560218,0.903551908536,0.0,0.0,3.82705111198,7.57405300124,24.8016705848,23.8062169826,0.995453602224
 02/01  06:00:00,22.2033619324,0.906645357155,0.0,0.0,6.02426329834,9.91545327661,28.9041833417,23.8235460553,5.0806372864
 02/01  07:00:00,27.4731634905,0.858195835221,0.0,0.0,6.51253267309,14.7454349813,39.3718309871,22.3907239231,16.981107064
 02/01  08:00:00,27.7069754589,0.851375168313,0.0,0.0,6.01364874671,18.163451543,40.1924016757,22.145571602,18.0468300736
 02/01  09:00:00,24.2632691422,1.03191940047,0.0,0.0,4.35151303671,18.8798367041,37.8269933702,20.4906364608,17.3363569094
 02/01  10:00:00,21.2984339298,0.890716028634,0.0,0.0,3.78894180059,16.6187760998,31.7216353023,16.5166980065,15.2049372958
 02/01  11:00:00,18.1749423268,0.673794544267,0.0100565844307,0.0,3.78894180059,13.7021493968,24.4625529822,10.6785620955,13.7839908867
 02/01  12:00:00,18.3841366186,0.509040033633,0.23682423307,0.0,3.78894180059,13.8493305508,16.2097263962,5.09001002664,11.1197163696
 02/01  13:00:00,18.4618746461,0.465693151963,0.668350360359,0.0,3.69398621738,13.6338449159,11.5150582334,1.81628827294,9.69876996045
