Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  14:00:00,18.8898825247,0.530188656256,1.31014613253,0.0,3.78894180059,13.2606059349,8.91548965499,0.282429501389,8.6330601536
 02/01  15:00:00,19.4340093055,0.635329746806,1.89631297681,0.0,3.78894180059,13.1134247809,7.56735034676,0.0,7.56735034676
 02/01  16:00:00,21.7844938882,0.809411214035,2.70770663892,0.0,4.71240779196,13.5549682428,8.6330601536,0.0,8.6330601536
 02/01  17:00:00,29.5575046795,0.880929004618,2.95884625227,0.0,7.18559832057,18.5321311015,10.0540065627,0.0,10.0540065627
 02/01  18:00:00,35.5817443616,0.599504677553,2.39392065886,0.0,8.38069375907,23.3147919321,13.2511359833,0.0,13.2511359833
 02/01  19:00:00,41.4814549544,0.490460837439,1.87113829134,0.0,10.6415932552,23.1212625696,15.5601738981,0.0,15.5601738981
 02/01  20:00:00,39.9514842661,0.382108897112,1.41879752162,0.0,12.3080778603,20.4854999863,14.8497006935,0.0,14.8497006935
 02/01  21:00:00,38.9436911742,0.267167341688,0.966066878348,0.0,12.456681583,19.8967753704,13.6063725855,0.0,13.6063725855
 02/01  22:00:00,33.0721269436,0.182850449181,0.642320562228,0.0,9.18739968257,17.702556249,11.1197163696,0.0,11.1197163696
 02/01  23:00:00,25.7462460691,0.0989206029284,0.335682095706,0.0,5.91811778209,14.0365255879,9.69876996045,0.0,9.69876996045
 02/01  24:00:00,19.6399624061,0.0538370574478,0.170991049541,0.0,3.54045821811,10.5176760807,5.48775350247,0.0518227693958,5.43593073307
 02/02  01:00:00,15.8484265354,0.0558424909332,0.080705301122,0.0,2.55330491699,7.80157382632,2.52552737373,0.819540559108,1.70598681462
 02/02  02:00:00,15.2423772872,0.0902458083031,0.0289773514708,0.0,2.55330491699,7.21284921042,3.11917417923,2.12367424931,0.99549992992
 02/02  03:00:00,14.9748699386,0.145125925753,0.000952193397552,0.0,2.55330491699,6.91848690247,4.1974348478,3.73480935015,0.462625497646
 02/02  04:00:00,14.898499582,0.216888916518,0.0,0.0,2.55330491699,6.7713057485,5.97798048646,5.51535480699,0.462625679468
 02/02  05:00:00,17.0455365752,0.287432461926,0.0,0.0,3.82705111198,7.57405300124,8.284436062,7.28893173372,0.995504328283
 02/02  06:00:00,21.5879036103,0.291187035133,0.0,0.0,6.02426329834,9.91545327661,12.3691423212,7.28820025065,5.08094207055
 02/02  07:00:00,26.8977979875,0.282830332231,0.0,0.0,6.51253267309,14.7454349813,23.9937760286,7.01169990518,16.9820761234
 02/02  08:00:00,27.1818457611,0.324373343256,0.00187212724695,0.0,6.01364874671,18.163451543,26.1153125022,8.06745851661,18.0478539855
 02/02  09:00:00,23.830173212,0.558824708917,0.0399987613809,0.0,4.35151303671,18.8798367041,24.9316833445,7.59434349899,17.3373398455
 02/02  10:00:00,21.1177555895,0.51689317644,0.193144511827,0.0,3.78894180059,16.6187760998,20.6583064084,5.45250904346,15.2057973649
 02/02  11:00:00,18.5813016335,0.524241610005,0.56596882544,0.0,3.78894180059,13.7021493968,17.2057823256,3.42101328113,13.7847690444
 02/02  12:00:00,19.2858010369,0.596799843582,1.0507288414,0.0,3.78894180059,13.8493305508,13.2629482095,2.14260726595,11.1203409436
 02/02  13:00:00,19.4239721802,0.647136393033,1.44900465338,0.0,3.69398621738,13.6338449159,10.6629886493,0.963676026219,9.69931262309
 02/02  14:00:00,19.3772809564,0.663840195656,1.66389302482,0.0,3.78894180059,13.2606059349,8.91277321315,0.279231830412,8.63354138274
 02/02  15:00:00,19.5080536325,0.70963147682,1.89605557382,0.0,3.78894180059,13.1134247809,7.57329361222,0.00552346983585,7.56777014239
 02/02  16:00:00,21.410175445,0.816822295633,2.32597711414,0.0,4.71240779196,13.5549682428,8.63354138274,0.0,8.63354138274
 02/02  17:00:00,29.0709638379,0.861275603741,2.49195881159,0.0,7.18559832057,18.5321311015,10.0545697032,0.0,10.0545697032
 02/02  18:00:00,34.510480842,0.611655228363,2.20333992179,0.0,8.38069375907,23.3147919321,13.2518834243,0.0,13.2518834243
 02/02  19:00:00,41.1694679088,0.465842145372,1.58376993786,0.0,10.6415932552,23.1212625696,15.561054445,0.0,15.561054445
 02/02  20:00:00,39.5830069294,0.335078108738,1.09735097325,0.0,12.3080778603,20.4854999863,14.8505402848,0.0,14.8505402848
 02/02  21:00:00,38.6802802008,0.232306861786,0.737516384895,0.0,12.456681583,19.8967753704,13.6071405044,0.0,13.6071405044
 02/02  22:00:00,32.9343072923,0.167855887722,0.519495472403,0.0,9.18739968257,17.702556249,11.1203409436,0.0,11.1203409436
 02/02  23:00:00,25.6920340121,0.103465233344,0.276925408299,0.0,5.91811778209,14.0365255879,10.0101462931,0.310833670056,9.69931262309
 02/02  24:00:00,19.6806125997,0.127945179042,0.137533121586,0.0,3.54045821811,10.5176760807,7.59047409304,2.15424643135,5.43622766169
 02/03  01:00:00,15.9556185951,0.184030801676,0.0597090500203,0.0,2.55330491699,7.80157382632,6.05690447623,4.35087591477,1.70602856147
 02/03  02:00:00,15.4020456435,0.265430678555,0.0134608375166,0.0,2.55330491699,7.21284921042,7.82168646842,6.82617214879,0.995514319637
 02/03  03:00:00,15.1940109152,0.365219095763,0.0,0.0,2.55330491699,6.91848690247,9.98428048337,9.52165190039,0.462628582982
 02/03  04:00:00,15.144748168,0.463137502532,0.0,0.0,2.55330491699,6.7713057485,12.5440565992,12.0814280151,0.462628584066
 02/03  05:00:00,17.2969656357,0.538861522438,0.0,0.0,3.82705111198,7.57405300124,15.0673338469,14.071819501,0.995514345871
 02/03  06:00:00,21.839910607,0.543194031821,0.0,0.0,6.02426329834,9.91545327661,19.1496813244,14.068709264,5.08097206041
 02/03  07:00:00,27.1309059302,0.515938274887,0.0,0.0,6.51253267309,14.7454349813,30.1925825334,13.2104940669,16.9820884665
 02/03  08:00:00,27.3814007958,0.525800505189,0.0,0.0,6.01364874671,18.163451543,31.4668698126,13.4190096999,18.0478601127
 02/03  09:00:00,23.9885439346,0.714220082106,0.0429741107761,0.0,4.35151303671,18.8798367041,28.9511579881,11.6138122798,17.3373457083
 02/03  10:00:00,21.3348218762,0.588476089986,0.338627885029,0.0,3.78894180059,16.6187760998,21.4918372126,6.28603471777,15.2058024948
 02/03  11:00:00,19.149700815,0.593697528763,1.06491208813,0.0,3.78894180059,13.7021493968,16.2202511559,2.4354774701,13.7847736858
 02/03  12:00:00,20.0977246266,0.682866739398,1.77658553528,0.0,3.78894180059,13.8493305508,12.0175358652,0.897191196404,11.1203446688
 02/03  13:00:00,20.5547651511,0.784268848553,2.44266516873,0.0,3.69398621738,13.6338449159,9.76338492426,0.064069064458,9.69931585981
 02/03  14:00:00,21.4119287759,0.963880376455,3.39850066356,0.0,3.78894180059,13.2606059349,8.63354425304,0.0,8.63354425304
 02/03  15:00:00,22.2754056621,1.13194809934,4.24109098094,0.0,3.78894180059,13.1134247809,7.56777264626,0.0,7.56777264626
 02/03  16:00:00,24.4539371201,1.26745949726,4.9191015876,0.0,4.71240779196,13.5549682428,8.63354425304,0.0,8.63354425304
 02/03  17:00:00,31.7967397981,1.28242405472,4.79658632081,0.0,7.18559832057,18.5321311015,10.0545730621,0.0,10.0545730621
 02/03  18:00:00,36.4161453898,0.947129190811,3.77353050717,0.0,8.38069375907,23.3147919321,13.2518878824,0.0,13.2518878824
 02/03  19:00:00,42.5354448385,0.729290786858,2.68629822601,0.0,10.6415932552,23.1212625696,15.561059697,0.0,15.561059697
 02/03  20:00:00,40.5227071155,0.527534474608,1.84459479353,0.0,12.3080778603,20.4854999863,14.8505452925,0.0,14.8505452925
 02/03  21:00:00,39.3715517889,0.378494327644,1.28260050705,0.0,12.456681583,19.8967753704,13.6071450846,0.0,13.6071450846
 02/03  22:00:00,33.4741484517,0.283501410746,0.943691108814,0.0,9.18739968257,17.702556249,11.1203446688,0.0,11.1203446688
 02/03  23:00:00,26.0573365435,0.176432233921,0.569260939051,0.0,5.91811778209,14.0365255879,9.69931585981,0.0,9.69931585981
 02/03  24:00:00,19.7867895495,0.0911766928101,0.280478557562,0.0,3.54045821811,10.5176760807,5.4610908153,0.0248613825775,5.43622943272
 02/04  01:00:00,15.942900095,0.0847559175546,0.146265434054,0.0,2.55330491699,7.80157382632,2.67249841499,0.966509530174,1.70598888481
 02/04  02:00:00,15.3428381951,0.128353625102,0.0913304425996,0.0,2.55330491699,7.21284921042,3.56021231471,2.56472431691,0.995487997805
 02/04  03:00:00,15.0749113049,0.196581229457,0.0495382560015,0.0,2.55330491699,6.91848690247,5.06023856926,4.59761707882,0.462621490444
 02/04  04:00:00,14.9732956233,0.275156219733,0.0165287380658,0.0,2.55330491699,6.7713057485,7.31948473514,6.85686342435,0.462621310794
 02/04  05:00:00,17.1138436302,0.354601485224,0.00113803174523,0.0,3.82705111198,7.57405300124,10.0218576602,9.02637400823,0.995483652009
 02/04  06:00:00,21.6774895988,0.374166526807,0.00660649682726,0.0,6.02426329834,9.91545327661,14.4727934905,9.39206624211,5.08072724837
 02/04  07:00:00,27.0446675264,0.403476841357,0.0262230297845,0.0,6.51253267309,14.7454349813,26.9089337981,9.92778970764,16.9811440905
 02/04  08:00:00,27.1373691598,0.448632921834,0.0266653098339,0.0,6.01364874671,17.9699221805,29.145640527,11.0987920737,18.0468484533
 02/04  09:00:00,22.2902702405,0.387756838099,0.117577229405,0.0,3.66783283761,18.1171033345,26.0014114596,8.66503696358,17.336374496
 02/04  10:00:00,19.7633589124,0.313796942737,0.488257637166,0.0,3.10526160149,15.8560427302,19.3099286003,4.10497591639,15.204952684
 02/04  11:00:00,17.5236481207,0.382079411389,1.09689107994,0.0,3.10526160149,12.9394160272,15.6666197335,1.88261492419,13.7840048093
 02/04  12:00:00,18.2234285775,0.463138735584,1.56843105866,0.0,3.10526160149,13.0865971812,12.0287676975,0.909040153181,11.1197275443
 02/04  13:00:00,18.4829124525,0.517928598432,1.92030622489,0.0,3.10526160149,12.9394160272,9.85108847858,0.152308808943,9.69877966964
 02/04  14:00:00,18.3982265426,0.577609802395,2.21748257299,0.0,3.10526160149,12.4978725653,8.63306876365,0.0,8.63306876365
 02/04  15:00:00,19.0227223613,0.72612094389,2.84064840422,0.0,3.10526160149,12.3506914113,7.56735785765,0.0,7.56735785765
 02/04  16:00:00,21.0739997704,0.862642507626,3.39039479622,0.0,4.02872759285,12.7922348732,8.63306876365,0.0,8.63306876365
 02/04  17:00:00,28.7078507672,0.909818419666,3.52671649367,0.0,6.50191812146,17.7693977319,10.0540166383,0.0,10.0540166383
 02/04  18:00:00,35.8584538826,0.90829025043,3.44820730274,0.0,8.38069375907,23.1212625696,13.2511493563,0.0,13.2511493563
 02/04  19:00:00,42.8181414012,0.789511820329,2.90877375527,0.0,10.6415932552,23.1212625696,15.5601896526,0.0,15.5601896526
 02/04  20:00:00,41.0667488195,0.636279777507,2.27989119466,0.0,12.3080778603,20.4854999863,14.8497157153,0.0,14.8497157153
 02/04  21:00:00,39.9789390448,0.502648248813,1.76583384178,0.0,12.456681583,19.8967753704,13.606386325,0.0,13.606386325
 02/04  22:00:00,34.0455920645,0.400619490188,1.39801664216,0.0,9.18739968257,17.702556249,11.1197275443,0.0,11.1197275443
 02/04  23:00:00,26.4828760242,0.267114045716,0.904118607963,0.0,5.91811778209,14.0365255879,9.69877966964,0.0,9.69877966964
 02/04  24:00:00,20.1210509021,0.16517322825,0.540743374727,0.0,3.54045821811,10.5176760807,5.43593604565,0.0,5.43593604565
 02/05  01:00:00,16.0855612018,0.0895922891264,0.284090169319,0.0,2.55330491699,7.80157382632,1.73674428016,0.0308764857039,1.70586779445
 02/05  02:00:00,15.3724929534,0.0757237532386,0.173615072704,0.0,2.55330491699,7.21284921042,1.52975436557,0.534333393691,0.99542097188
 02/05  03:00:00,15.0613187499,0.103977610043,0.128549320416,0.0,2.55330491699,6.91848690247,2.07827626624,1.61567204416,0.462604222089
 02/05  04:00:00,14.9160205737,0.1408825193,0.093527388868,0.0,2.55330491699,6.7713057485,3.28600084286,2.82339698108,0.462603861777
 02/05  05:00:00,17.0181965794,0.188213966785,0.0718784993787,0.0,3.82705111198,7.57405300124,5.11607038832,4.12065813254,0.995412255777
 02/05  06:00:00,21.5873551041,0.200774079395,0.0898644495035,0.0,6.02426329834,9.91545327661,9.3138957676,4.23368805944,5.08020770816
 02/05  07:00:00,26.9552875561,0.173841932191,0.16647796866,0.0,6.51253267309,14.7454349813,19.9309299564,2.95168668009,16.9792432763
 02/05  08:00:00,26.2107051907,0.173487969949,0.267979625861,0.0,6.01364874671,17.9699221805,20.2887086751,2.24388936814,18.044819307
 02/05  09:00:00,22.2682097141,0.177657359556,0.305616181577,0.0,3.66783283761,18.1171033345,19.4613319464,2.12690545022,17.3344264962
 02/05  10:00:00,19.8827086847,0.230777639694,0.690626712488,0.0,3.10526160149,15.8560427302,16.2119895308,1.00874134668,15.2032481841
 02/05  11:00:00,17.6777600263,0.334993761517,1.29808863535,0.0,3.10526160149,12.9394160272,13.8520646755,0.0696020327539,13.7824626427
 02/05  12:00:00,18.1025924289,0.373592991244,1.53714065438,0.0,3.10526160149,13.0865971812,11.1184897527,0.0,11.1184897527
 02/05  13:00:00,18.4186090318,0.451268379622,1.92266302302,0.0,3.10526160149,12.9394160272,9.69770421139,0.0,9.69770421139
 02/05  14:00:00,18.5374542528,0.545891930065,2.38842815556,0.0,3.10526160149,12.4978725653,8.63211505538,0.0,8.63211505538
 02/05  15:00:00,18.2252335487,0.516450896607,2.25282963888,0.0,3.10526160149,12.3506914113,7.56652589937,0.0,7.56652589937
 02/05  16:00:00,19.6352700191,0.528874252922,2.28543329964,0.0,4.02872759285,12.7922348732,8.63211505538,0.0,8.63211505538
 02/05  17:00:00,27.4346547369,0.599965916053,2.56337296693,0.0,6.50191812146,17.7693977319,10.0529005967,0.0,10.0529005967
 02/05  18:00:00,35.4276674605,0.749148337783,3.1765627933,0.0,8.38069375907,23.1212625696,13.2496680647,0.0,13.2496680647
 02/05  19:00:00,43.2427788557,0.801675857236,3.32124717281,0.0,10.6415932552,23.1212625696,15.5584445694,0.0,15.5584445694
 02/05  20:00:00,41.701025832,0.707111162904,2.84333682175,0.0,12.3080778603,20.4854999863,14.8480517987,0.0,14.8480517987
 02/05  21:00:00,41.002759971,0.660612789213,2.63169022764,0.0,12.456681583,19.8967753704,13.6048644501,0.0,13.6048644501
 02/05  22:00:00,35.3393829763,0.620278664775,2.47214837938,0.0,9.18739968257,17.702556249,11.1184897527,0.0,11.1184897527
 02/05  23:00:00,27.6060272302,0.46925313711,1.82513072264,0.0,5.91811778209,14.0365255879,9.69770421139,0.0,9.69770421139
 02/05  24:00:00,20.9540377915,0.32129259324,1.21761089915,0.0,3.54045821811,10.5176760807,5.43534758736,0.0,5.43534758736
 02/06  01:00:00,16.6979114478,0.207946341978,0.778086362412,0.0,2.55330491699,7.80157382632,1.70566532428,0.0,1.70566532428
 02/06  02:00:00,15.8761355461,0.159893095051,0.593088323563,0.0,2.55330491699,7.21284921042,0.995313261375,0.0,0.995313261375
 02/06  03:00:00,15.4203874571,0.126345203539,0.465250434127,0.0,2.55330491699,6.91848690247,0.462576782988,0.0,0.462576782988
 02/06  04:00:00,15.1599162848,0.102593082706,0.375712536607,0.0,2.55330491699,6.7713057485,0.462576242151,0.0,0.462576242151
 02/06  05:00:00,17.1998075835,0.0950342018413,0.346669268399,0.0,3.82705111198,7.57405300124,0.995300178305,0.0,0.995300178305
 02/06  06:00:00,21.9553354602,0.140099723622,0.518519161407,0.0,6.02426329834,9.91545327661,5.07941359491,0.0,5.07941359491
 02/06  07:00:00,27.8105521854,0.249026892586,0.946557637526,0.0,6.51253267309,14.7454349813,16.9763865879,0.0,16.9763865879
 02/06  08:00:00,27.5159216857,0.32069136691,1.23246336153,0.0,6.01364874671,18.163451543,18.0417732746,0.0,18.0417732746
 02/06  09:00:00,25.3004477278,0.607743357078,1.46135462904,0.0,4.35151303671,18.8798367041,17.3315022858,0.0,17.3315022858
 02/06  10:00:00,22.7407897873,0.637480696383,1.69559118967,0.0,3.78894180059,16.6187760998,15.2006894999,0.0,15.2006894999
 02/06  11:00:00,21.084975593,0.840235221269,2.75364917364,0.0,3.78894180059,13.7021493968,13.7801476428,0.0,13.7801476428
 02/06  12:00:00,21.2435110771,0.834849257852,2.77038946737,0.0,3.78894180059,13.8493305508,11.1166316607,0.0,11.1166316607
 02/06  13:00:00,20.8084430928,0.820929918132,2.65968204091,0.0,3.69398621738,13.6338449159,9.69608980352,0.0,9.69608980352
 02/06  14:00:00,20.4989961882,0.80687435552,2.64257409674,0.0,3.78894180059,13.2606059349,8.63068341067,0.0,8.63068341067
 02/06  15:00:00,20.2791367713,0.792180775923,2.58458941353,0.0,3.78894180059,13.1134247809,7.56527701782,0.0,7.56527701782
 02/06  16:00:00,21.8611659858,0.832154889898,2.76163506065,0.0,4.71240779196,13.5549682428,8.63068341067,0.0,8.63068341067
 02/06  17:00:00,30.5133253209,1.04924362528,3.74635227304,0.0,7.18559832057,18.5321311015,10.0512252678,0.0,10.0512252678
 02/06  18:00:00,37.72529083,1.12919713447,4.90060800372,0.0,8.38069375907,23.3147919321,13.2474444464,0.0,13.2474444464
 02/06  19:00:00,44.8931644372,1.11260159871,4.66070701289,0.0,10.6415932552,23.1212625696,15.5558249642,0.0,15.5558249642
 02/06  20:00:00,42.9529306713,0.955492040014,3.84686078396,0.0,12.3080778603,20.4854999863,14.8455540356,0.0,14.8455540356
 02/06  21:00:00,40.9590545434,0.670460553277,2.578137036,0.0,12.456681583,19.8967753704,13.6025799106,0.0,13.6025799106
 02/06  22:00:00,34.3485718334,0.450922387719,1.65069351352,0.0,9.18739968257,17.702556249,11.1166316607,0.0,11.1166316607
 02/06  23:00:00,26.733330483,0.315418898928,1.10626821363,0.0,5.91811778209,14.0365255879,9.69608980352,0.0,9.69608980352
 02/06  24:00:00,20.1397790847,0.164980699749,0.559664085822,0.0,3.54045821811,10.5176760807,5.43446423212,0.0,5.43446423212
 02/07  01:00:00,16.0690923058,0.0822768261498,0.274936736287,0.0,2.55330491699,7.80157382632,1.70538153229,0.0,1.70538153229
 02/07  02:00:00,15.3508088757,0.0530763579101,0.174578390344,0.0,2.55330491699,7.21284921042,0.995164897847,0.0,0.995164897847
 02/07  03:00:00,14.9645986942,0.0336432447612,0.102163629977,0.0,2.55330491699,6.91848690247,0.513730292194,0.051191110969,0.462539181225
 02/07  04:00:00,14.7816702476,0.0503852342703,0.0496743478676,0.0,2.55330491699,6.7713057485,1.30477096396,0.842232503888,0.462538460067
 02/07  05:00:00,16.8747220128,0.0906631159826,0.0259547835048,0.0,3.82705111198,7.57405300124,2.95378218297,1.95863473019,0.995147452773
 02/07  06:00:00,21.4447823324,0.148065757231,0.0,0.0,6.02426329834,9.91545327661,8.62808819646,3.54974305141,5.07834514505
 02/07  07:00:00,26.8345453857,0.171601733433,0.047975997006,0.0,6.51253267309,14.7454349813,20.7052001664,3.73262529394,16.9725748724
 02/07  08:00:00,26.3005597405,0.203369519877,0.134423263324,0.0,6.01364874671,18.163451543,21.8631058606,3.82539460242,18.0377112582
 02/07  09:00:00,23.9070391072,0.426897570509,0.248791794984,0.0,4.35151303671,18.8798367041,19.9957930329,2.66819030222,17.3276027307
 02/07  10:00:00,21.9131722295,0.518934123249,0.986520205027,0.0,3.78894180059,16.6187760998,15.9416314876,0.744354098393,15.1972773892
 02/07  11:00:00,20.0420984459,0.689195959625,1.86181128823,0.0,3.78894180059,13.7021493968,13.8873243926,0.110263897591,13.777060495
 02/07  12:00:00,21.2284851758,0.86807811307,2.72213471083,0.0,3.78894180059,13.8493305508,11.1141538184,0.0,11.1141538184
 02/07  13:00:00,22.520339907,1.13823852416,4.05427024906,0.0,3.69398621738,13.6338449159,9.69393692414,0.0,9.69393692414
 02/07  14:00:00,23.8084523284,1.39021573799,5.36868885456,0.0,3.78894180059,13.2606059349,8.62877425348,0.0,8.62877425348
 02/07  15:00:00,24.893132201,1.59295333556,6.39781228357,0.0,3.78894180059,13.1134247809,7.56361158283,0.0,7.56361158283
 02/07  16:00:00,27.5840826626,1.80855690263,7.50814972474,0.0,4.71240779196,13.5549682428,8.62877425348,0.0,8.62877425348
 02/07  17:00:00,36.073110001,1.98582926292,8.3695513155,0.0,7.18559832057,18.5321311015,10.0489911477,0.0,10.0489911477
 02/07  18:00:00,41.1179722491,1.74936798516,7.67311857208,0.0,8.38069375907,23.3147919321,13.2444791597,0.0,13.2444791597
 02/07  19:00:00,46.7785254818,1.50196965685,6.15669999929,0.0,10.6415932552,23.1212625696,15.5523316128,0.0,15.5523316128
 02/07  20:00:00,43.8411677129,1.17799788543,4.5125919801,0.0,12.3080778603,20.4854999863,14.8422231657,0.0,14.8422231657
 02/07  21:00:00,41.7976358953,0.882516750811,3.20466219037,0.0,12.456681583,19.8967753704,13.5995333832,0.0,13.5995333832
 02/07  22:00:00,35.0774017859,0.631477171533,2.19896868219,0.0,9.18739968257,17.702556249,11.1141538184,0.0,11.1141538184
 02/07  23:00:00,26.9413551047,0.377000616118,1.25271111807,0.0,5.91811778209,14.0365255879,9.69393692414,0.0,9.69393692414
 02/07  24:00:00,20.329426373,0.217291024402,0.69700104949,0.0,3.54045821811,10.5176760807,5.43328624151,0.0,5.43328624151
 02/08  01:00:00,16.2284207503,0.124381986633,0.392160020301,0.0,2.55330491699,7.80157382632,1.70501650057,0.0,1.70501650057
 02/08  02:00:00,15.4128052227,0.070559819229,0.219091275985,0.0,2.55330491699,7.21284921042,0.994975924897,0.0,0.994975924897
 02/08  03:00:00,15.0146609112,0.0517891261613,0.134079965607,0.0,2.55330491699,6.91848690247,0.669002856481,0.20651142859,0.462491427892
 02/08  04:00:00,14.8475457038,0.0768927020099,0.0890423363231,0.0,2.55330491699,6.7713057485,1.67587911483,1.21338858814,0.462490526684
 02/08  05:00:00,16.9691751217,0.144632051221,0.0664389572248,0.0,3.82705111198,7.57405300124,4.03592374247,3.04096961808,0.994954124397
 02/08  06:00:00,21.559626722,0.180828588348,0.0820815584611,0.0,6.02426329834,9.91545327661,8.83097101364,3.75396833742,5.07700267622
 02/08  07:00:00,26.9913337099,0.199832657801,0.176533396843,0.0,6.51253267309,14.7454349813,20.3967994212,3.42899016138,16.9678092598
 02/08  08:00:00,26.4355493152,0.219490676596,0.253291681311,0.0,6.01364874671,18.163451543,21.371816189,3.33918172815,18.0326344608
 02/08  09:00:00,24.2406777712,0.48216794418,0.527160085318,0.0,4.35151303671,18.8798367041,19.5796162291,2.25688724331,17.3227289858
 02/08  10:00:00,22.5586355065,0.632638201044,1.51827940426,0.0,3.78894180059,16.6187760998,15.8282764544,0.635263591978,15.1930128624
 02/08  11:00:00,21.6378563833,0.93977784101,3.20698734418,0.0,3.78894180059,13.7021493968,13.781560959,0.00835884542022,13.7732021136
 02/08  12:00:00,23.8888902352,1.24986937673,5.0007485066,0.0,3.78894180059,13.8493305508,11.1110569596,0.0,11.1110569596
 02/08  13:00:00,24.9730114434,1.48652252296,6.15865778666,0.0,3.69398621738,13.6338449159,9.6912462108,0.0,9.6912462108
 02/08  14:00:00,25.6645082888,1.64896564938,6.96599490349,0.0,3.78894180059,13.2606059349,8.6263881492,0.0,8.6263881492
 02/08  15:00:00,25.6431732323,1.65089182716,7.08991482327,0.0,3.78894180059,13.1134247809,7.5615300876,0.0,7.5615300876
 02/08  16:00:00,27.3199017752,1.68674543476,7.3657803052,0.0,4.71240779196,13.5549682428,8.6263881492,0.0,8.6263881492
 02/08  17:00:00,35.799676512,1.87868264883,8.20326444062,0.0,7.18559832057,18.5321311015,10.046198898,0.0,10.046198898
 02/08  18:00:00,40.5865547679,1.60842681663,7.28264225946,0.0,8.38069375907,23.3147919321,13.2407730828,0.0,13.2407730828
 02/08  19:00:00,47.1581675882,1.51847363596,6.51983812663,0.0,10.6415932552,23.1212625696,15.5479655496,0.0,15.5479655496
 02/08  20:00:00,45.4430487278,1.40814176581,5.88432911463,0.0,12.3080778603,20.4854999863,14.8380601752,0.0,14.8380601752
 02/08  21:00:00,44.7283746504,1.36525633881,5.65266135743,0.0,12.456681583,19.8967753704,13.59572577,0.0,13.59572577
 02/08  22:00:00,38.1890194313,1.17969440139,4.76236909776,0.0,9.18739968257,17.702556249,11.1110569596,0.0,11.1110569596
 02/08  23:00:00,29.0649501795,0.7739075044,2.97939930461,0.0,5.91811778209,14.0365255879,9.6912462108,0.0,9.6912462108
 02/08  24:00:00,21.6817599098,0.481238969556,1.78538664116,0.0,3.54045821811,10.5176760807,5.4318139644,0.0,5.4318139644
 02/09  01:00:00,17.1771261825,0.316663279265,1.14858415989,0.0,2.55330491699,7.80157382632,1.70457033528,0.0,1.70457033528
 02/09  02:00:00,16.1374205068,0.222635101457,0.791631277911,0.0,2.55330491699,7.21284921042,0.99474639815,0.0,0.99474639815
 02/09  03:00:00,15.5335078747,0.156922596453,0.547793458817,0.0,2.55330491699,6.91848690247,0.462433537087,0.0,0.462433537087
 02/09  04:00:00,15.1663224699,0.109345985232,0.375365819179,0.0,2.55330491699,6.7713057485,0.462432456168,0.0,0.462432456168
 02/09  05:00:00,17.1197559814,0.0825794818369,0.279072386311,0.0,3.82705111198,7.57405300124,0.994720250418,0.0,0.994720250418
 02/09  06:00:00,21.7155769438,0.0954574564316,0.323402912124,0.0,6.02426329834,9.91545327661,5.07538658723,0.0,5.07538658723
 02/09  07:00:00,27.2127144304,0.13620991899,0.461536856178,0.0,6.51253267309,14.7454349813,16.9620911624,0.0,16.9620911624
 02/09  08:00:00,26.5716226974,0.141080616757,0.467775123333,0.0,6.01364874671,18.163451543,18.047960291,0.0214159051249,18.0265443858
 02/09  09:00:00,24.4013580643,0.444555133005,0.725453189634,0.0,4.35151303671,18.8798367041,17.4641203235,0.147237829032,17.3168824944
 02/09  10:00:00,22.2916649945,0.573772586906,1.31017450638,0.0,3.78894180059,16.6187760998,15.2459139513,0.0580167688776,15.1878971824
 02/09  11:00:00,20.1150645157,0.709002862587,1.91497045504,0.0,3.78894180059,13.7021493968,13.7685736412,0.0,13.7685736412
 02/09  12:00:00,21.8524032563,0.992417709365,3.22171319501,0.0,3.78894180059,13.8493305508,11.1073420015,0.0,11.1073420015
 02/09  13:00:00,23.5737344709,1.34843834127,4.89746499579,0.0,3.69398621738,13.6338449159,9.68801846033,0.0,9.68801846033
 02/09  14:00:00,24.6889143758,1.59306090052,6.04630573941,0.0,3.78894180059,13.2606059349,8.62352580445,0.0,8.62352580445
 02/09  15:00:00,25.2302641333,1.73434469311,6.5935528583,0.0,3.78894180059,13.1134247809,7.55903314856,0.0,7.55903314856
 02/09  16:00:00,26.9227961895,1.8187203029,6.83669985135,0.0,4.71240779196,13.5549682428,8.62352580445,0.0,8.62352580445
 02/09  17:00:00,34.5282111353,1.86322284158,6.94725887117,0.0,7.18559832057,18.5321311015,10.0428493456,0.0,10.0428493456
 02/09  18:00:00,39.5062413743,1.55716705092,6.25358863154,0.0,8.38069375907,23.3147919321,13.2363273133,0.0,13.2363273133
 02/09  19:00:00,45.5072063479,1.3317209522,5.05562957012,0.0,10.6415932552,23.1212625696,15.5427280677,0.0,15.5427280677
 02/09  20:00:00,43.026176884,1.04681372971,3.82878530687,0.0,12.3080778603,20.4854999863,14.8330662971,0.0,14.8330662971
 02/09  21:00:00,41.6688789147,0.856354749307,3.10206721121,0.0,12.456681583,19.8967753704,13.5911581986,0.0,13.5911581986
 02/09  22:00:00,35.0792203933,0.627624782118,2.20463967901,0.0,9.18739968257,17.702556249,11.1073420015,0.0,11.1073420015
 02/09  23:00:00,26.974637113,0.381627609724,1.28136613283,0.0,5.91811778209,14.0365255879,9.68801846033,0.0,9.68801846033
 02/09  24:00:00,20.3627183457,0.222791588313,0.724792458321,0.0,3.54045821811,10.5176760807,5.43004783679,0.0,5.43004783679
 02/10  01:00:00,16.2425732279,0.126210888766,0.40448359573,0.0,2.55330491699,7.80157382632,1.7040431666,0.0,1.7040431666
 02/10  02:00:00,15.4298870523,0.0736380058593,0.233094919028,0.0,2.55330491699,7.21284921042,0.994476385243,0.0,0.994476385243
 02/10  03:00:00,15.0429740252,0.0631762814548,0.151005924322,0.0,2.55330491699,6.91848690247,0.834949644397,0.372584118484,0.462365525913
 02/10  04:00:00,14.872421781,0.0908350116941,0.0999761038189,0.0,2.55330491699,6.7713057485,1.92269424655,1.46032998086,0.462364265686
 02/10  05:00:00,16.9901702975,0.151992947966,0.0800732362529,0.0,3.82705111198,7.57405300124,4.08795860968,3.0935127096,0.994445900082
 02/10  06:00:00,21.5854326492,0.179543126039,0.109172947988,0.0,6.02426329834,9.91545327661,8.57567137873,3.50217402081,5.07349735792
 02/10  07:00:00,27.0347038943,0.208996083292,0.210740155691,0.0,6.51253267309,14.7454349813,20.3559370669,3.40051479217,16.9554222748
 02/10  08:00:00,26.4590751515,0.239615188677,0.256693005516,0.0,6.01364874671,18.163451543,21.8486415468,3.82919870998,18.0194428368
 02/10  09:00:00,23.9598488308,0.474744784545,0.253754304509,0.0,4.35151303671,18.8798367041,21.1327595458,3.82269455784,17.3100649879
 02/10  10:00:00,21.386188666,0.454588086283,0.523882678538,0.0,3.78894180059,16.6187760998,17.0805302999,1.8985984357,15.1819318642
 02/10  11:00:00,19.2234406736,0.524408642404,1.20794083308,0.0,3.78894180059,13.7021493968,13.9744806964,0.21130424785,13.7631764486
 02/10  12:00:00,20.0418026268,0.628387734202,1.7751425407,0.0,3.78894180059,13.8493305508,11.1030100442,0.0,11.1030100442
 02/10  13:00:00,20.2092315204,0.71088132148,2.17051906511,0.0,3.69398621738,13.6338449159,9.6842546286,0.0,9.6842546286
 02/10  14:00:00,21.6744892273,0.999258693878,3.62568279753,0.0,3.78894180059,13.2606059349,8.62018806687,0.0,8.62018806687
 02/10  15:00:00,22.8015309857,1.19663220538,4.70253219843,0.0,3.78894180059,13.1134247809,7.55612150514,0.0,7.55612150514
 02/10  16:00:00,25.1071505023,1.33683013075,5.50294433631,0.0,4.71240779196,13.5549682428,8.62018806687,0.0,8.62018806687
 02/10  17:00:00,33.2367054093,1.47383760915,6.04513837755,0.0,7.18559832057,18.5321311015,10.0389434825,0.0,10.0389434825
 02/10  18:00:00,39.4344186373,1.41919054959,6.3197423959,0.0,8.38069375907,23.3147919321,13.2311431677,0.0,13.2311431677
 02/10  19:00:00,46.6522121,1.40485904129,6.12749723307,0.0,10.6415932552,23.1212625696,15.5366207181,0.0,15.5366207181
 02/10  20:00:00,44.844388332,1.27019027085,5.42362021374,0.0,12.3080778603,20.4854999863,14.8272430103,0.0,14.8272430103
 02/10  21:00:00,43.8121178639,1.1678145562,4.93384635355,0.0,12.456681583,19.8967753704,13.5858320216,0.0,13.5858320216
 02/10  22:00:00,37.8716222983,1.07573258559,4.54893378059,0.0,9.18739968257,17.702556249,11.1030100442,0.0,11.1030100442
 02/10  23:00:00,29.2582185026,0.773141790036,3.17343334206,0.0,5.91811778209,14.0365255879,9.6842546286,0.0,9.6842546286
 02/10  24:00:00,21.9604164465,0.514453749203,2.03082839816,0.0,3.54045821811,10.5176760807,5.42798838169,0.0,5.42798838169
 02/11  01:00:00,17.4903290135,0.36637516377,1.41207510638,0.0,2.55330491699,7.80157382632,1.70343514871,0.0,1.70343514871
 02/11  02:00:00,16.4663763191,0.28142721005,1.06179498156,0.0,2.55330491699,7.21284921042,0.994165965804,0.0,0.994165965804
 02/11  03:00:00,15.8398439699,0.215365872979,0.795686277494,0.0,2.55330491699,6.91848690247,0.462287414468,0.0,0.462287414468
 02/11  04:00:00,15.4268202316,0.161414421177,0.583795144953,0.0,2.55330491699,6.7713057485,0.462285975404,0.0,0.462285975404
 02/11  05:00:00,17.3629691234,0.132944847574,0.471920162547,0.0,3.82705111198,7.57405300124,0.994131154623,0.0,0.994131154623
 02/11  06:00:00,22.0300771827,0.160913461757,0.572447145787,0.0,6.02426329834,9.91545327661,5.07133554899,0.0,5.07133554899
 02/11  07:00:00,27.6312277367,0.22277938276,0.7934806987,0.0,6.51253267309,14.7454349813,16.9478045729,0.0,16.9478045729
 02/11  08:00:00,26.8875853502,0.246459443937,0.87188831139,0.0,6.01364874671,17.9699221805,18.0113319168,0.0,18.0113319168
 02/11  09:00:00,22.834687012,0.232703298837,0.817047540144,0.0,3.66783283761,18.1171033345,17.3022784853,0.0,17.3022784853
 02/11  10:00:00,20.3129122787,0.304228725475,1.04737922074,0.0,3.10526160149,15.8560427302,15.1751186743,0.0,15.1751186743
 02/11  11:00:00,17.7945174017,0.397496858855,1.35234291347,0.0,3.10526160149,12.9394160272,13.7570121339,0.0,13.7570121339
 02/11  12:00:00,18.0225651077,0.41786498033,1.41284134417,0.0,3.10526160149,13.0865971812,11.0980623706,0.0,11.0980623706
 02/11  13:00:00,17.9950264899,0.452846859796,1.49750200095,0.0,3.10526160149,12.9394160272,9.67995583022,0.0,9.67995583022
 02/11  14:00:00,17.5852185942,0.465868514688,1.51621591232,0.0,3.10526160149,12.4978725653,8.61637592491,0.0,8.61637592491
 02/11  15:00:00,17.3755539808,0.457879753958,1.46172121369,0.0,3.10526160149,12.3506914113,7.55279601961,0.0,7.55279601961
 02/11  16:00:00,18.8409610517,0.485114766159,1.53488381906,0.0,4.02872759285,12.7922348732,8.61637592491,0.0,8.61637592491
 02/11  17:00:00,26.5174816319,0.540173439956,1.70599233808,0.0,6.50191812146,17.7693977319,10.0344824653,0.0,10.0344824653
 02/11  18:00:00,33.7039199975,0.534399295184,1.66756437293,0.0,8.38069375907,23.1212625696,13.2252221813,0.0,13.2252221813
 02/11  19:00:00,40.9153054331,0.441106102157,1.3543435053,0.0,10.6415932552,23.1212625696,15.5296453094,0.0,15.5296453094
 02/11  20:00:00,39.5559908076,0.349792770476,1.0556201898,0.0,12.3080778603,20.4854999863,14.8205920392,0.0,14.8205920392
 02/11  21:00:00,38.7644309761,0.270302241478,0.783671780458,0.0,12.456681583,19.8967753704,13.7205803358,0.140831519399,13.5797488164
 02/11  22:00:00,33.0484289138,0.222404178641,0.579068803044,0.0,9.18739968257,17.702556249,11.7092492013,0.611186830672,11.0980623706
 02/11  23:00:00,25.7707024078,0.18369632267,0.275362714614,0.0,5.91811778209,14.0365255879,11.8971634027,2.21720757246,9.67995583022
 02/11  24:00:00,19.7482280205,0.236248129297,0.0968455920701,0.0,3.54045821811,10.5176760807,10.6526294812,5.22699327221,5.42563620899
 02/12  01:00:00,16.0851200139,0.346480292672,0.0267609778782,0.0,2.55330491699,7.80157382632,10.3875552121,8.68480875238,1.70274645976
 02/12  02:00:00,15.6039363936,0.480782266104,0.0,0.0,2.55330491699,7.21284921042,13.5385595023,12.5447442709,0.993815231427
 02/12  03:00:00,15.4436553275,0.614863508077,0.0,0.0,2.55330491699,6.91848690247,16.6158144837,16.1536152579,0.462199225841
 02/12  04:00:00,15.4143419501,0.732731284636,0.0,0.0,2.55330491699,6.7713057485,19.8061472441,19.3439496357,0.462197608476
 02/12  05:00:00,17.5898027337,0.831698620453,0.0,0.0,3.82705111198,7.57405300124,23.0288183775,22.0350422703,0.993776107236
 02/12  06:00:00,22.1867692092,0.89005263399,0.0,0.0,6.02426329834,9.91545327661,28.6340887676,23.5651869657,5.06890180187
 02/12  07:00:00,27.5017561796,0.886788524325,0.0,0.0,6.51253267309,14.7454349813,40.2843570815,23.3451167678,16.9392403137
 02/12  08:00:00,26.6638382041,0.894600609231,0.0,0.0,6.01364874671,17.9699221805,41.4737390865,23.4715250587,18.0022140278
 02/12  09:00:00,22.6092066655,0.824270492491,0.0,0.0,3.66783283761,18.1171033345,38.7910211356,21.4974958433,17.2935252923
 02/12  10:00:00,19.6446592519,0.649600490988,0.0337544284349,0.0,3.10526160149,15.8560427302,31.4668833537,16.2994237233,15.1674596304
 02/12  11:00:00,16.7908657491,0.49448104739,0.251707072293,0.0,3.10526160149,12.9394160272,23.9350677708,10.184985248,13.7500825228
 02/12  12:00:00,17.1845255227,0.415489497367,0.577177242077,0.0,3.10526160149,13.0865971812,16.8035113935,5.7110109476,11.0925004459
 02/12  13:00:00,17.3592038472,0.423484069987,0.891042148045,0.0,3.10526160149,12.9394160272,13.3481099973,3.67298665903,9.67512333826
 02/12  14:00:00,17.0840242026,0.431004942152,1.04988509321,0.0,3.10526160149,12.4978725653,11.2432114985,2.63112099097,8.61209050751
 02/12  15:00:00,17.0942498241,0.425780507819,1.21251630316,0.0,3.10526160149,12.3506914113,9.01435992533,1.46530224856,7.54905767676
 02/12  16:00:00,18.4977873831,0.411142732163,1.26568218444,0.0,4.02872759285,12.7922348732,9.34180658326,0.729716075748,8.61209050751
 02/12  17:00:00,25.9821336693,0.400348961819,1.31046885361,0.0,6.50191812146,17.7693977319,10.1964699166,0.167002301386,10.0294676152
 02/12  18:00:00,33.3097222626,0.417160634717,1.39060529854,0.0,8.38069375907,23.1212625696,13.2185661074,0.0,13.2185661074
 02/12  19:00:00,40.5616080242,0.345095794669,1.09665640388,0.0,10.6415932552,23.1212625696,15.543992508,0.022188600622,15.5218039074
 02/12  20:00:00,39.0992170799,0.255892743343,0.692746489169,0.0,12.3080778603,20.4854999863,15.3527717603,0.539656406763,14.8131153535
 02/12  21:00:00,38.3868250008,0.221707342683,0.454660703949,0.0,12.456681583,19.8967753704,15.1640878395,1.59117745517,13.5729103843
 02/12  22:00:00,32.7723458815,0.205163133973,0.32022681538,0.0,9.18739968257,17.702556249,13.5007789003,2.40827845443,11.0925004459
 02/12  23:00:00,25.7086775161,0.24719352836,0.149840617227,0.0,5.91811778209,14.0365255879,14.7322874676,5.05716412936,9.67512333826
 02/12  24:00:00,19.8627038493,0.386236341663,0.0613332085255,0.0,3.54045821811,10.5176760807,14.9027008117,9.47970879639,5.42299201527
 02/13  01:00:00,16.2637681245,0.548783350466,0.00310603065263,0.0,2.55330491699,7.80157382632,16.1420832624,14.4401059607,1.70197730178
 02/13  02:00:00,15.8107793831,0.687625255643,0.0,0.0,2.55330491699,7.21284921042,19.1916671154,18.1982428297,0.993424285648
 02/13  03:00:00,15.6375850639,0.808793244396,0.0,0.0,2.55330491699,6.91848690247,21.9365197037,21.4744187176,0.462100986106
 02/13  04:00:00,15.5996523108,0.918041645331,0.0,0.0,2.55330491699,6.7713057485,24.8967771173,24.4346779262,0.462099191042
 02/13  05:00:00,17.7718717597,1.01376764641,0.0,0.0,3.82705111198,7.57405300124,28.0745946812,27.0812138181,0.993380863053
 02/13  06:00:00,22.3247394655,1.02802289031,0.0,0.0,6.02426329834,9.91545327661,32.4203223953,27.3541255568,5.0661968385
 02/13  07:00:00,27.6105167854,0.995549130072,0.0,0.0,6.51253267309,14.7454349813,43.184854963,26.2551229284,16.9297320346
 02/13  08:00:00,26.9885018641,1.02573490678,0.0,0.0,6.01364874671,18.163451543,45.0134979742,27.0214061042,17.99209187
 02/13  09:00:00,24.3993185013,1.1679687596,0.0,0.0,4.35151303671,18.8798367041,41.6672811591,24.3834731578,17.2838080013
 02/13  10:00:00,21.3649481853,0.911120829555,0.0461094545146,0.0,3.78894180059,16.6187760998,31.7609851995,16.6020281987,15.1589570007
 02/13  11:00:00,18.5811709294,0.697809024123,0.392270707148,0.0,3.78894180059,13.7021493968,22.0749827871,8.33259311981,13.7423896673
 02/13  12:00:00,19.2734553676,0.647778797487,0.987404218217,0.0,3.78894180059,13.8493305508,14.8202443081,3.73391839092,11.0863259172
 02/13  13:00:00,19.4779883141,0.685720138935,1.46443704135,0.0,3.69398621738,13.6338449159,11.5891132581,1.91935467429,9.66975858379
 02/13  14:00:00,19.5372094613,0.694092934059,1.7935687913,0.0,3.78894180059,13.2606059349,9.16787346116,0.560540377419,8.60733308374
 02/13  15:00:00,19.7418649184,0.736114912507,2.10338342405,0.0,3.78894180059,13.1134247809,7.54667442768,0.00176684399314,7.54490758369
 02/13  16:00:00,21.6120032893,0.838099246655,2.50652800746,0.0,4.71240779196,13.5549682428,8.60733308374,0.0,8.60733308374
 02/13  17:00:00,29.35725746,0.903486433524,2.73604160394,0.0,7.18559832057,18.5321311015,10.0239004171,0.0,10.0239004171
 02/13  18:00:00,35.0280442432,0.701333388248,2.63122516309,0.0,8.38069375907,23.3147919321,13.2111769173,0.0,13.2111769173
 02/13  19:00:00,40.7489666977,0.556544534606,1.96539967084,0.0,10.6415932552,23.1212625696,15.5130988341,0.0,15.5130988341
 02/13  20:00:00,39.8776020348,0.396691561498,1.33033262591,0.0,12.3080778603,20.4854999863,14.8048151674,0.0,14.8048151674
 02/13  21:00:00,38.9119355395,0.2826233947,0.918855190649,0.0,12.456681583,19.8967753704,13.5653187507,0.0,13.5653187507
 02/13  22:00:00,33.1034380296,0.206135458685,0.650346638717,0.0,9.18739968257,17.702556249,11.0863259172,0.0,11.0863259172
 02/13  23:00:00,25.7365316929,0.110020896972,0.314867425449,0.0,5.91811778209,14.0365255879,9.82982765134,0.160069067549,9.66975858379
 02/13  24:00:00,19.6793227873,0.119061994094,0.145126494126,0.0,3.54045821811,10.5176760807,7.2568371027,1.83678051912,5.42005658359
 02/14  01:00:00,15.9591504509,0.181028876281,0.066242831243,0.0,2.55330491699,7.80157382632,5.90816383044,4.20703592978,1.70112790066
 02/14  02:00:00,15.413628697,0.271959628381,0.0185149411806,0.0,2.55330491699,7.21284921042,7.94630712444,6.95331388052,0.992993243912
 02/14  03:00:00,15.2146485518,0.385856732338,0.0,0.0,2.55330491699,6.91848690247,10.5492175026,10.0872247783,0.461992724314
 02/14  04:00:00,15.1769067458,0.495296080274,0.0,0.0,2.55330491699,6.7713057485,13.4362911945,12.9743004423,0.461990752219
 02/14  05:00:00,17.3398783073,0.581774194014,0.0,0.0,3.82705111198,7.57405300124,16.2708506166,15.2779050775,0.992945539107
 02/14  06:00:00,21.8944560189,0.597739443715,0.0,0.0,6.02426329834,9.91545327661,20.6690685411,15.60584708,5.06322146115
 02/14  07:00:00,27.1664903045,0.55152264923,0.0,0.0,6.51253267309,14.7454349813,31.1095884699,14.1903059174,16.9192825525
 02/14  08:00:00,26.4986257911,0.535858833864,0.0,0.0,6.01364874671,18.163451543,31.6520526993,13.6710842584,17.9809684409
 02/14  09:00:00,23.9809816424,0.720471074139,0.0291608266042,0.0,4.35151303671,18.8798367041,29.1403567367,11.867227247,17.2731294898
 02/14  10:00:00,21.2482802979,0.623671036418,0.216891360314,0.0,3.78894180059,16.6187760998,22.9543836411,7.80477033799,15.1496133032
 02/14  11:00:00,18.7986069152,0.580176640549,0.727339076527,0.0,3.78894180059,13.7021493968,17.399782305,3.66584645925,13.7339358457
 02/14  12:00:00,19.6955569079,0.638439955251,1.41884460073,0.0,3.78894180059,13.8493305508,12.4415037502,1.36196313723,11.079540613
 02/14  13:00:00,20.0071960671,0.700670176122,1.97869475718,0.0,3.69398621738,13.6338449159,9.79664370738,0.132780551818,9.66386315556
 02/14  14:00:00,20.4446222378,0.814315923313,2.58075857855,0.0,3.78894180059,13.2606059349,8.60210506248,0.0,8.60210506248
 02/14  15:00:00,21.0183805008,0.951072080128,3.16494183884,0.0,3.78894180059,13.1134247809,7.54034696939,0.0,7.54034696939
 02/14  16:00:00,22.8482810284,1.046803708,3.53410128514,0.0,4.71240779196,13.5549682428,8.60210506248,0.0,8.60210506248
 02/14  17:00:00,30.6443325208,1.12044308287,3.80616001534,0.0,7.18559832057,18.5321311015,10.0177825199,0.0,10.0177825199
 02/14  18:00:00,36.0149176105,0.88194035175,3.43749156692,0.0,8.38069375907,23.3147919321,13.2030567992,0.0,13.2030567992
 02/14  19:00:00,41.7214401127,0.739269445248,2.75514817521,0.0,10.6415932552,23.1212625696,15.5035326675,0.0,15.5035326675
 02/14  20:00:00,40.7542520217,0.569529075525,2.03414509881,0.0,12.3080778603,20.4854999863,14.7956939388,0.0,14.7956939388
 02/14  21:00:00,39.6339126024,0.430341842052,1.49311380615,0.0,12.456681583,19.8967753704,13.5569761635,0.0,13.5569761635
 02/14  22:00:00,33.6388465787,0.316473179748,1.07541746675,0.0,9.18739968257,17.702556249,11.079540613,0.0,11.079540613
 02/14  23:00:00,26.1867088103,0.204951141657,0.670114298208,0.0,5.91811778209,14.0365255879,9.66386315556,0.0,9.66386315556
 02/14  24:00:00,19.8764676114,0.110721583238,0.350611729083,0.0,3.54045821811,10.5176760807,5.41683078323,0.0,5.41683078323
 02/15  01:00:00,15.9529580506,0.0661307967256,0.174948510536,0.0,2.55330491699,7.80157382632,1.97368731771,0.273488811646,1.70019850606
 02/15  02:00:00,15.332652452,0.0861412589508,0.123357065621,0.0,2.55330491699,7.21284921042,2.19627749785,1.2037552643,0.992522233542
 02/15  03:00:00,15.0360197644,0.121449214769,0.085778730172,0.0,2.55330491699,6.91848690247,2.88068898914,2.41881451666,0.461874472484
 02/15  04:00:00,14.9101259142,0.171787683078,0.0567275656668,0.0,2.55330491699,6.7713057485,4.32614841347,3.86427608938,0.461872324091
 02/15  05:00:00,17.0168421014,0.218202071399,0.0405359167279,0.0,3.82705111198,7.57405300124,6.10687036907,5.11440010477,0.9924702643
 02/15  06:00:00,21.5868477428,0.229175061017,0.0609561065617,0.0,6.02426329834,9.91545327661,10.219513824,5.15953727191,5.05997655213
 02/15  07:00:00,26.9451649241,0.223761428031,0.106435840806,0.0,6.51253267309,14.7454349813,21.5328532556,4.62495829263,16.907894963
 02/15  08:00:00,26.3248653845,0.234137888629,0.12796053857,0.0,6.01364874671,18.163451543,22.6612865712,4.69243953648,17.9688470347
 02/15  09:00:00,23.9130608558,0.466301087842,0.215410026283,0.0,4.35151303671,18.8798367041,21.1513066213,3.88981370104,17.2614929202
 02/15  10:00:00,21.4050784188,0.468786010445,0.528574507121,0.0,3.78894180059,16.6187760998,17.3772424758,2.23781117103,15.1394313047
 02/15  11:00:00,18.9587580616,0.516502014368,0.951164849132,0.0,3.78894180059,13.7021493968,14.7785787932,1.05385523181,13.7247235614
 02/15  12:00:00,19.9433618064,0.6460472975,1.65904215694,0.0,3.78894180059,13.8493305508,11.2966717787,0.224525235934,11.0721465427
 02/15  13:00:00,20.3737487501,0.764031593261,2.28188602299,0.0,3.69398621738,13.6338449159,9.65743879942,0.0,9.65743879942
 02/15  14:00:00,21.1254251835,0.932921730028,3.14295571758,0.0,3.78894180059,13.2606059349,8.59640799194,0.0,8.59640799194
 02/15  15:00:00,22.1321253473,1.1374598673,4.09229889814,0.0,3.78894180059,13.1134247809,7.53537718446,0.0,7.53537718446
 02/15  16:00:00,24.3199140786,1.2889638796,4.7635741638,0.0,4.71240779196,13.5549682428,8.59640799194,0.0,8.59640799194
 02/15  17:00:00,32.3278120411,1.39982121088,5.21026140769,0.0,7.18559832057,18.5321311015,10.0111157353,0.0,10.0111157353
 02/15  18:00:00,38.0879933536,1.24068574745,5.15182191436,0.0,8.38069375907,23.3147919321,13.1942081577,0.0,13.1942081577
 02/15  19:00:00,43.9439656423,1.13910687889,4.57783627111,0.0,10.6415932552,23.1212625696,15.4931082406,0.0,15.4931082406
 02/15  20:00:00,42.8244812513,0.953457263954,3.72044613995,0.0,12.3080778603,20.4854999863,14.7857543689,0.0,14.7857543689
 02/15  21:00:00,41.538794714,0.793001067653,3.03533669219,0.0,12.456681583,19.8967753704,13.5478850935,0.0,13.5478850935
 02/15  22:00:00,35.2932302056,0.640852212523,2.4054220609,0.0,9.18739968257,17.702556249,11.0721465427,0.0,11.0721465427
 02/15  23:00:00,27.2369416552,0.416655407006,1.50864287768,0.0,5.91811778209,14.0365255879,9.65743879942,0.0,9.65743879942
 02/15  24:00:00,20.5871098863,0.260184790463,0.911790796764,0.0,3.54045821811,10.5176760807,5.4133155695,0.0,5.4133155695
 02/16  01:00:00,16.4669853388,0.169486741853,0.585619853607,0.0,2.55330491699,7.80157382632,1.69918939135,0.0,1.69918939135
 02/16  02:00:00,15.6440603357,0.118057083337,0.402849124941,0.0,2.55330491699,7.21284921042,0.992011393697,0.0,0.992011393697
 02/16  03:00:00,15.1689415359,0.0777954007066,0.262354315712,0.0,2.55330491699,6.91848690247,0.461746265593,0.0,0.461746265593
 02/16  04:00:00,14.9152655345,0.0544261404954,0.179228728529,0.0,2.55330491699,6.7713057485,0.481887002833,0.020143061133,0.4617439417
 02/16  05:00:00,16.9647002897,0.057109861107,0.149486315337,0.0,3.82705111198,7.57405300124,1.29153080593,0.299575626563,0.991955179366
 02/16  06:00:00,21.5835180956,0.0770096290768,0.209791891309,0.0,6.02426329834,9.91545327661,5.41320314769,0.356740074112,5.05646307358
 02/16  07:00:00,27.0445852361,0.11081487495,0.318802705869,0.0,6.51253267309,14.7454349813,17.2941061585,0.398533519082,16.8955726394
 02/16  08:00:00,25.5353161582,0.127778888118,0.337603646161,0.0,6.01364874671,18.163451543,18.5885092736,0.632778032526,17.9557312411
 02/16  09:00:00,24.1617729651,0.419504383627,0.510918839757,0.0,4.35151303671,18.8798367041,18.1570395064,0.908137767792,17.2489017386
 02/16  10:00:00,21.9597307249,0.528249514954,1.02376330875,0.0,3.78894180059,16.6187760998,15.7482777392,0.619863718392,15.1284140208
 02/16  11:00:00,19.8274556644,0.66634913587,1.67001533049,0.0,3.78894180059,13.7021493968,13.8993183351,0.184562792448,13.7147555427
 02/16  12:00:00,20.4751174942,0.757938856909,2.07890628533,0.0,3.78894180059,13.8493305508,11.080113125,0.0159672289462,11.0641458961
 02/16  13:00:00,20.7710456094,0.873549190253,2.56966528531,0.0,3.69398621738,13.6338449159,9.6504874179,0.0,9.6504874179
 02/16  14:00:00,21.0933801387,0.982808883297,3.06102351955,0.0,3.78894180059,13.2606059349,8.59024355927,0.0,8.59024355927
 02/16  15:00:00,20.8001555914,0.957855407824,2.93993360176,0.0,3.78894180059,13.1134247809,7.52999970064,0.0,7.52999970064
 02/16  16:00:00,22.8939261253,1.11545584775,3.51109424239,0.0,4.71240779196,13.5549682428,8.59024355927,0.0,8.59024355927
 02/16  17:00:00,30.8136322876,1.21010837558,3.88579448941,0.0,7.18559832057,18.5321311015,10.0039020374,0.0,10.0039020374
 02/16  18:00:00,36.3140648834,0.987551622427,3.63102756916,0.0,8.38069375907,23.3147919321,13.1846336133,0.0,13.1846336133
 02/16  19:00:00,41.8455217784,0.808851739831,2.80964754624,0.0,10.6415932552,23.1212625696,15.4818286404,0.0,15.4818286404
 02/16  20:00:00,40.6860403406,0.590231915587,1.94523057761,0.0,12.3080778603,20.4854999863,14.7749994013,0.0,14.7749994013
 02/16  21:00:00,39.5466800008,0.436708267996,1.39951477864,0.0,12.456681583,19.8967753704,13.5380482329,0.0,13.5380482329
 02/16  22:00:00,33.589832589,0.324742243021,1.01813441387,0.0,9.18739968257,17.702556249,11.0641458961,0.0,11.0641458961
 02/16  23:00:00,26.0540862156,0.185405068653,0.557037776432,0.0,5.91811778209,14.0365255879,9.6504874179,0.0,9.6504874179
 02/16  24:00:00,19.7404450119,0.0987621251449,0.226548587683,0.0,3.54045821811,10.5176760807,5.93946326834,0.529951284958,5.40951198338
 02/17  01:00:00,15.9422498411,0.13669588508,0.0936752126106,0.0,2.55330491699,7.80157382632,4.44535806869,2.74725721518,1.69810085352
