Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  02:00:00,15.3945093154,0.228807944522,0.0425472434653,0.0,2.55330491699,7.21284921042,6.50402934808,5.51256847275,0.991460875335
 02/17  03:00:00,15.1758520467,0.341050690714,0.00600953654385,0.0,2.55330491699,6.91848690247,9.22618931872,8.76458117715,0.461608141567
 02/17  04:00:00,15.1444641947,0.462853529185,0.0,0.0,2.55330491699,6.7713057485,12.5154624719,12.0538568289,0.461605643035
 02/17  05:00:00,17.3165613477,0.558457234389,0.0,0.0,3.82705111198,7.57405300124,15.5923374306,14.6009369937,0.991400436826
 02/17  06:00:00,21.8805630618,0.583846486555,0.0,0.0,6.02426329834,9.91545327661,20.2421417484,15.1894596813,5.05268206716
 02/17  07:00:00,27.1603382206,0.54537056535,0.0,0.0,6.51253267309,14.7454349813,30.8706014049,13.9882821729,16.882319232
 02/17  08:00:00,25.6268854586,0.556717616707,0.000234217951088,0.0,6.01364874671,18.163451543,32.1758039593,14.2341790152,17.9416249442
 02/17  09:00:00,24.0130029508,0.728250138335,0.0534030707371,0.0,4.35151303671,18.8798367041,29.0586499942,11.8232903203,17.2353596738
 02/17  10:00:00,21.310783631,0.627764111489,0.275301618258,0.0,3.78894180059,16.6187760998,22.6292185539,7.51265383985,15.1165647141
 02/17  11:00:00,18.9617698534,0.615660377716,0.855018277587,0.0,3.78894180059,13.7021493968,17.4094205088,3.70538576755,13.7040347413
 02/17  12:00:00,19.7203090598,0.682265824261,1.39977088365,0.0,3.78894180059,13.8493305508,13.0621549972,2.00661395481,11.0555410423
 02/17  13:00:00,20.1330877605,0.764370775876,2.04088585085,0.0,3.69398621738,13.6338449159,10.1688284311,0.525817361492,9.64301106958
 02/17  14:00:00,20.4887803497,0.853116292441,2.58611632134,0.0,3.78894180059,13.2606059349,8.58361359001,0.0,8.58361359001
 02/17  15:00:00,20.967912824,0.974360896837,3.09118534534,0.0,3.78894180059,13.1134247809,7.52421611043,0.0,7.52421611043
 02/17  16:00:00,23.0899692434,1.11575270878,3.70684049936,0.0,4.71240779196,13.5549682428,8.58361359001,0.0,8.58361359001
 02/17  17:00:00,30.8940488446,1.19509430521,3.98122511677,0.0,7.18559832057,18.5321311015,9.99614356277,0.0,9.99614356277
 02/17  18:00:00,36.2245307139,0.952630897661,3.57641412442,0.0,8.38069375907,23.3147919321,13.1743360015,0.0,13.1743360015
 02/17  19:00:00,41.9628913999,0.813112761955,2.92275614566,0.0,10.6415932552,23.1212625696,15.4696972072,0.0,15.4696972072
 02/17  20:00:00,41.0372011751,0.642997510762,2.24362581692,0.0,12.3080778603,20.4854999863,14.7634322209,0.0,14.7634322209
 02/17  21:00:00,39.9314368193,0.501908723924,1.71907114125,0.0,12.456681583,19.8967753704,13.5274684947,0.0,13.5274684947
 02/17  22:00:00,33.9849341948,0.395226100052,1.34275216261,0.0,9.18739968257,17.702556249,11.0555410423,0.0,11.0555410423
 02/17  23:00:00,26.4072289443,0.255422809228,0.840162764566,0.0,5.91811778209,14.0365255879,9.64301106958,0.0,9.64301106958
 02/17  24:00:00,20.043221424,0.150401184781,0.477685940068,0.0,3.54045821811,10.5176760807,5.40542115128,0.0,5.40542115128
 02/18  01:00:00,16.0148588764,0.0806277123613,0.222352420659,0.0,2.55330491699,7.80157382632,1.93932213939,0.24238892629,1.6969332131
 02/18  02:00:00,15.3510925271,0.0909366171966,0.13700178246,0.0,2.55330491699,7.21284921042,2.18744982373,1.19657898256,0.990870841168
 02/18  03:00:00,15.052361427,0.127086448603,0.0964831589644,0.0,2.55330491699,6.91848690247,2.92486625903,2.46340611776,0.461460141269
 02/18  04:00:00,14.9270509135,0.181311335781,0.064128912269,0.0,2.55330491699,6.7713057485,4.50118851707,4.03973104804,0.461457469025
 02/18  05:00:00,17.0350272486,0.232263837685,0.0446592976282,0.0,3.82705111198,7.57405300124,6.41944426911,5.42863806816,0.990806200945
 02/18  06:00:00,21.6080264842,0.250880709831,0.0604291992172,0.0,6.02426329834,9.91545327661,10.7584030817,5.70976842802,5.04863465372
 02/18  07:00:00,26.971481622,0.266062448941,0.0904515177431,0.0,6.51253267309,14.7454349813,22.6769646135,5.80882594675,16.8681386667
 02/18  08:00:00,25.2669640459,0.28622305463,0.104336729728,0.0,6.01364874671,17.9699221805,24.1188768413,6.19234451994,17.9265323213
 02/18  09:00:00,22.1785991813,0.234595655156,0.159067353129,0.0,3.66783283761,18.1171033345,21.7180007921,4.49713005604,17.2208707361
 02/18  10:00:00,19.5444093879,0.194034076907,0.389070978503,0.0,3.10526160149,15.8560427302,17.1502671673,2.04638027384,15.1038868935
 02/18  11:00:00,17.5420392362,0.331426376571,1.16593523027,0.0,3.10526160149,12.9394160272,14.2758381522,0.58327381997,13.6925643322
 02/18  12:00:00,18.4865728618,0.470286825192,1.82442725335,0.0,3.10526160149,13.0865971812,11.0821437268,0.0358091970051,11.0463345298
 02/18  13:00:00,18.8646790652,0.575363649584,2.24463778639,0.0,3.10526160149,12.9394160272,9.63501196851,0.0,9.63501196851
 02/18  14:00:00,18.9673091993,0.682290966204,2.68188406586,0.0,3.10526160149,12.4978725653,8.57652004754,0.0,8.57652004754
 02/18  15:00:00,19.4948293771,0.815809852569,3.22306651137,0.0,3.10526160149,12.3506914113,7.51802812658,0.0,7.51802812658
 02/18  16:00:00,21.3098048548,0.908034421455,3.58080796688,0.0,4.02872759285,12.7922348732,8.57652004754,0.0,8.57652004754
 02/18  17:00:00,27.4181074965,0.705372566148,2.44141907648,0.0,6.50191812146,17.7693977319,9.98784260883,0.0,9.98784260883
 02/18  18:00:00,34.7801160811,0.73417493591,2.54398481577,0.0,8.38069375907,23.1212625696,13.1633183717,0.0,13.1633183717
 02/18  19:00:00,41.7938851984,0.767734358353,2.7991283478,0.0,10.6415932552,23.1212625696,15.4567175338,0.0,15.4567175338
 02/18  20:00:00,40.9249389569,0.611514477455,2.16284663209,0.0,12.3080778603,20.4854999863,14.7510562532,0.0,14.7510562532
 02/18  21:00:00,39.8195382227,0.475923351096,1.6331579174,0.0,12.456681583,19.8967753704,13.516149012,0.0,13.516149012
 02/18  22:00:00,33.8297227718,0.365387996326,1.21737884333,0.0,9.18739968257,17.702556249,11.0463345298,0.0,11.0463345298
 02/18  23:00:00,26.2694543706,0.228431711293,0.729379288878,0.0,5.91811778209,14.0365255879,9.63501196851,0.0,9.63501196851
 02/18  24:00:00,19.9184038867,0.1282481687,0.375021418858,0.0,3.54045821811,10.5176760807,5.55572141946,0.154677134809,5.40104428465
 02/19  01:00:00,15.9672047417,0.102480536341,0.15284546198,0.0,2.55330491699,7.80157382632,3.03679402263,1.34110720854,1.69568681409
 02/19  02:00:00,15.3644119507,0.149361668747,0.091896154516,0.0,2.55330491699,7.21284921042,4.07031415892,3.08007269331,0.99024146561
 02/19  03:00:00,15.1015629646,0.222239242063,0.0505319030295,0.0,2.55330491699,6.91848690247,5.67892850163,5.21762619314,0.461302308486
 02/19  04:00:00,15.0078321805,0.30837716578,0.0178443492676,0.0,2.55330491699,6.7713057485,8.16156252834,7.70026306482,0.461299463521
 02/19  05:00:00,17.1486828512,0.388740077067,0.00183866091277,0.0,3.82705111198,7.57405300124,10.924058086,9.93388543829,0.990172647685
 02/19  06:00:00,21.712605729,0.409447328467,0.00644182533463,0.0,6.02426329834,9.91545327661,15.3891957059,10.3448736729,5.04432203302
 02/19  07:00:00,27.0549151206,0.40342863316,0.0365188321483,0.0,6.51253267309,14.7454349813,26.6606379916,9.80760284756,16.8530351441
 02/19  08:00:00,25.342812368,0.423312049681,0.0430960567656,0.0,6.01364874671,17.9699221805,28.1491018299,10.2386439878,17.9104578422
 02/19  09:00:00,22.2812751223,0.441073469673,0.0552654795807,0.0,3.66783283761,18.1171033345,27.7848234567,10.5793842405,17.2054392162
 02/19  10:00:00,19.5316677824,0.3944973242,0.175866125654,0.0,3.10526160149,15.8560427302,23.4107826876,8.32039837409,15.0903843135
 02/19  11:00:00,16.8482306288,0.351668793962,0.451884205403,0.0,3.10526160149,12.9394160272,18.7555342085,5.07518649621,13.6803477122
 02/19  12:00:00,17.4358808264,0.375996611896,0.868025431318,0.0,3.10526160149,13.0865971812,13.7731107614,2.7365816766,11.0365290848
 02/19  13:00:00,17.8153314096,0.449961473719,1.32069230666,0.0,3.10526160149,12.9394160272,11.0437285386,1.41723605506,9.62649248354
 02/19  14:00:00,17.7126748634,0.487799273507,1.62174142268,0.0,3.10526160149,12.4978725653,9.04394274474,0.474977712165,8.56896503257
 02/19  15:00:00,17.8412257952,0.523694675682,1.86157810632,0.0,3.10526160149,12.3506914113,7.51143758161,0.0,7.51143758161
 02/19  16:00:00,19.4969069396,0.584700761965,2.09124371116,0.0,4.02872759285,12.7922348732,8.56896503257,0.0,8.56896503257
 02/19  17:00:00,27.3754876032,0.678547243803,2.42562450553,0.0,6.50191812146,17.7693977319,9.97900163386,0.0,9.97900163386
 02/19  18:00:00,34.9869106883,0.75956884143,2.72538551749,0.0,8.38069375907,23.1212625696,13.1515839868,0.0,13.1515839868
 02/19  19:00:00,41.3452103414,0.690563540917,2.42762430816,0.0,10.6415932552,23.1212625696,15.4428934639,0.0,15.4428934639
 02/19  20:00:00,40.4723477131,0.530538695345,1.79123117034,0.0,12.3080778603,20.4854999863,14.7378751632,0.0,14.7378751632
 02/19  21:00:00,39.5097794805,0.415653760892,1.38366876542,0.0,12.456681583,19.8967753704,13.5040931371,0.0,13.5040931371
 02/19  22:00:00,33.6656979298,0.32996267487,1.08877932276,0.0,9.18739968257,17.702556249,11.0365290848,0.0,11.0365290848
 02/19  23:00:00,26.1919928078,0.209547570885,0.670801866463,0.0,5.91811778209,14.0365255879,9.62649248354,0.0,9.62649248354
 02/19  24:00:00,19.9013283969,0.124100453384,0.362093644372,0.0,3.54045821811,10.5176760807,5.62464438591,0.228261706237,5.39638267967
 02/20  01:00:00,15.9831918096,0.102482482248,0.168830584014,0.0,2.55330491699,7.80157382632,2.95514361466,1.26078159085,1.69436202381
 02/20  02:00:00,15.3751228025,0.130136429884,0.121832245134,0.0,2.55330491699,7.21284921042,3.3525808198,2.36300788507,0.989572934733
 02/20  03:00:00,15.0864042811,0.167081830737,0.090530630883,0.0,2.55330491699,6.91848690247,3.97961076253,3.51847607261,0.46113468992
 02/20  04:00:00,14.9533897707,0.204545230159,0.06723387503,0.0,2.55330491699,6.7713057485,5.03352820802,4.57239653473,0.461131673286
 02/20  05:00:00,17.0520651196,0.236561903492,0.0573991028477,0.0,3.82705111198,7.57405300124,6.39379951837,5.40429955372,0.989499964648
 02/20  06:00:00,21.6149339952,0.228851972847,0.0893654471645,0.0,6.02426329834,9.91545327661,9.95257622459,4.91283074127,5.03974548332
 02/20  07:00:00,27.0053225307,0.215578021375,0.174776854071,0.0,6.51253267309,14.7454349813,20.7389208088,3.90190767091,16.8370131379
 02/20  08:00:00,25.3156321629,0.244949366924,0.194278534461,0.0,6.01364874671,17.9699221805,22.3738000537,4.48039378668,17.893406267
 02/20  09:00:00,22.1605040977,0.281665248711,0.0939026760212,0.0,3.66783283761,18.1171033345,23.3711535504,6.18208386637,17.189069684
 02/20  10:00:00,19.3378673254,0.316507936011,0.0600550568341,0.0,3.10526160149,15.8560427302,22.4161185673,7.34005759442,15.0760609729
 02/20  11:00:00,16.4288817399,0.334061788759,0.0501423217143,0.0,3.10526160149,12.9394160272,21.5430766556,7.87568815632,13.6673884993
 02/20  12:00:00,16.5756377,0.338597643201,0.0451812735608,0.0,3.10526160149,13.0865971812,19.0563287253,8.03020111406,11.0261276113
 02/20  13:00:00,16.421768744,0.322599224803,0.0544918899756,0.0,3.10526160149,12.9394160272,17.1470866604,7.52963152272,9.61745513765
 02/20  14:00:00,15.9923167699,0.269965579426,0.119217023254,0.0,3.10526160149,12.4978725653,14.2590902684,5.69813948592,8.56095078244
 02/20  15:00:00,16.1004890059,0.217363874466,0.427172118307,0.0,3.10526160149,12.3506914113,9.86476002371,2.36031359647,7.50444642724
 02/20  16:00:00,18.1659223171,0.296610390054,1.04834946054,0.0,4.02872759285,12.7922348732,8.93485540581,0.373904623373,8.56095078244
 02/20  17:00:00,26.1070619001,0.385133112994,1.45061293325,0.0,6.50191812146,17.7693977319,9.96962325605,0.0,9.96962325605
 02/20  18:00:00,33.6702980908,0.459987969258,1.70835379218,0.0,8.38069375907,23.1212625696,13.1391363217,0.0,13.1391363217
 02/20  19:00:00,40.205201139,0.431264981542,1.54691366521,0.0,10.6415932552,23.1212625696,15.4282290913,0.0,15.4282290913
 02/20  20:00:00,39.6875870903,0.344471652351,1.19253759058,0.0,12.3080778603,20.4854999863,14.7238928545,0.0,14.7238928545
 02/20  21:00:00,38.9027153623,0.272818219638,0.919440188459,0.0,12.456681583,19.8967753704,13.505936603,0.0146321629671,13.4913044401
 02/20  22:00:00,33.1376785464,0.212341281078,0.678381333119,0.0,9.18739968257,17.702556249,11.2067724332,0.180644821936,11.0261276113
 02/20  23:00:00,25.8009902026,0.158972430618,0.33037440155,0.0,5.91811778209,14.0365255879,11.0086253251,1.39117018743,9.61745513765
 02/20  24:00:00,19.7463658518,0.21605203533,0.115179517364,0.0,3.54045821811,10.5176760807,9.85247858247,4.46104086565,5.39143771683
 02/21  01:00:00,16.0540311476,0.317445963872,0.0247064403176,0.0,2.55330491699,7.80157382632,9.48330481906,7.79034558624,1.69295923282
 02/21  02:00:00,15.5426037399,0.419449612452,0.0,0.0,2.55330491699,7.21284921042,11.6867547587,10.6978893125,0.988865446203
 02/21  03:00:00,15.3483968834,0.519605063894,0.0,0.0,2.55330491699,6.91848690247,13.8415021066,13.3805447715,0.460957335167
 02/21  04:00:00,15.2911196651,0.609508999601,0.0,0.0,2.55330491699,6.7713057485,16.268480331,15.807526183,0.46095414798
 02/21  05:00:00,17.4472508752,0.689146761895,0.0,0.0,3.82705111198,7.57405300124,18.9898431252,18.0010547741,0.988788351024
 02/21  06:00:00,21.9965929959,0.699876420687,0.0,0.0,6.02426329834,9.91545327661,23.2343344838,18.1994281228,5.03490636103
 02/21  07:00:00,27.3053676167,0.690399961374,0.0,0.0,6.51253267309,14.7454349813,34.6855285906,17.8654511968,16.8200773938
 02/21  08:00:00,25.7606543437,0.690720719762,0.0,0.0,6.01364874671,18.163451543,35.6839114933,17.8085288479,17.8753826455
 02/21  09:00:00,24.1226096354,0.891259893697,0.0,0.0,4.35151303671,18.8798367041,33.9231844356,16.7514174482,17.1717669873
 02/21  10:00:00,21.2262701704,0.774103215847,0.0444490533952,0.0,3.78894180059,16.6187760998,28.1406620265,13.0797409133,15.0609211132
 02/21  11:00:00,18.4024586471,0.681947133203,0.229420315836,0.0,3.78894180059,13.7021493968,22.7745636335,9.12087310246,13.653690531
 02/21  12:00:00,18.804780253,0.620312340479,0.546195560626,0.0,3.78894180059,13.8493305508,16.3073887296,5.29225554021,11.0151331894
 02/21  13:00:00,18.8658425899,0.634032221659,0.903979234437,0.0,3.69398621738,13.6338449159,12.8601492259,3.25224661878,9.60790260715
 02/21  14:00:00,18.8739520407,0.648867807203,1.17553649756,0.0,3.78894180059,13.2606059349,10.6497214956,2.09724182515,8.55247967049
 02/21  15:00:00,18.8487116784,0.650976542433,1.2953685541,0.0,3.78894180059,13.1134247809,8.83700296302,1.33994622919,7.49705673383
 02/21  16:00:00,20.2345381388,0.633915033188,1.33324707038,0.0,4.71240779196,13.5549682428,9.18170893279,0.629229262297,8.55247967049
 02/21  17:00:00,27.7615529451,0.631684491632,1.41213903092,0.0,7.18559832057,18.5321311015,9.98516058002,0.0254503273226,9.9597102527
 02/21  18:00:00,33.4679781739,0.413152214466,1.35934026761,0.0,8.38069375907,23.3147919321,13.1259790627,0.0,13.1259790627
 02/21  19:00:00,39.6356732446,0.339512471119,1.06913828117,0.0,10.6415932552,23.1212625696,15.4127287588,0.0,15.4127287588
 02/21  20:00:00,39.1263340444,0.249842661716,0.725913535289,0.0,12.3080778603,20.4854999863,14.9029461909,0.19383272321,14.7091134677
 02/21  21:00:00,38.4389637715,0.20130004693,0.527206770398,0.0,12.456681583,19.8967753704,14.0744566297,0.596669921478,13.4777867082
 02/21  22:00:00,32.8146408106,0.186049268289,0.381635610135,0.0,9.18739968257,17.702556249,12.5063111414,1.49117795203,11.0151331894
 02/21  23:00:00,25.6775597556,0.197210884193,0.168705500936,0.0,5.91811778209,14.0365255879,13.2788228751,3.67092026793,9.60790260715
 02/21  24:00:00,19.7914038135,0.301411759345,0.0748577550045,0.0,3.54045821811,10.5176760807,12.5644261501,7.17821528962,5.38621086052
 02/22  01:00:00,16.1551394467,0.435320102446,0.00794060091103,0.0,2.55330491699,7.80157382632,13.0499479225,11.3584690677,1.69147885481
 02/22  02:00:00,15.6751369526,0.55198282517,0.0,0.0,2.55330491699,7.21284921042,15.5146429594,14.5265237501,0.988119209231
 02/22  03:00:00,15.4786834094,0.649891589928,0.0,0.0,2.55330491699,6.91848690247,17.610571579,17.1498012823,0.460770296709
 02/22  04:00:00,15.4156694802,0.734058814732,0.0,0.0,2.55330491699,6.7713057485,19.883861521,19.4230945809,0.460766940148
 02/22  05:00:00,17.5618398042,0.803735690973,0.0,0.0,3.82705111198,7.57405300124,22.3194125466,21.3313745291,0.988038017531
 02/22  06:00:00,22.0925353865,0.795818811293,0.0,0.0,6.02426329834,9.91545327661,26.0085170836,20.9787109833,5.02980610031
 02/22  07:00:00,27.3648072145,0.749839559221,0.0,0.0,6.51253267309,14.7454349813,36.3604940867,19.5582611582,16.8022329284
 02/22  08:00:00,25.7976256722,0.727692048308,0.0,0.0,6.01364874671,18.163451543,36.7085507146,18.8521583994,17.8563923151
 02/22  09:00:00,24.1166582506,0.885308508941,0.0,0.0,4.35151303671,18.8798367041,33.6551820768,16.5016458268,17.1535362501
 02/22  10:00:00,21.2053154524,0.793747522557,0.00385002865772,0.0,3.78894180059,16.6187760998,28.9517308346,13.9067616165,15.0449692181
 02/22  11:00:00,18.3006509329,0.664009474936,0.145550259924,0.0,3.78894180059,13.7021493968,22.9765572872,9.3372994232,13.639257864
 02/22  12:00:00,18.6018062045,0.564880536289,0.398653316312,0.0,3.78894180059,13.8493305508,16.2141770533,5.21062797825,11.003549075
 02/22  13:00:00,18.4113700771,0.510383706981,0.573155236286,0.0,3.69398621738,13.6338449159,12.4095812755,2.81174355457,9.59783772094
 02/22  14:00:00,18.1779603311,0.463127971659,0.665284623506,0.0,3.78894180059,13.2606059349,9.96722761102,1.42367340566,8.54355420536
 02/22  15:00:00,17.9667165078,0.422048030643,0.642301895244,0.0,3.78894180059,13.1134247809,8.19461589209,0.705345202303,7.48927068978
 02/22  16:00:00,19.4118435074,0.414202210167,0.730265261987,0.0,4.71240779196,13.5549682428,8.66784666403,0.124292458665,8.54355420536
 02/22  17:00:00,27.1626906085,0.46842027261,0.976540913298,0.0,7.18559832057,18.5321311015,9.94926555946,0.0,9.94926555946
 02/22  18:00:00,33.0531935149,0.2908813052,1.06682651784,0.0,8.38069375907,23.3147919321,13.1121161062,0.0,13.1121161062
 02/22  19:00:00,39.4786027912,0.276553123388,0.975027175498,0.0,10.6415932552,23.1212625696,15.3963970566,0.0,15.3963970566
 02/22  20:00:00,39.2383858888,0.243145022601,0.844663018844,0.0,12.3080778603,20.4854999863,14.6935413796,0.0,14.6935413796
 02/22  21:00:00,38.6498656222,0.211262787621,0.728145880398,0.0,12.456681583,19.8967753704,13.4635439447,0.0,13.4635439447
 02/22  22:00:00,32.970682882,0.172112052822,0.551614897055,0.0,9.18739968257,17.702556249,11.2302659468,0.2267168718,11.003549075
 02/22  23:00:00,25.6974661069,0.145387027159,0.240435709217,0.0,5.91811778209,14.0365255879,11.3474083724,1.7495706515,9.59783772094
 02/22  24:00:00,19.7402225493,0.231645186649,0.0934430634905,0.0,3.54045821811,10.5176760807,10.3784627548,4.99775909616,5.38070365863
 02/23  01:00:00,16.0590787633,0.33455521653,0.0126448034341,0.0,2.55330491699,7.80157382632,10.004596042,8.31467471547,1.68992132649
 02/23  02:00:00,15.5606493913,0.437495263805,0.0,0.0,2.55330491699,7.21284921042,12.1488973622,11.1615629177,0.987334444503
 02/23  03:00:00,15.3638521973,0.535060377804,0.0,0.0,2.55330491699,6.91848690247,14.2383122325,13.7777386026,0.460573629898
 02/23  04:00:00,15.306345563,0.62473489748,0.0,0.0,2.55330491699,6.7713057485,16.663663714,16.2030936088,0.460570105202
 02/23  05:00:00,17.4630829124,0.704978799175,0.0,0.0,3.82705111198,7.57405300124,19.412742523,18.4254933367,0.987249186354
 02/23  06:00:00,22.0121789038,0.715462328606,0.0,0.0,6.02426329834,9.91545327661,23.6457865495,18.6213403369,5.02444621261
 02/23  07:00:00,27.2718681151,0.656900459824,0.0,0.0,6.51253267309,14.7454349813,33.6214124404,16.8379274133,16.7834850271
 02/23  08:00:00,25.7362556357,0.666322011771,0.0,0.0,6.01364874671,18.163451543,34.8983474492,17.0619065493,17.8364408998
 02/23  09:00:00,24.0819899523,0.850640210591,0.0,0.0,4.35151303671,18.8798367041,32.6280803171,15.4936974459,17.1343828712
 02/23  10:00:00,21.1808033305,0.678489544197,0.0945958851422,0.0,3.78894180059,16.6187760998,25.077520938,10.0493109265,15.0282100115
 02/23  11:00:00,18.60715735,0.578356902803,0.537709249106,0.0,3.78894180059,13.7021493968,18.4601138772,4.83601910492,13.6240947723
 02/23  12:00:00,19.3254473215,0.585116443278,1.10205852628,0.0,3.78894180059,13.8493305508,12.9376726353,1.94629393649,10.9913786988
 02/23  13:00:00,19.57059006,0.642419836059,1.60033909016,0.0,3.69398621738,13.6338449159,10.1309098971,0.543646437456,9.58726345964
 02/23  14:00:00,19.710522308,0.694604760972,1.96636981111,0.0,3.78894180059,13.2606059349,8.54850138597,0.0143243557256,8.53417703024
 02/23  15:00:00,19.9996846733,0.773881215237,2.3234368762,0.0,3.78894180059,13.1134247809,7.48109060085,0.0,7.48109060085
 02/23  16:00:00,21.9016712013,0.879811675794,2.75448349031,0.0,4.71240779196,13.5549682428,8.53417703024,0.0,8.53417703024
 02/23  17:00:00,29.8728461831,0.987380294417,3.16773646615,0.0,7.18559832057,18.5321311015,9.93829226943,0.0,9.93829226943
 02/23  18:00:00,35.6733861972,0.819117896334,3.158782609,0.0,8.38069375907,23.3147919321,13.0975515576,0.0,13.0975515576
 02/23  19:00:00,41.3626158831,0.67654310528,2.45905028557,0.0,10.6415932552,23.1212625696,15.3792388213,0.0,15.3792388213
 02/23  20:00:00,40.3753199362,0.500443005071,1.72429908371,0.0,12.3080778603,20.4854999863,14.6771812017,0.0,14.6771812017
 02/23  21:00:00,39.0680511344,0.31918083137,1.03841334882,0.0,12.456681583,19.8967753704,13.4485803674,0.0,13.4485803674
 02/23  22:00:00,33.1630988557,0.221777887173,0.694365036325,0.0,9.18739968257,17.702556249,10.9913786988,0.0,10.9913786988
 02/23  23:00:00,25.8136250657,0.123924971455,0.378056723805,0.0,5.91811778209,14.0365255879,9.58726345964,0.0,9.58726345964
 02/23  24:00:00,19.6405951639,0.0702999713729,0.155160893426,0.0,3.54045821811,10.5176760807,5.86232323519,0.48740549313,5.37491774207
 02/24  01:00:00,15.9045904329,0.111473775888,0.0812379135928,0.0,2.55330491699,7.80157382632,3.91725877866,2.22897167124,1.68828710742
 02/24  02:00:00,15.3423046503,0.181985094781,0.0371654280983,0.0,2.55330491699,7.21284921042,5.40929139283,4.42278000871,0.98651138412
 02/24  03:00:00,15.1051766549,0.27037215167,0.00601268373005,0.0,2.55330491699,6.91848690247,7.37374822442,6.91338083149,0.460367392933
 02/24  04:00:00,15.0480874163,0.366476750841,0.0,0.0,2.55330491699,6.7713057485,9.87778673493,9.41742303353,0.460363701404
 02/24  05:00:00,17.1947804297,0.436676316443,0.0,0.0,3.82705111198,7.57405300124,12.1983753599,11.2119532688,0.986422091076
 02/24  06:00:00,21.7335102266,0.436793651393,0.0,0.0,6.02426329834,9.91545327661,16.11800607,11.0991777837,5.01882828626
 02/24  07:00:00,27.0268703429,0.403431284786,0.00847140283145,0.0,6.51253267309,14.7454349813,26.7907356947,10.0268964518,16.763839243
 02/24  08:00:00,25.4911239815,0.393014159486,0.0281761981028,0.0,6.01364874671,18.163451543,27.3442615207,9.52872721274,17.8155343079
 02/24  09:00:00,23.9009497751,0.606189907482,0.0634101259377,0.0,4.35151303671,18.8798367041,25.6011314086,8.48681888598,17.1143125227
 02/24  10:00:00,21.2990935959,0.528542546676,0.362833148016,0.0,3.78894180059,16.6187760998,19.6264245457,4.61577608913,15.0106484565
 02/24  11:00:00,19.2273309453,0.561518596147,1.17472115107,0.0,3.78894180059,13.7021493968,14.7986758757,1.1904701293,13.6082057464
 02/24  12:00:00,20.5531769709,0.720360775017,2.19454384396,0.0,3.78894180059,13.8493305508,11.0473245473,0.0686988824721,10.9786256649
 02/24  13:00:00,21.3072961471,0.895925284359,3.08353972889,0.0,3.69398621738,13.6338449159,9.57618295471,0.0,9.57618295471
 02/24  14:00:00,22.0560233005,1.07342854305,3.93304702159,0.0,3.78894180059,13.2606059349,8.5243509221,0.0,8.5243509221
 02/24  15:00:00,23.4531923854,1.32930920184,5.22151660169,0.0,3.78894180059,13.1134247809,7.47251888949,0.0,7.47251888949
 02/24  16:00:00,26.2175099212,1.56138247658,6.38875140937,0.0,4.71240779196,13.5549682428,8.5243509221,0.0,8.5243509221
 02/24  17:00:00,34.2779096462,1.69211781551,6.86806240812,0.0,7.18559832057,18.5321311015,9.92679363225,0.0,9.92679363225
 02/24  18:00:00,39.7654091577,1.5185324808,6.55139098512,0.0,8.38069375907,23.3147919321,13.0822897301,0.0,13.0822897301
 02/24  19:00:00,44.4889697775,1.39120010432,5.76358051419,0.0,10.6415932552,23.1212625696,15.3612591341,0.0,15.3612591341
 02/24  20:00:00,44.0336119271,1.1715345603,4.71149951945,0.0,12.3080778603,20.4854999863,14.660037779,0.0,14.660037779
 02/24  21:00:00,42.4533457963,0.961846962794,3.78104187931,0.0,12.456681583,19.8967753704,13.4329004076,0.0,13.4329004076
 02/24  22:00:00,35.9574865295,0.764186077143,2.94634452022,0.0,9.18739968257,17.702556249,10.9786256649,0.0,10.9786256649
 02/24  23:00:00,27.6690629736,0.498465003264,1.8589545999,0.0,5.91811778209,14.0365255879,9.57618295471,0.0,9.57618295471
 02/24  24:00:00,20.7928689934,0.298870001036,1.07886469323,0.0,3.54045821811,10.5176760807,5.36885482428,0.0,5.36885482428
 02/25  01:00:00,16.6059326361,0.196346646444,0.69770724632,0.0,2.55330491699,7.80157382632,1.68657667992,0.0,1.68657667992
 02/25  02:00:00,15.750916314,0.139289368782,0.488472817763,0.0,2.55330491699,7.21284921042,0.98565027153,0.0,0.98565027153
 02/25  03:00:00,15.2484541982,0.0939549003568,0.325707478389,0.0,2.55330491699,6.91848690247,0.460151646851,0.0,0.460151646851
 02/25  04:00:00,14.9545272069,0.0615843188438,0.211332222591,0.0,2.55330491699,6.7713057485,0.460147789851,0.0,0.460147789851
 02/25  05:00:00,16.9808746479,0.0511915074026,0.171579027214,0.0,3.82705111198,7.57405300124,1.00001595451,0.0144589778957,0.985556976612
 02/25  06:00:00,21.6009317339,0.0698339687835,0.234381189928,0.0,6.02426329834,9.91545327661,5.0552055129,0.0422515268986,5.012953986
 02/25  07:00:00,27.0710393961,0.107164085464,0.34890765531,0.0,6.51253267309,14.7454349813,16.8856713155,0.142369920767,16.7433013948
 02/25  08:00:00,24.5701697127,0.13860502548,0.447993759071,0.0,6.01364874671,17.9699221805,18.0295381408,0.235859410013,17.7936787308
 02/25  09:00:00,22.690576453,0.205143088447,0.700497191597,0.0,3.66783283761,18.1171033345,17.2848437751,0.191512626831,17.0933311482
 02/25  10:00:00,20.9830240904,0.42064059039,1.60107916752,0.0,3.10526160149,15.8560427302,15.0251933401,0.0329035862366,14.9922897538
 02/25  11:00:00,20.0857806786,0.771623443564,3.26947960567,0.0,3.10526160149,12.9394160272,13.5915954916,0.0,13.5915954916
 02/25  12:00:00,22.5036365605,1.15521746789,5.15656030934,0.0,3.10526160149,13.0865971812,10.9652937498,0.0,10.9652937498
 02/25  13:00:00,24.8156914491,1.56272707266,7.20828674731,0.0,3.10526160149,12.9394160272,9.56459948755,0.0,9.56459948755
 02/25  14:00:00,26.0820076384,1.84409787951,8.63477559165,0.0,3.10526160149,12.4978725653,8.51407879084,0.0,8.51407879084
 02/25  15:00:00,27.1357654001,2.06154697394,9.61826541295,0.0,3.10526160149,12.3506914113,7.46355809414,0.0,7.46355809414
 02/25  16:00:00,29.7817407756,2.26870271189,10.6920755972,0.0,4.02872759285,12.7922348732,8.51407879084,0.0,8.51407879084
 02/25  17:00:00,37.5548907174,2.35916853296,10.9244063306,0.0,6.50191812146,17.7693977319,9.91477305311,0.0,9.91477305311
 02/25  18:00:00,44.551169048,2.37641496873,10.6727977499,0.0,8.38069375907,23.1212625696,13.0663351432,0.0,13.0663351432
 02/25  19:00:00,48.6604033584,2.13920410196,9.18701009745,0.0,10.6415932552,23.1212625696,15.3424633194,0.0,15.3424633194
 02/25  20:00:00,46.8534779553,1.73014394744,6.9727561605,0.0,12.3080778603,20.4854999863,14.6421161883,0.0,14.6421161883
 02/25  21:00:00,44.8069719652,1.44103544264,5.65547956838,0.0,12.456681583,19.8967753704,13.4165087088,0.0,13.4165087088
 02/25  22:00:00,38.2906846484,1.22652020804,4.81720850819,0.0,9.18739968257,17.702556249,10.9652937498,0.0,10.9652937498
 02/25  23:00:00,29.6236014525,0.888926134514,3.42303194756,0.0,5.91811778209,14.0365255879,9.56459948755,0.0,9.56459948755
 02/25  24:00:00,22.3003909961,0.60294814912,2.28230854789,0.0,3.54045821811,10.5176760807,5.36251670073,0.0,5.36251670073
 02/26  01:00:00,17.7761279762,0.431973633533,1.63227559928,0.0,2.55330491699,7.80157382632,1.68479054889,0.0,1.68479054889
 02/26  02:00:00,16.8235173083,0.356213671454,1.34414950942,0.0,2.55330491699,7.21284921042,0.98475136145,0.0,0.98475136145
 02/26  03:00:00,16.3277229345,0.314011334208,1.18491978085,0.0,2.55330491699,6.91848690247,0.459926455505,0.0,0.459926455505
 02/26  04:00:00,16.0493735029,0.286129760378,1.08163307705,0.0,2.55330491699,6.7713057485,0.459922434455,0.0,0.459922434455
 02/26  05:00:00,18.1043631428,0.280893976099,1.06536505345,0.0,3.82705111198,7.57405300124,0.984654099134,0.0,0.984654099134
 02/26  06:00:00,23.0331137575,0.355075670644,1.38132151163,0.0,6.02426329834,9.91545327661,5.00682505245,0.0,5.00682505245
 02/26  07:00:00,28.9670847838,0.473278827864,1.87883830062,0.0,6.51253267309,14.7454349813,16.7218775657,0.0,16.7218775657
 02/26  08:00:00,26.5854173371,0.521338077942,2.08050833096,0.0,6.01364874671,17.9699221805,17.7708806408,0.0,17.7708806408
 02/26  09:00:00,24.4255497368,0.523153588973,2.11745997485,0.0,3.66783283761,18.1171033345,17.0714449613,0.0,17.0714449613
 02/26  10:00:00,22.0609853432,0.597270561971,2.5024104487,0.0,3.10526160149,15.8560427302,14.9731393402,0.0,14.9731393402
 02/26  11:00:00,20.0043870732,0.745024959926,3.21468448386,0.0,3.10526160149,12.9394160272,13.5742689269,0.0,13.5742689269
 02/26  12:00:00,21.0183650098,0.893531069484,3.9329751571,0.0,3.10526160149,13.0865971812,10.9513869018,0.0,10.9513869018
 02/26  13:00:00,21.4898515243,0.991634044961,4.45353985014,0.0,3.10526160149,12.9394160272,9.55251648848,0.0,9.55251648848
 02/26  14:00:00,21.3894256727,1.0472724348,4.73901907067,0.0,3.10526160149,12.4978725653,8.50336367846,0.0,8.50336367846
 02/26  15:00:00,21.9755409608,1.16907416633,5.35051378128,0.0,3.10526160149,12.3506914113,7.45421086845,0.0,7.45421086845
 02/26  16:00:00,23.338024401,1.17314219674,5.34391973777,0.0,4.02872759285,12.7922348732,8.50336367846,0.0,8.50336367846
 02/26  17:00:00,31.522862175,1.31520927682,5.93633704434,0.0,6.50191812146,17.7693977319,9.90223409182,0.0,9.90223409182
 02/26  18:00:00,40.3516125167,1.62290091046,7.22675527688,0.0,8.38069375907,23.1212625696,13.0496925219,0.0,13.0496925219
 02/26  19:00:00,45.7681876219,1.58857446518,6.84542399778,0.0,10.6415932552,23.1212625696,15.3228569436,0.0,15.3228569436
 02/26  20:00:00,45.5224763001,1.42386183865,5.94803661406,0.0,12.3080778603,20.4854999863,14.6234217369,0.0,14.6234217369
 02/26  21:00:00,44.1268356137,1.26096332885,5.15541533071,0.0,12.456681583,19.8967753704,13.3994101252,0.0,13.3994101252
 02/26  22:00:00,37.6354649243,1.07544858062,4.31306041147,0.0,9.18739968257,17.702556249,10.9513869018,0.0,10.9513869018
 02/26  23:00:00,29.0751567131,0.766532555776,2.9969807868,0.0,5.91811778209,14.0365255879,9.55251648848,0.0,9.55251648848
 02/26  24:00:00,21.8859435294,0.509389210312,1.96142001998,0.0,3.54045821811,10.5176760807,5.35590524841,0.0,5.35590524841
 02/27  01:00:00,17.5017235136,0.369964653383,1.41988011683,0.0,2.55330491699,7.80157382632,1.68292924171,0.0,1.68292924171
 02/27  02:00:00,16.6476155332,0.31512994619,1.20933145955,0.0,2.55330491699,7.21284921042,0.983814919799,0.0,0.983814919799
 02/27  03:00:00,16.176097772,0.2784307098,1.06887524271,0.0,2.55330491699,6.91848690247,0.459691885544,0.0,0.459691885544
 02/27  04:00:00,15.9183407678,0.255149769693,0.981580332578,0.0,2.55330491699,6.7713057485,0.459687701925,0.0,0.459687701925
 02/27  05:00:00,18.0034024479,0.256067748976,0.989230585671,0.0,3.82705111198,7.57405300124,0.983713725997,0.0,0.983713725997
 02/27  06:00:00,22.9251504471,0.328296689787,1.30013718215,0.0,6.02426329834,9.91545327661,5.00044330161,0.0,5.00044330161
 02/27  07:00:00,28.7797722438,0.43116660633,1.73363798218,0.0,6.51253267309,14.7454349813,16.6995741011,0.0,16.6995741011
 02/27  08:00:00,26.3730761146,0.441665806626,1.75431001742,0.0,6.01364874671,18.163451543,17.7471467893,0.0,17.7471467893
 02/27  09:00:00,25.5073572578,0.639366603714,1.63664091234,0.0,4.35151303671,18.8798367041,17.0486604432,0.0,17.0486604432
 02/27  10:00:00,23.254177636,0.735160973338,2.11129876142,0.0,3.78894180059,16.6187760998,14.9532028869,0.0,14.9532028869
 02/27  11:00:00,21.3005609727,0.91957384414,2.88989593051,0.0,3.78894180059,13.7021493968,13.5562311834,0.0,13.5562311834
 02/27  12:00:00,22.8980808549,1.18070354805,4.07910495496,0.0,3.78894180059,13.8493305508,10.9369092393,0.0,10.9369092393
 02/27  13:00:00,23.8254903429,1.41165639518,5.08600281389,0.0,3.69398621738,13.6338449159,9.53993753577,0.0,9.53993753577
 02/27  14:00:00,24.1218680858,1.5235205392,5.54879981068,0.0,3.78894180059,13.2606059349,8.49220875814,0.0,8.49220875814
 02/27  15:00:00,24.4595050343,1.62425373066,5.93288472176,0.0,3.78894180059,13.1134247809,7.4444799805,0.0,7.4444799805
 02/27  16:00:00,26.2236388934,1.7101410937,6.24612176446,0.0,4.71240779196,13.5549682428,8.49220875814,0.0,8.49220875814
 02/27  17:00:00,34.0450219451,1.79062891854,6.53666360401,0.0,7.18559832057,18.5321311015,9.88918046165,0.0,9.88918046165
 02/27  18:00:00,39.2385888069,1.53655131817,6.00655179692,0.0,8.38069375907,23.3147919321,13.0323667946,0.0,13.0323667946
 02/27  19:00:00,43.6803746569,1.34020235186,5.00598314607,0.0,10.6415932552,23.1212625696,15.3024458128,0.0,15.3024458128
 02/27  20:00:00,43.0282216383,1.067058979,3.81058481188,0.0,12.3080778603,20.4854999863,14.603959961,0.0,14.603959961
 02/27  21:00:00,41.0496871141,0.763515026055,2.57571513386,0.0,12.456681583,19.8967753704,13.3816097204,0.0,13.3816097204
 02/27  22:00:00,34.296446081,0.488354292384,1.56113585646,0.0,9.18739968257,17.702556249,10.9369092393,0.0,10.9369092393
 02/27  23:00:00,26.3856166626,0.266284069215,0.807689222889,0.0,5.91811778209,14.0365255879,9.53993753577,0.0,9.53993753577
 02/27  24:00:00,19.9286476574,0.131452820348,0.382060537928,0.0,3.54045821811,10.5176760807,5.34902242523,0.0,5.34902242523
 02/28  01:00:00,15.9204926754,0.0544189871136,0.154194944859,0.0,2.55330491699,7.80157382632,1.68099330803,0.0,1.68099330803
 02/28  02:00:00,15.2255266789,0.031261460671,0.0711110907753,0.0,2.55330491699,7.21284921042,1.13380796584,0.150966742227,0.982841223614
 02/28  03:00:00,14.9394337435,0.0799475500815,0.0306943739925,0.0,2.55330491699,6.91848690247,2.20172981191,1.74228180551,0.459448006397
 02/28  04:00:00,14.8713740337,0.186525908413,0.00323745978579,0.0,2.55330491699,6.7713057485,5.10822745867,4.64878379692,0.459443661749
 02/28  05:00:00,17.0731271508,0.315023037508,0.0,0.0,3.82705111198,7.57405300124,8.96725276867,7.98451663301,0.982736135659
 02/28  06:00:00,21.6727498459,0.376033270677,0.0,0.0,6.02426329834,9.91545327661,14.5141958811,9.5203852567,4.99381062435
 02/28  07:00:00,27.0495012188,0.434031904286,0.0005016592449,0.0,6.51253267309,14.7454349813,27.7031927685,11.0267951616,16.6763976069
 02/28  08:00:00,24.6601180914,0.482197951939,0.000819848817996,0.0,6.01364874671,18.163451543,29.9831983679,12.260714163,17.7224842048
 02/28  09:00:00,23.9195550529,0.645091720889,0.0431135903186,0.0,4.35151303671,18.8798367041,26.6976953758,9.67271103428,17.0249843415
 02/28  10:00:00,21.3245374256,0.537804144681,0.379015379685,0.0,3.78894180059,16.6187760998,19.6167190305,4.68423273269,14.9324862978
 02/28  11:00:00,19.4112959816,0.603860885431,1.31634389809,0.0,3.78894180059,13.7021493968,14.663662334,1.12617473127,13.5374876028
 02/28  12:00:00,20.767816962,0.773998502697,2.3555461074,0.0,3.78894180059,13.8493305508,10.9712692025,0.0494041528806,10.9218650496
 02/28  13:00:00,21.4888237964,0.948401349428,3.21259131316,0.0,3.69398621738,13.6338449159,9.52686635457,0.0,9.52686635457
 02/28  14:00:00,22.705887133,1.19561656318,4.46072283393,0.0,3.78894180059,13.2606059349,8.48061733329,0.0,8.48061733329
 02/28  15:00:00,24.2590018092,1.46314559605,5.89348963128,0.0,3.78894180059,13.1134247809,7.43436831202,0.0,7.43436831202
 02/28  16:00:00,27.2679739161,1.72393315047,7.27666473047,0.0,4.71240779196,13.5549682428,8.48061733329,0.0,8.48061733329
 02/28  17:00:00,35.2204045269,1.84571975558,7.65695534875,0.0,7.18559832057,18.5321311015,9.87561602832,0.0,9.87561602832
 02/28  18:00:00,40.6227506343,1.65993839468,7.26732654781,0.0,8.38069375907,23.3147919321,13.0143630921,0.0,13.0143630921
 02/28  19:00:00,45.4103766018,1.55542528332,6.52076215955,0.0,10.6415932552,23.1212625696,15.2812359716,0.0,15.2812359716
 02/28  20:00:00,44.5415375058,1.28566603605,5.10529362237,0.0,12.3080778603,20.4854999863,14.583736624,0.0,14.583736624
 02/28  21:00:00,42.4931161063,0.99908302144,3.78357613075,0.0,12.456681583,19.8967753704,13.3631127659,0.0,13.3631127659
 02/28  22:00:00,35.4591145483,0.700060691378,2.5120979248,0.0,9.18739968257,17.702556249,10.9218650496,0.0,10.9218650496
 02/28  23:00:00,27.0873392382,0.405083186904,1.37061268078,0.0,5.91811778209,14.0365255879,9.52686635457,0.0,9.52686635457
 02/28  24:00:00,20.2900195236,0.209471437218,0.66541378723,0.0,3.54045821811,10.5176760807,5.34187026948,0.0,5.34187026948
 03/01  01:00:00,16.0666598772,0.0891424508048,0.265638682996,0.0,2.55330491699,7.80157382632,1.67898331965,0.0,1.67898331965
 03/01  02:00:00,15.2590653884,0.0376558778562,0.0982553831002,0.0,2.55330491699,7.21284921042,1.05051286022,0.0686822992482,0.981830560967
 03/01  03:00:00,14.9439443304,0.0822001001576,0.032952410785,0.0,2.55330491699,6.91848690247,2.30581557604,1.84662068579,0.459194890248
 03/01  04:00:00,14.9322236338,0.250003575994,0.000609392341592,0.0,2.55330491699,6.7713057485,6.94337355365,6.48418316748,0.459190386168
 03/01  05:00:00,17.181575857,0.423471743728,0.0,0.0,3.82705111198,7.57405300124,12.0967423344,11.1150207168,0.981721617599
 03/01  06:00:00,21.7792330591,0.482516483941,0.0,0.0,6.02426329834,9.91545327661,17.5602540545,12.5733250687,4.9869289858
 03/01  07:00:00,27.157428476,0.542460820739,0.0,0.0,6.51253267309,14.7454349813,30.7112491596,14.058894212,16.6523549476
 03/01  08:00:00,24.7642170836,0.58711679304,0.0,0.0,6.01364874671,18.163451543,32.811316128,15.1144159368,17.6969001911
 03/01  09:00:00,24.0063853538,0.769702095741,0.00533351634745,0.0,4.35151303671,18.8798367041,30.452685519,13.4522618515,17.0004236675
 03/01  10:00:00,21.1934370078,0.656468639178,0.129250467471,0.0,3.78894180059,16.6187760998,24.2073508885,9.2963551805,14.910995708
 03/01  11:00:00,18.5383129499,0.609653227315,0.437568524547,0.0,3.78894180059,13.7021493968,19.5057470258,5.98770328996,13.5180437358
 03/01  12:00:00,18.9958649857,0.603557771668,0.75403486212,0.0,3.78894180059,13.8493305508,14.5689652725,3.66270648458,10.906258788
 03/01  13:00:00,19.0626594741,0.640618080629,1.09421025964,0.0,3.69398621738,13.6338449159,11.6897779316,2.17647111579,9.51330681577
 03/01  14:00:00,19.1164917771,0.665971276038,1.40097276517,0.0,3.78894180059,13.2606059349,9.51650646273,1.04791362611,8.46859283662
 03/01  15:00:00,19.0995165002,0.663115701866,1.53403421645,0.0,3.78894180059,13.1134247809,7.56792655041,0.144047692933,7.42387885748
 03/01  16:00:00,20.5279441549,0.67495655432,1.58561156535,0.0,4.71240779196,13.5549682428,8.46859283662,0.0,8.46859283662
 03/01  17:00:00,28.3841239762,0.765285705246,1.90110884835,0.0,7.18559832057,18.5321311015,9.86154480881,0.0,9.86154480881
 03/01  18:00:00,34.1985932815,0.584198646814,1.91890894292,0.0,8.38069375907,23.3147919321,12.9956867462,0.0,12.9956867462
 03/01  19:00:00,39.3890592183,0.49281341711,1.56205664228,0.0,10.6415932552,23.1212625696,15.2592337011,0.0,15.2592337011
 03/01  20:00:00,39.43288629,0.322042630938,0.960265811711,0.0,12.3080778603,20.4854999863,14.562757715,0.0,14.562757715
 03/01  21:00:00,38.5955089368,0.228979026353,0.65607295631,0.0,12.456681583,19.8967753704,13.3439247393,0.0,13.3439247393
 03/01  22:00:00,32.8515974291,0.164565893894,0.440075603067,0.0,9.18739968257,17.702556249,11.1033186082,0.197059820215,10.906258788
 03/01  23:00:00,25.6251923539,0.134636046714,0.178912936754,0.0,5.91811778209,14.0365255879,11.3438045029,1.83049768709,9.51330681577
 03/01  24:00:00,19.7138059678,0.214103986144,0.0845676825065,0.0,3.54045821811,10.5176760807,10.1957012331,4.86125033388,5.33445089919
 03/02  01:00:00,16.0840247144,0.354902113626,0.0172438574069,0.0,2.55330491699,7.80157382632,10.8726317094,9.19573183904,1.67689987034
 03/02  02:00:00,15.6349977083,0.511843580816,0.0,0.0,2.55330491699,7.21284921042,14.5162697132,13.5354864823,0.980783230887
 03/02  03:00:00,15.4796243475,0.650832528053,0.0,0.0,2.55330491699,6.91848690247,17.6995706738,17.2406380618,0.458932612019
 03/02  04:00:00,15.4495315376,0.767920872113,0.0,0.0,2.55330491699,6.7713057485,20.8393869287,20.3804589786,0.458927950162
 03/02  05:00:00,17.6183264364,0.860222323112,0.0,0.0,3.82705111198,7.57405300124,23.8426576115,22.8619871393,0.980670472228
 03/02  06:00:00,22.1907873,0.894070724829,0.0,0.0,6.02426329834,9.91545327661,28.6682427382,23.6884423134,4.9798004248
 03/02  07:00:00,27.5256807779,0.910713122617,0.0,0.0,6.51253267309,14.7454349813,40.659973342,24.032520098,16.6274532441
 03/02  08:00:00,25.0451845406,0.86808424995,0.0,0.0,6.01364874671,18.163451543,40.3581539757,22.6877516511,17.6704023246
 03/02  09:00:00,24.1616607057,0.930310964048,0.0,0.0,4.35151303671,18.8798367041,34.60259633,17.6276106353,16.9749856946
 03/02  10:00:00,21.2306070464,0.71196049864,0.110928646569,0.0,3.78894180059,16.6187760998,25.6192458837,10.730508402,14.8887374817
 03/02  11:00:00,18.6812377754,0.599688202143,0.59045837513,0.0,3.78894180059,13.7021493968,18.5879603107,5.09005497007,13.4979053406
 03/02  12:00:00,19.4942276593,0.60764771145,1.24830759594,0.0,3.78894180059,13.8493305508,12.7257820814,1.83568700539,10.890095076
 03/02  13:00:00,19.794690291,0.669183084438,1.79767607274,0.0,3.69398621738,13.6338449159,9.90545203431,0.406189099413,9.4992629349
 03/02  14:00:00,19.9508884846,0.726949796119,2.1743909526,0.0,3.78894180059,13.2606059349,8.45613882906,0.0,8.45613882906
 03/02  15:00:00,20.2316772888,0.810232483163,2.51907822377,0.0,3.78894180059,13.1134247809,7.41301472323,0.0,7.41301472323
 03/02  16:00:00,22.384080527,0.957064306381,3.15964018544,0.0,4.71240779196,13.5549682428,8.45613882906,0.0,8.45613882906
 03/02  17:00:00,30.443248094,1.07650307713,3.64901559427,0.0,7.18559832057,18.5321311015,9.84697097018,0.0,9.84697097018
 03/02  18:00:00,36.0279829021,0.880831121804,3.45166608846,0.0,8.38069375907,23.3147919321,12.9763432877,0.0,12.9763432877
 03/02  19:00:00,40.8396596154,0.743180561185,2.76228989523,0.0,10.6415932552,23.1212625696,15.236445517,0.0,15.236445517
 03/02  20:00:00,40.5429697268,0.533350323731,1.85904155566,0.0,12.3080778603,20.4854999863,14.5410294465,0.0,14.5410294465
 03/02  21:00:00,39.3628701951,0.379873996327,1.2725392446,0.0,12.456681583,19.8967753704,13.324051323,0.0,13.324051323
 03/02  22:00:00,33.4202297903,0.274511850957,0.898762007204,0.0,9.18739968257,17.702556249,10.890095076,0.0,10.890095076
 03/02  23:00:00,26.0377750796,0.173841905031,0.552289804068,0.0,5.91811778209,14.0365255879,9.4992629349,0.0,9.4992629349
 03/02  24:00:00,19.7591453788,0.0844186395512,0.259592440159,0.0,3.54045821811,10.5176760807,5.33980659037,0.0130400788213,5.32676651155
 03/03  01:00:00,15.9074946101,0.0703005779236,0.125315288786,0.0,2.55330491699,7.80157382632,2.43564165891,0.760898083264,1.67474357564
 03/03  02:00:00,15.311670926,0.114275347218,0.0742414512958,0.0,2.55330491699,7.21284921042,3.31578143519,2.33608189192,0.979699543263
 03/03  03:00:00,15.0482289292,0.184431518555,0.035005591124,0.0,2.55330491699,6.91848690247,4.8667513097,4.40809006035,0.458661249344
 03/03  04:00:00,14.952047,0.264239916411,0.00619641807172,0.0,2.55330491699,6.7713057485,7.12927070788,6.67061427646,0.458656431422
 03/03  05:00:00,17.106323455,0.348219341755,0.0,0.0,3.82705111198,7.57405300124,9.8597723719,8.8801893611,0.979583010808
 03/03  06:00:00,21.6731994305,0.376482855309,0.0,0.0,6.02426329834,9.91545327661,14.5187996682,9.54637261488,4.97242705329
 03/03  07:00:00,27.0030327186,0.368586766819,0.0194782964783,0.0,6.51253267309,14.7454349813,25.6684683314,9.06676845979,16.6016998716
 03/03  08:00:00,24.5672008466,0.343953207085,0.0461473489365,0.0,6.01364874671,18.163451543,25.7454360751,8.10243762278,17.6429984523
 03/03  09:00:00,23.8756869892,0.537918291932,0.106418955547,0.0,4.35151303671,18.8798367041,23.3515551931,6.40287723692,16.9486779562
 03/03  10:00:00,21.3925040113,0.490033302878,0.494752807186,0.0,3.78894180059,16.6187760998,17.8727093519,3.00699114133,14.8657182105
 03/03  11:00:00,19.3606822142,0.571629249118,1.29796176702,0.0,3.78894180059,13.7021493968,14.224466127,0.747387746014,13.477078381
 03/03  12:00:00,20.5910794795,0.729454091066,2.2233530365,0.0,3.78894180059,13.8493305508,10.8828357949,0.00945709441001,10.8733787005
 03/03  13:00:00,21.046101946,0.854964542469,2.86330626969,0.0,3.69398621738,13.6338449159,9.48473887093,0.0,9.48473887093
 03/03  14:00:00,21.9115650587,1.04674981828,3.81526750457,0.0,3.78894180059,13.2606059349,8.44325899875,0.0,8.44325899875
 03/03  15:00:00,22.8379837076,1.23189678789,4.70372033789,0.0,3.78894180059,13.1134247809,7.40177912657,0.0,7.40177912657
 03/03  16:00:00,25.051982286,1.37950813737,5.4050981134,0.0,4.71240779196,13.5549682428,8.44325899875,0.0,8.44325899875
 03/03  17:00:00,33.1167477273,1.50133878859,5.89767951615,0.0,7.18559832057,18.5321311015,9.83189882833,0.0,9.83189882833
 03/03  18:00:00,38.8351549731,1.34665704371,5.79301223755,0.0,8.38069375907,23.3147919321,12.9563384449,0.0,12.9563384449
 03/03  19:00:00,43.5921920075,1.22483637846,5.03316647007,0.0,10.6415932552,23.1212625696,15.2128781679,0.0,15.2128781679
 03/03  20:00:00,43.1197584354,1.01036215574,3.95881843233,0.0,12.3080778603,20.4854999863,14.5185582531,0.0,14.5185582531
 03/03  21:00:00,41.6895058798,0.829757221077,3.14929170458,0.0,12.456681583,19.8967753704,13.3034984023,0.0,13.3034984023
 03/03  22:00:00,35.4002571639,0.667139351465,2.48616188029,0.0,9.18739968257,17.702556249,10.8733787005,0.0,10.8733787005
 03/03  23:00:00,27.5211190676,0.473429875732,1.73604582139,0.0,5.91811778209,14.0365255879,9.48473887093,0.0,9.48473887093
 03/03  24:00:00,20.8942212469,0.32011217578,1.15897477206,0.0,3.54045821811,10.5176760807,5.31881938221,0.0,5.31881938221
 03/04  01:00:00,16.7076613023,0.217340347873,0.778442211018,0.0,2.55330491699,7.80157382632,1.67251507274,0.0,1.67251507274
 03/04  02:00:00,15.9067659875,0.172166927677,0.611444932403,0.0,2.55330491699,7.21284921042,0.97857981876,0.0,0.97857981876
 03/04  03:00:00,15.466068663,0.140674166524,0.496602676958,0.0,2.55330491699,6.91848690247,0.45838088255,0.0,0.45838088255
 03/04  04:00:00,15.2166700916,0.118288753398,0.416770672667,0.0,2.55330491699,6.7713057485,0.458375910329,0.0,0.458375910329
 03/04  05:00:00,17.2583798509,0.11057250851,0.389703229102,0.0,3.82705111198,7.57405300124,0.978459555349,0.0,0.978459555349
 03/04  06:00:00,21.9486568145,0.142709354967,0.509230884291,0.0,6.02426329834,9.91545327661,4.96481105568,0.0,4.96481105568
 03/04  07:00:00,27.4392434677,0.181769430219,0.642506382161,0.0,6.51253267309,14.7454349813,16.5751024577,0.0,16.5751024577
 03/04  08:00:00,24.9048867653,0.202325457415,0.718990379762,0.0,6.01364874671,17.9699221805,17.6146966897,0.0,17.6146966897
 03/04  09:00:00,22.5871365817,0.173300440685,0.628899967991,0.0,3.66783283761,18.1171033345,16.9215082429,0.0,16.9215082429
 03/04  10:00:00,19.9124301448,0.200729753495,0.750396058786,0.0,3.10526160149,15.8560427302,14.8419447114,0.0,14.8419447114
 03/04  11:00:00,17.4278839816,0.283798886014,1.09940746616,0.0,3.10526160149,12.9394160272,13.4555690246,0.0,13.4555690246
 03/04  12:00:00,17.9430702568,0.351806808689,1.3994046649,0.0,3.10526160149,13.0865971812,10.8561146118,0.0,10.8561146118
 03/04  13:00:00,18.12082718,0.409190697228,1.66695885359,0.0,3.10526160149,12.9394160272,9.46973892503,0.0,9.46973892503
