Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  14:00:00,17.9334644844,0.452973906488,1.87735641075,0.0,3.10526160149,12.4978725653,8.42995715993,0.0,8.42995715993
 03/04  15:00:00,17.9187850943,0.476834290704,1.98599779045,0.0,3.10526160149,12.3506914113,7.39017539483,0.0,7.39017539483
 03/04  16:00:00,19.3014548399,0.485633909,1.99485846441,0.0,4.02872759285,12.7922348732,8.42995715993,0.0,8.42995715993
 03/04  17:00:00,27.0917744627,0.552999976366,2.26745863247,0.0,6.50191812146,17.7693977319,9.81633284673,0.0,9.81633284673
 03/04  18:00:00,35.049731632,0.696316244751,2.85145905787,0.0,8.38069375907,23.1212625696,12.935678142,0.0,12.935678142
 03/04  19:00:00,41.4357663575,0.807789858511,3.29378734008,0.0,10.6415932552,23.1212625696,15.1885386331,0.0,15.1885386331
 03/04  20:00:00,41.982619606,0.762150380427,3.06989137816,0.0,12.3080778603,20.4854999863,14.4953507897,0.0,14.4953507897
 03/04  21:00:00,41.288759963,0.716637827742,2.86166518108,0.0,12.456681583,19.8967753704,13.2822720637,0.0,13.2822720637
 03/04  22:00:00,35.7418612354,0.695321321504,2.7995839817,0.0,9.18739968257,17.702556249,10.8561146118,0.0,10.8561146118
 03/04  23:00:00,28.1243449391,0.561542387783,2.25115918084,0.0,5.91811778209,14.0365255879,9.46973892503,0.0,9.46973892503
 03/04  24:00:00,21.5892456269,0.437178795364,1.7369325324,0.0,3.54045821811,10.5176760807,5.31061186464,0.0,5.31061186464
 03/05  01:00:00,17.3699189118,0.334699570963,1.3233405975,0.0,2.55330491699,7.80157382632,1.67021502021,0.0,1.67021502021
 03/05  02:00:00,16.520638595,0.283094800082,1.11438966746,0.0,2.55330491699,7.21284921042,0.977424388719,0.0,0.977424388719
 03/05  03:00:00,16.0439797215,0.246839344136,0.96834855786,0.0,2.55330491699,6.91848690247,0.458091594628,0.0,0.458091594628
 03/05  04:00:00,15.7917536617,0.2253425941,0.884800402071,0.0,2.55330491699,6.7713057485,0.45808646993,0.0,0.45808646993
 03/05  05:00:00,17.8638586938,0.224291489569,0.88146309101,0.0,3.82705111198,7.57405300124,0.977300438523,0.0,0.977300438523
 03/05  06:00:00,22.7336629187,0.288343215814,1.14860312764,0.0,6.02426329834,9.91545327661,4.95695468819,0.0,4.95695468819
 03/05  07:00:00,28.5974327322,0.39454187071,1.58792320624,0.0,6.51253267309,14.7454349813,16.5476688798,0.0,16.5476688798
 03/05  08:00:00,26.407369209,0.479460663237,1.94433761761,0.0,6.01364874671,17.9699221805,17.5855054181,0.0,17.5855054181
 03/05  09:00:00,24.3751507753,0.498569844037,2.09164475822,0.0,3.66783283761,18.1171033345,16.8934846008,0.0,16.8934846008
 03/05  10:00:00,22.3517571819,0.632085143243,2.75836770611,0.0,3.10526160149,15.8560427302,14.8174240245,0.0,14.8174240245
 03/05  11:00:00,21.2347752209,0.93499557621,4.25510201535,0.0,3.10526160149,12.9394160272,13.4333836412,0.0,13.4333836412
 03/05  12:00:00,24.0007544178,1.35391743555,6.45497819904,0.0,3.10526160149,13.0865971812,10.8383079226,0.0,10.8383079226
 03/05  13:00:00,25.4734975671,1.58359263654,7.84522730135,0.0,3.10526160149,12.9394160272,9.45426753928,0.0,9.45426753928
 03/05  14:00:00,25.2951744432,1.60420705461,8.08783322136,0.0,3.10526160149,12.4978725653,8.41623725181,0.0,8.41623725181
 03/05  15:00:00,24.6682036228,1.54495450142,7.66729610821,0.0,3.10526160149,12.3506914113,7.37820696435,0.0,7.37820696435
 03/05  16:00:00,26.1084486427,1.56625497409,7.72123120214,0.0,4.02872759285,12.7922348732,8.41623725181,0.0,8.41623725181
 03/05  17:00:00,34.6756934749,1.7499510999,8.65442652113,0.0,6.50191812146,17.7693977319,9.8002776351,0.0,9.8002776351
 03/05  18:00:00,42.4134918295,1.85844568642,9.05308981368,0.0,8.38069375907,23.1212625696,12.9143684975,0.0,12.9143684975
 03/05  19:00:00,46.6842561911,1.68774357314,7.66232345906,0.0,10.6415932552,23.1212625696,15.1634341203,0.0,15.1634341203
 03/05  20:00:00,45.4237171542,1.39748722505,5.87565208174,0.0,12.3080778603,20.4854999863,14.4714139287,0.0,14.4714139287
 03/05  21:00:00,43.3629587416,1.1398544906,4.5126472968,0.0,12.456681583,19.8967753704,13.2603785933,0.0,13.2603785933
 03/05  22:00:00,36.8372981297,0.947241654628,3.64310054294,0.0,9.18739968257,17.702556249,10.8383079226,0.0,10.8383079226
 03/05  23:00:00,28.695387813,0.709612291356,2.67413215118,0.0,5.91811778209,14.0365255879,9.45426753928,0.0,9.45426753928
 03/05  24:00:00,21.580088188,0.463776251544,1.70117763734,0.0,3.54045821811,10.5176760807,5.30214638942,0.0,5.30214638942
 03/06  01:00:00,17.0435450099,0.290560855343,1.04110541113,0.0,2.55330491699,7.80157382632,1.6678440979,0.0,1.6678440979
 03/06  02:00:00,16.0987173202,0.216946279725,0.758616913004,0.0,2.55330491699,7.21284921042,0.976233595061,0.0,0.976233595061
 03/06  03:00:00,15.5416024049,0.161325868448,0.551484717022,0.0,2.55330491699,6.91848690247,0.457793471214,0.0,0.457793471214
 03/06  04:00:00,15.1935616614,0.117449915893,0.394501080019,0.0,2.55330491699,6.7713057485,0.457788195915,0.0,0.457788195915
 03/06  05:00:00,17.1493390682,0.0908755359907,0.300359418947,0.0,3.82705111198,7.57405300124,0.976106003561,0.0,0.976106003561
 03/06  06:00:00,21.7416223937,0.1034913318,0.341414486702,0.0,6.02426329834,9.91545327661,4.94886027822,0.0,4.94886027822
 03/06  07:00:00,26.6546710969,0.206441892503,0.726094882448,0.0,6.51253267309,14.7454349813,16.519407263,0.0,16.519407263
 03/06  08:00:00,25.4161319833,0.267551323731,0.971480368917,0.0,6.01364874671,18.163451543,17.5554332822,0.0,17.5554332822
 03/06  09:00:00,24.0525914526,0.371508706139,0.449733004768,0.0,4.35151303671,18.8798367041,16.8646153289,0.0,16.8646153289
 03/06  10:00:00,20.9669256317,0.315664031269,0.243543699251,0.0,3.78894180059,16.6187760998,14.7921634116,0.0,14.7921634116
 03/06  11:00:00,18.0631359979,0.317861091486,0.25418370836,0.0,3.78894180059,13.7021493968,13.4135071701,0.00297836918129,13.4105288009
 03/06  12:00:00,18.1935421764,0.329318351688,0.22595147279,0.0,3.78894180059,13.8493305508,11.3054406389,0.485476732882,10.819963906
 03/06  13:00:00,17.850177647,0.348614681339,0.173731831879,0.0,3.69398621738,13.6338449159,10.6510171479,1.21268785249,9.43832929538
 03/06  14:00:00,17.5729713567,0.356531638932,0.166891981874,0.0,3.78894180059,13.2606059349,9.9615415066,1.55943816918,8.40210333741
 03/06  15:00:00,17.4162269357,0.375691307803,0.138169045995,0.0,3.78894180059,13.1134247809,9.63995984124,2.27408246179,7.36587737945
 03/06  16:00:00,18.7878170903,0.409695386197,0.110745668909,0.0,4.71240779196,13.5549682428,11.697711596,3.29560825859,8.40210333741
 03/06  17:00:00,26.2914223411,0.440654217279,0.133038701271,0.0,7.18559832057,18.5321311015,13.5996233022,3.81588535414,9.78373794804
 03/06  18:00:00,32.1214687038,0.241423667718,0.184559344258,0.0,8.38069375907,23.3147919321,17.1713680372,4.27895221521,12.8924158219
 03/06  19:00:00,37.8209689786,0.287559803247,0.199220016427,0.0,10.6415932552,23.1212625696,20.4086149621,5.27104289793,15.1375720642
 03/06  20:00:00,38.6375603526,0.35321889947,0.13376360576,0.0,12.3080778603,20.4854999863,22.0001440208,7.55338926188,14.4467547589
 03/06  21:00:00,38.2078273629,0.421717501914,0.0756529068502,0.0,12.456681583,19.8967753704,23.1670529885,9.92922851394,13.2378244746
 03/06  22:00:00,32.745034552,0.472309593765,0.0257690260697,0.0,9.18739968257,17.702556249,22.5783277717,11.7583638657,10.819963906
 03/06  23:00:00,25.9074357905,0.595792420056,0.0,0.0,5.91811778209,14.0365255879,24.7232467231,15.2849174277,9.43832929538
 03/06  24:00:00,20.1640835609,0.748949261789,0.0,0.0,3.54045821811,10.5176760807,24.6940277468,19.4006022833,5.29342546351
 03/07  01:00:00,16.623234635,0.91135589165,0.0,0.0,2.55330491699,7.80157382632,25.6875606063,24.0221575997,1.66540300666
 03/07  02:00:00,16.1632363614,1.04008223391,0.0,0.0,2.55330491699,7.21284921042,28.666266134,27.6912583438,0.975007790187
 03/07  03:00:00,15.9853187418,1.15652692236,0.0,0.0,2.55330491699,6.91848690247,31.4586946046,31.001208004,0.457486600561
 03/07  04:00:00,15.9404464456,1.2588357801,0.0,0.0,2.55330491699,6.7713057485,34.3602831853,33.9028020087,0.45748117659
 03/07  05:00:00,18.1055872325,1.34748311928,0.0,0.0,3.82705111198,7.57405300124,37.3673684251,36.3924918209,0.974876604151
 03/07  06:00:00,22.6791687316,1.38245215642,0.0,0.0,6.02426329834,9.91545327661,42.1271980994,37.1866678758,4.9405302236
 03/07  07:00:00,27.0873289346,1.36519461261,0.0,0.0,6.51253267309,14.7454349813,52.9836274009,36.4933014234,16.4903259775
 03/07  08:00:00,25.5105782796,1.33347798904,0.0,0.0,6.01364874671,18.163451543,52.8860226134,35.3615334259,17.5244891876
 03/07  09:00:00,24.8194473956,1.58809765391,0.0,0.0,4.35151303671,18.8798367041,52.6196081187,35.7846991421,16.8349089766
 03/07  10:00:00,21.8447513935,1.4370334923,0.0,0.0,3.78894180059,16.6187760998,46.319539087,31.5533687338,14.7661703532
 03/07  11:00:00,18.6832883624,1.19219716429,0.0,0.0,3.78894180059,13.7021493968,38.2273319018,24.8403206299,13.3870112719
 03/07  12:00:00,18.659565543,1.02129319109,0.0,0.0,3.78894180059,13.8493305508,31.1808535487,20.3797655541,10.8010879946
 03/07  13:00:00,18.2234419447,0.868998794259,0.0266120166889,0.0,3.69398621738,13.6338449159,25.50713984,16.0852109267,9.42192891331
 03/07  14:00:00,17.9155606869,0.778424919293,0.0875880317029,0.0,3.78894180059,13.2606059349,21.5245652605,13.1370056581,8.38755960237
 03/07  15:00:00,17.7123076077,0.69382322472,0.11611780115,0.0,3.78894180059,13.1134247809,18.1077704999,10.7545802085,7.35319029143
 03/07  16:00:00,18.9859832796,0.617135841308,0.101471403063,0.0,4.71240779196,13.5549682428,17.3160564096,8.92849680724,8.38755960237
 03/07  17:00:00,26.3727922559,0.584810253206,0.0702525801679,0.0,7.18559832057,18.5321311015,18.0936554075,8.3269367239,9.76671868362
 03/07  18:00:00,32.0772305774,0.298504815525,0.08324007005,0.0,8.38069375907,23.3147919321,19.7926414101,6.92281479369,12.8698266164
 03/07  19:00:00,37.7468148207,0.343439759273,0.0691859025287,0.0,10.6415932552,23.1212625696,23.2853989633,8.17443883984,15.1109601235
 03/07  20:00:00,38.612908213,0.435173097648,0.0271572679432,0.0,12.3080778603,20.4854999863,25.4271373531,11.0057567702,14.4213805829
 03/07  21:00:00,38.2364215274,0.52485224527,0.00111232795643,0.0,12.456681583,19.8967753704,26.8861613748,13.671544988,13.2146163868
 03/07  22:00:00,32.8926644006,0.645708468393,0.0,0.0,9.18739968257,17.702556249,27.7319722653,16.9308842708,10.8010879946
 03/07  23:00:00,26.1572615364,0.845618165899,0.0,0.0,5.91811778209,14.0365255879,31.8263711924,22.4044422791,9.42192891331
 03/07  24:00:00,20.5099993276,1.09486502846,0.0,0.0,3.54045821811,10.5176760807,34.5845198039,29.3000681344,5.28445166954
 03/08  01:00:00,17.0256237387,1.31374499529,0.0,0.0,2.55330491699,7.80157382632,37.0429854434,35.3800929753,1.66289246816
 03/08  02:00:00,16.6203539506,1.49719982311,0.0,0.0,2.55330491699,7.21284921042,41.2353004059,40.2615530691,0.973747336872
 03/08  03:00:00,16.5181542994,1.68936247993,0.0,0.0,2.55330491699,6.91848690247,45.6850232603,45.2278521868,0.457171073511
 03/08  04:00:00,16.5275031502,1.84589248473,0.0,0.0,2.55330491699,6.7713057485,49.7407156436,49.2835501408,0.457165502851
 03/08  05:00:00,18.726364768,1.96826065477,0.0,0.0,3.82705111198,7.57405300124,53.4283460954,52.454733491,0.973612604336
 03/08  06:00:00,23.2631614163,1.9664448411,0.0,0.0,6.02426329834,9.91545327661,57.1846723538,52.2527053619,4.93196699194
 03/08  07:00:00,27.6080673217,1.88593299978,0.0,0.0,6.51253267309,14.7454349813,66.3823485552,49.921914919,16.4604336362
 03/08  08:00:00,25.9616395328,1.78453924216,0.0,0.0,6.01364874671,18.163451543,64.4913923813,46.9987100832,17.4926822981
 03/08  09:00:00,25.2131735553,1.98182381363,0.0,0.0,4.35151303671,18.8798367041,62.941636453,46.1372621121,16.8043743409
 03/08  10:00:00,22.2384825707,1.83076466952,0.0,0.0,3.78894180059,16.6187760998,56.4286756238,41.6892230768,14.739452547
 03/08  11:00:00,19.0218517793,1.53076058127,0.0,0.0,3.78894180059,13.7021493968,47.1877311439,33.8248931252,13.3628380187
 03/08  12:00:00,18.9325048831,1.29423253121,0.0,0.0,3.78894180059,13.8493305508,38.4417234184,27.6600376402,10.7816857781
 03/08  13:00:00,18.461373269,1.13354213516,0.0,0.0,3.69398621738,13.6338449159,32.8480133275,23.4429420777,9.40507124987
 03/08  14:00:00,18.0298960379,0.980348302029,0.0,0.0,3.78894180059,13.2606059349,27.7879694104,19.4153590567,8.37261035365
 03/08  15:00:00,17.7617261877,0.85935960585,0.0,0.0,3.78894180059,13.1134247809,23.7647008405,16.424551383,7.34014945744
 03/08  16:00:00,18.9867890073,0.719412972134,0.0,0.0,4.71240779196,13.5549682428,21.2712657609,12.8986554072,8.37261035365
 03/08  17:00:00,26.3182297818,0.600500359204,0.0,0.0,7.18559832057,18.5321311015,19.5060307189,9.75680583701,9.74922488194
 03/08  18:00:00,31.9875569464,0.27783043817,0.0142408163804,0.0,8.38069375907,23.3147919321,20.1902756293,7.34366805878,12.8466075706
 03/08  19:00:00,36.7744143103,0.31768864291,0.0153698417477,0.0,10.6415932552,23.1212625696,23.363488714,8.279882535,15.083606179
 03/08  20:00:00,38.5877297045,0.437151857165,0.0,0.0,12.3080778603,20.4854999863,26.0310488863,11.6357499714,14.3952989149
 03/08  21:00:00,38.2722168893,0.561759935177,0.0,0.0,12.456681583,19.8967753704,28.1514930903,14.9607318876,13.1907612026
 03/08  22:00:00,33.0133492868,0.76639335467,0.0,0.0,9.18739968257,17.702556249,31.1873279156,20.4056421375,10.7816857781
 03/08  23:00:00,26.3558947789,1.0442514084,0.0,0.0,5.91811778209,14.0365255879,37.4262541113,28.0211828614,9.40507124987
 03/08  24:00:00,20.7185544615,1.30342016244,0.0,0.0,3.54045821811,10.5176760807,40.4706019702,35.1953743052,5.27522766502
 03/09  01:00:00,17.285642172,1.57376342857,0.0,0.0,2.55330491699,7.80157382632,43.9231403386,42.2628271139,1.66031322471
 03/09  02:00:00,16.9057377226,1.78258359516,0.0,0.0,2.55330491699,7.21284921042,48.6214143608,47.6489617526,0.972452608158
 03/09  03:00:00,16.7825121044,1.95372028489,0.0,0.0,2.55330491699,6.91848690247,52.5318950695,52.0750480861,0.456846983473
 03/09  04:00:00,16.7648224971,2.08321183157,0.0,0.0,2.55330491699,6.7713057485,55.873341282,55.4165000138,0.456841268155
 03/09  05:00:00,18.9191187084,2.16101459517,0.0,0.0,3.82705111198,7.57405300124,58.3609250704,57.388610692,0.972314378402
 03/09  06:00:00,23.3891191245,2.09240254934,0.0,0.0,6.02426329834,9.91545327661,60.3313416705,55.4081685507,4.92317311987
 03/09  07:00:00,27.7152684181,1.99313409619,0.0,0.0,6.51253267309,14.7454349813,69.0612398661,52.6315007738,16.4297390923
 03/09  08:00:00,26.0726664433,1.89556615266,0.0,0.0,6.01364874671,18.163451543,67.3490526115,49.8890305784,17.4600220331
 03/09  09:00:00,25.333607931,2.10225818934,0.0,0.0,4.35151303671,18.8798367041,66.2881252502,49.5151047856,16.7730204647
 03/09  10:00:00,22.2597971204,1.85207921921,0.0,0.0,3.78894180059,16.6187760998,56.865870095,42.1538521898,14.7120179052
 03/09  11:00:00,18.9694629559,1.47837175779,0.0,0.0,3.78894180059,13.7021493968,45.5315819529,32.193565753,13.3380161999
 03/09  12:00:00,18.8002940279,1.16202167594,0.0,0.0,3.78894180059,13.8493305508,34.6299135808,23.8681505782,10.7617630026
 03/09  13:00:00,18.232547163,0.904716029243,0.0,0.0,3.69398621738,13.6338449159,26.3674092716,16.9796479743,9.3877612973
 03/09  14:00:00,17.7378897194,0.688341983478,0.0,0.0,3.78894180059,13.2606059349,19.7182523734,11.3609923551,8.35726001836
 03/09  15:00:00,17.4322173611,0.529850779211,0.0,0.0,3.78894180059,13.1134247809,14.8004873291,7.4737285897,7.32675873942
 03/09  16:00:00,18.6798084387,0.412432403493,0.0,0.0,4.71240779196,13.5549682428,12.9024414361,4.54518141771,8.35726001836
 03/09  17:00:00,26.0764974044,0.342729786784,0.0160381950786,0.0,7.18559832057,18.5321311015,12.2863447471,2.55508302354,9.73126172361
 03/09  18:00:00,31.8207628993,0.0676067149002,0.0576704925978,0.0,8.38069375907,23.3147919321,14.1036366665,1.28087110607,12.8227655604
 03/09  19:00:00,36.5745630948,0.0691788851668,0.0640283840763,0.0,10.6415932552,23.1212625696,16.3154517353,1.25993340386,15.0555183315
 03/09  20:00:00,38.271666089,0.10719838508,0.0138898565897,0.0,12.3080778603,20.4854999863,17.0811693857,2.71265190685,14.3685174788
 03/09  21:00:00,37.9073077236,0.196850769403,0.0,0.0,12.456681583,19.8967753704,18.3493941808,5.1831281941,13.1662659867
 03/09  22:00:00,32.5877992961,0.340843363923,0.0,0.0,9.18739968257,17.702556249,19.7013545968,8.93959159422,10.7617630026
 03/09  23:00:00,25.8731283047,0.56148493421,0.0,0.0,5.91811778209,14.0365255879,24.253267992,14.8655066947,9.3877612973
 03/09  24:00:00,20.2010599365,0.785925637374,0.0,0.0,3.54045821811,10.5176760807,26.1838040875,20.9180479059,5.26575618154
 03/10  01:00:00,16.7196987086,1.00781996518,0.0,0.0,2.55330491699,7.80157382632,28.6983955635,27.0407295245,1.65766603898
 03/10  02:00:00,16.3242177217,1.20106359423,0.0,0.0,2.55330491699,7.21284921042,33.2094458279,32.2383218406,0.971123987245
 03/10  03:00:00,16.2239194557,1.39512763619,0.0,0.0,2.55330491699,6.91848690247,37.6794187205,37.2229042941,0.456514426391
 03/10  04:00:00,16.2342968521,1.55268618659,0.0,0.0,2.55330491699,6.7713057485,41.7216050354,41.2650964669,0.456508568499
 03/10  05:00:00,18.4295473252,1.67144321196,0.0,0.0,3.82705111198,7.57405300124,45.2767958749,44.3058135641,0.970982310773
 03/10  06:00:00,22.9540546225,1.65733804731,0.0,0.0,6.02426329834,9.91545327661,48.7025176465,43.7883664342,4.91415121226
 03/10  07:00:00,27.2600548127,1.53792049075,0.0,0.0,6.51253267309,14.7454349813,56.8571330591,40.4588816226,16.3982514365
 03/10  08:00:00,25.5065687435,1.32946845295,0.0,0.0,6.01364874671,18.163451543,51.9673149188,34.5407968543,17.4265180645
 03/10  09:00:00,24.5449651584,1.31361541671,0.0,0.0,4.35151303671,18.8798367041,44.3486840508,27.607827418,16.7408566328
 03/10  10:00:00,21.3526152297,0.94489732854,0.0,0.0,3.78894180059,16.6187760998,32.2063573634,17.5224828111,14.6838745523
 03/10  11:00:00,18.1767690489,0.685677850848,0.0,0.0,3.78894180059,13.7021493968,24.1098134671,10.7972603007,13.3125531663
 03/10  12:00:00,18.1143317407,0.459770903467,0.016288485303,0.0,3.78894180059,13.8493305508,15.9579947554,5.21666918766,10.7413255677
 03/10  13:00:00,17.9087481154,0.373297986948,0.207618994688,0.0,3.69398621738,13.6338449159,11.5722292783,2.20222509653,9.37000418178
 03/10  14:00:00,17.8308551779,0.355000938624,0.426306503372,0.0,3.78894180059,13.2606059349,9.18629283574,0.844779693408,8.34151314233
 03/10  15:00:00,17.8597004126,0.357813471103,0.599520359644,0.0,3.78894180059,13.1134247809,7.36366499103,0.0506428881438,7.31302210289
 03/10  16:00:00,19.3654591866,0.387194718324,0.710888433032,0.0,4.71240779196,13.5549682428,8.34151314233,0.0,8.34151314233
 03/10  17:00:00,26.9265672898,0.417223957916,0.791613909322,0.0,7.18559832057,18.5321311015,9.71283452826,0.0,9.71283452826
 03/10  18:00:00,32.5952245266,0.198386436351,0.701352398462,0.0,8.38069375907,23.3147919321,12.7983076466,0.0,12.7983076466
 03/10  19:00:00,37.1475125921,0.160208963579,0.545947802874,0.0,10.6415932552,23.1212625696,15.0267048987,0.0,15.0267048987
 03/10  20:00:00,38.5541984916,0.0939229891539,0.309697655058,0.0,12.3080778603,20.4854999863,14.3410442058,0.0,14.3410442058
 03/10  21:00:00,37.9474192282,0.0563575341956,0.180604739893,0.0,12.456681583,19.8967753704,13.1411379931,0.0,13.1411379931
 03/10  22:00:00,32.4098961027,0.0404935382988,0.122446632246,0.0,9.18739968257,17.702556249,10.780737583,0.0394120152929,10.7413255677
 03/10  23:00:00,25.3980796429,0.0416910533758,0.0447452190194,0.0,5.91811778209,14.0365255879,10.0803074319,0.710303250114,9.37000418178
 03/10  24:00:00,19.517733817,0.102599517849,0.0,0.0,3.54045821811,10.5176760807,7.95547895535,2.69943893135,5.25604002399
 03/11  01:00:00,15.9254127211,0.213533977697,0.0,0.0,2.55330491699,7.80157382632,7.22914176879,5.57419007494,1.65495169385
 03/11  02:00:00,15.4630307526,0.339876625136,0.0,0.0,2.55330491699,7.21284921042,9.81649240106,8.84673053368,0.969761867378
 03/11  03:00:00,15.288503464,0.459711644565,0.0,0.0,2.55330491699,6.91848690247,12.455438229,11.9992647283,0.456173500717
 03/11  04:00:00,15.2512612523,0.569650586777,0.0,0.0,2.55330491699,6.7713057485,15.3184228727,14.8622553703,0.456167502383
 03/11  05:00:00,17.4189823994,0.660878286177,0.0,0.0,3.82705111198,7.57405300124,18.2604212595,17.2908044636,0.969616795892
 03/11  06:00:00,21.9745691422,0.677852567036,0.0,0.0,6.02426329834,9.91545327661,22.5741159802,17.6692120387,4.9049039415
 03/11  07:00:00,26.3747158058,0.652581483912,0.0,0.0,6.51253267309,14.7454349813,33.2653487512,16.8993687571,16.3659799941
 03/11  08:00:00,24.5595437982,0.575972870045,0.0,0.0,6.01364874671,17.9699221805,32.0527224074,14.660542093,17.3921803144
 03/11  09:00:00,22.2836088634,0.498672690388,0.0,0.0,3.66783283761,18.1171033345,29.1688670838,12.4609747133,16.7078923705
 03/11  10:00:00,19.2912868606,0.329982528115,0.0,0.0,3.10526160149,15.8560427302,22.6558202573,8.00078943466,14.6550308227
 03/11  11:00:00,16.2991779319,0.192117185254,0.0623831172537,0.0,3.10526160149,12.9394160272,17.4186681873,4.13221172867,13.2864564586
 03/11  12:00:00,16.5605817049,0.147930675173,0.220792246493,0.0,3.10526160149,13.0865971812,12.7845566975,2.06417717149,10.720379526
 03/11  13:00:00,16.702342093,0.171491528456,0.486172935398,0.0,3.10526160149,12.9394160272,10.2739955893,0.922190427373,9.35180516192
 03/11  14:00:00,16.522551484,0.201359245729,0.718058071029,0.0,3.10526160149,12.4978725653,8.50857877316,0.183204384285,8.32537438887
 03/11  15:00:00,16.534526119,0.227463695109,0.851109410684,0.0,3.10526160149,12.3506914113,7.29894361582,0.0,7.29894361582
 03/11  16:00:00,17.9969952202,0.246410329747,0.929622423953,0.0,4.02872759285,12.7922348732,8.32537438887,0.0,8.32537438887
 03/11  17:00:00,25.4501055286,0.249410128663,0.929379546081,0.0,6.50191812146,17.7693977319,9.69394875293,0.0,9.69394875293
 03/11  18:00:00,32.6995122869,0.257454330292,0.940101627262,0.0,8.38069375907,23.1212625696,12.7732410721,0.0,12.7732410721
 03/11  19:00:00,37.5606584063,0.243502642708,0.875799937945,0.0,10.6415932552,23.1212625696,14.9971744137,0.0,14.9971744137
 03/11  20:00:00,39.0340268204,0.195092400555,0.688356572459,0.0,12.3080778603,20.4854999863,14.3128872316,0.0,14.3128872316
 03/11  21:00:00,38.4250678278,0.15962801918,0.554982854503,0.0,12.456681583,19.8967753704,13.1153846631,0.0,13.1153846631
 03/11  22:00:00,32.7676325071,0.118352866654,0.402323708273,0.0,9.18739968257,17.702556249,10.720379526,0.0,10.720379526
 03/11  23:00:00,25.5696457938,0.0598791255591,0.198123297776,0.0,5.91811778209,14.0365255879,9.35180516192,0.0,9.35180516192
 03/11  24:00:00,19.5625614526,0.0409558495585,0.106471303885,0.0,3.54045821811,10.5176760807,5.44983998138,0.203757911647,5.24608206973
 03/12  01:00:00,15.2146316896,0.0677178676293,0.0237596945022,0.0,2.55330491699,7.21284921042,2.51727384912,1.5486031529,0.968670696223
 03/12  02:00:00,14.947111273,0.118319453534,0.0,0.0,2.55330491699,6.91848690247,3.46363236343,3.00774290433,0.455889459098
 03/12  03:00:00,14.8678336154,0.186222949854,0.0,0.0,2.55330491699,6.7713057485,5.11673634177,4.66085685894,0.455879482824
 03/12  04:00:00,17.0073425161,0.249238402829,0.0,0.0,3.82705111198,7.57405300124,7.21020223043,6.24177281058,0.96842941985
 03/12  05:00:00,21.5772878609,0.280571285715,0.0,0.0,6.02426329834,9.91545327661,11.8918147801,6.99576182481,4.8960529553
 03/12  06:00:00,26.8791146395,0.264146984202,0.0,0.0,6.51253267309,14.7454349813,22.8635949177,6.53051214793,16.3330827698
 03/12  07:00:00,28.7219805505,0.272724078325,0.00151887733981,0.0,6.01364874671,17.9699221805,24.0657924445,6.70877300073,17.3570194437
 03/12  08:00:00,22.0815554365,0.296619263464,0.0,0.0,3.66783283761,18.1171033345,23.9597866738,7.28564923293,16.6741374408
 03/12  09:00:00,19.2117373464,0.244546887306,0.00588612662195,0.0,3.10526160149,15.8560427302,20.4801880802,5.85469282204,14.6254952582
 03/12  10:00:00,16.3202245842,0.164342590343,0.111204364445,0.0,3.10526160149,12.9394160272,16.3946399787,3.13490617371,13.259733805
 03/12  11:00:00,16.5820172317,0.126113899211,0.264044549312,0.0,3.10526160149,13.0865971812,11.9592308422,1.26029976183,10.6989310803
 03/12  12:00:00,16.9081185884,0.194402564241,0.669038394948,0.0,3.10526160149,12.9394160272,9.70072755455,0.367557927373,9.33316962717
 03/12  13:00:00,17.1516937512,0.313009184432,1.23555039958,0.0,3.10526160149,12.4978725653,8.30995437289,0.00110583557933,8.30884853731
 03/12  14:00:00,17.530503072,0.406627928705,1.6679221301,0.0,3.10526160149,12.3506914113,7.28452744744,0.0,7.28452744744
 03/12  15:00:00,19.5613742959,0.526416315622,2.21399551373,0.0,4.02872759285,12.7922348732,8.30884853731,0.0,8.30884853731
 03/12  16:00:00,28.1275751327,0.729886777225,3.12637250157,0.0,6.50191812146,17.7693977319,9.67460999046,0.0,9.67460999046
 03/12  17:00:00,36.7987812372,0.9992123691,4.29761253868,0.0,8.38069375907,23.1212625696,12.7475732601,0.0,12.7475732601
 03/12  18:00:00,39.7599519283,1.14139474792,4.85570135479,0.0,10.6415932552,23.1212625696,14.9669356215,0.0,14.9669356215
 03/12  19:00:00,40.4714085874,0.977458288197,4.02187245179,0.0,12.3080778603,20.4854999863,14.2840548949,0.0,14.2840548949
 03/12  20:00:00,41.6304399539,0.78824071806,3.13174228173,0.0,12.456681583,19.8967753704,13.0890136234,0.0,13.0890136234
 03/12  21:00:00,35.3614003632,0.634460535197,2.47998389588,0.0,9.18739968257,17.702556249,10.6989310803,0.0,10.6989310803
 03/12  22:00:00,27.5382071572,0.454635048604,1.77192873815,0.0,5.91811778209,14.0365255879,9.33316962717,0.0,9.33316962717
 03/12  23:00:00,20.7341589401,0.273497872894,1.04552676809,0.0,3.54045821811,10.5176760807,5.2358852677,0.0,5.2358852677
 03/12  24:00:00,16.467373895,0.160486797647,0.595008353953,0.0,2.55330491699,7.80157382632,1.65076145316,0.0,1.65076145316
 03/13  01:00:00,15.6176464859,0.107023998377,0.387468360089,0.0,2.55330491699,7.21284921042,0.967249429424,0.0,0.967249429424
 03/13  02:00:00,15.1516858277,0.0709549807344,0.251939027524,0.0,2.55330491699,6.91848690247,0.455533530611,0.0,0.455533530611
 03/13  03:00:00,14.8950405951,0.0474888176943,0.165941111945,0.0,2.55330491699,6.7713057485,0.455523337031,0.0,0.455523337031
 03/13  04:00:00,16.9326456854,0.0393425460204,0.135199026138,0.0,3.82705111198,7.57405300124,0.967002900436,0.0,0.967002900436
 03/13  05:00:00,21.4744145928,0.0405331439114,0.1371648737,0.0,6.02426329834,9.91545327661,4.88637727829,0.0,4.88637727829
 03/13  06:00:00,26.8489343126,0.0533660461827,0.180600611115,0.0,6.51253267309,14.7454349813,16.2992762608,0.0,16.2992762608
 03/13  07:00:00,28.9048670673,0.0600641598246,0.2035359502,0.0,6.01364874671,18.163451543,17.3340794567,0.0130345618493,17.3210448948
 03/13  08:00:00,23.7162921178,0.297994338023,0.186948038076,0.0,4.35151303671,18.8798367041,16.7406662294,0.101064391614,16.6396018378
 03/13  09:00:00,21.2635691195,0.362643687882,0.493207530461,0.0,3.78894180059,16.6187760998,14.6407562733,0.0454796678796,14.5952766054
 03/13  10:00:00,19.5401424271,0.571155456787,1.47789577226,0.0,3.78894180059,13.7021493968,13.2323931192,0.0,13.2323931192
 03/13  11:00:00,21.0856043433,0.804153848659,2.64317814273,0.0,3.78894180059,13.8493305508,10.6769865825,0.0,10.6769865825
 03/13  12:00:00,22.3109617043,1.06247414153,3.92065642899,0.0,3.69398621738,13.6338449159,9.31410309629,0.0,9.31410309629
 03/13  13:00:00,24.1884791588,1.39618846098,5.74274296193,0.0,3.78894180059,13.2606059349,8.29194048161,0.0,8.29194048161
 03/13  14:00:00,26.4422665449,1.7554718178,7.78442814523,0.0,3.78894180059,13.1134247809,7.26977786694,0.0,7.26977786694
 03/13  15:00:00,30.3371792876,2.12906560807,9.94073764436,0.0,4.71240779196,13.5549682428,8.29194048161,0.0,8.29194048161
 03/13  16:00:00,39.2927037201,2.37466051218,11.2003137854,0.0,7.18559832057,18.5321311015,9.65482396785,0.0,9.65482396785
 03/13  17:00:00,44.9197410958,2.23577394322,10.9884814607,0.0,8.38069375907,23.3147919321,12.7213118119,0.0,12.7213118119
 03/13  18:00:00,47.1554085129,2.29604084513,11.0965118422,0.0,10.6415932552,23.1212625696,14.935997477,0.0,14.935997477
 03/13  19:00:00,47.3599012461,2.09399906074,9.79382433801,0.0,12.3080778603,20.4854999863,14.2545557339,0.0,14.2545557339
 03/13  20:00:00,47.9246376932,1.86154228722,8.35263845178,0.0,12.456681583,19.8967753704,13.0620326834,0.0,13.0620326834
 03/13  21:00:00,41.019781142,1.63693426224,7.13589094763,0.0,9.18739968257,17.702556249,10.6769865825,0.0,10.6769865825
 03/13  22:00:00,32.3106872122,1.33129188602,5.66775195572,0.0,5.91811778209,14.0365255879,9.31410309629,0.0,9.31410309629
 03/13  23:00:00,24.7412670323,1.03527060182,4.29086213137,0.0,3.54045821811,10.5176760807,5.22545263759,0.0,5.22545263759
 03/13  24:00:00,19.6545047691,0.779836222007,3.16278980375,0.0,2.55330491699,7.80157382632,1.64788348623,0.0,1.64788348623
 03/14  01:00:00,18.23037974,0.622177423872,2.48504818864,0.0,2.55330491699,7.21284921042,0.965795782411,0.0,0.965795782411
 03/14  02:00:00,17.2831743684,0.496966571252,1.95741597772,0.0,2.55330491699,6.91848690247,0.455169518458,0.0,0.455169518458
 03/14  03:00:00,16.6039338375,0.393558776099,1.52876439591,0.0,2.55330491699,6.7713057485,0.455159111532,0.0,0.455159111532
 03/14  04:00:00,18.4239006577,0.343668344481,1.32212819997,0.0,3.82705111198,7.57405300124,0.965544096772,0.0,0.965544096772
 03/14  05:00:00,23.0051061432,0.355054949379,1.3533346186,0.0,6.02426329834,9.91545327661,4.87648444467,0.0,4.87648444467
 03/14  06:00:00,28.763527829,0.44421747779,1.70434269593,0.0,6.51253267309,14.7454349813,16.2647152902,0.0,16.2647152902
 03/14  07:00:00,30.0777144952,0.478041423044,1.85123944818,0.0,6.01364874671,18.163451543,17.2842677994,0.0,17.2842677994
 03/14  08:00:00,25.5686608871,0.641337351841,1.69597379352,0.0,4.35151303671,18.8798367041,16.60429579,0.0,16.60429579
 03/14  09:00:00,23.6642848774,0.796033828074,2.4605331481,0.0,3.78894180059,16.6187760998,14.5643838135,0.0,14.5643838135
 03/14  10:00:00,22.5543042477,1.11142451033,3.95178853933,0.0,3.78894180059,13.7021493968,13.2044424979,0.0,13.2044424979
 03/14  11:00:00,25.0767857529,1.49939470547,5.93911869551,0.0,3.78894180059,13.8493305508,10.6545525312,0.0,10.6545525312
 03/14  12:00:00,27.4140753771,1.90114024057,8.18510400277,0.0,3.69398621738,13.6338449159,9.29461121563,0.0,9.29461121563
 03/14  13:00:00,29.7632034586,2.25135932572,10.462296397,0.0,3.78894180059,13.2606059349,8.27465522896,0.0,8.27465522896
 03/14  14:00:00,31.6957620384,2.51566522666,12.2777302299,0.0,3.78894180059,13.1134247809,7.25469924228,0.0,7.25469924228
 03/14  15:00:00,34.3743474576,2.73856435138,13.368407071,0.0,4.71240779196,13.5549682428,8.27465522896,0.0,8.27465522896
 03/14  16:00:00,42.7138720362,2.93300899252,14.0631336211,0.0,7.18559832057,18.5321311015,9.63459654453,0.0,9.63459654453
 03/14  17:00:00,49.1187405456,2.91287633892,14.5103785149,0.0,8.38069375907,23.3147919321,12.6944645046,0.0,12.6944645046
 03/14  18:00:00,50.5586119758,2.8606630723,13.9350930778,0.0,10.6415932552,23.1212625696,14.9043691423,0.0,14.9043691423
 03/14  19:00:00,47.9981342199,2.29891479092,10.2271415816,0.0,12.3080778603,20.4854999863,14.2243984846,0.0,14.2243984846
 03/14  20:00:00,46.8741462736,1.79799749486,7.36569182459,0.0,12.456681583,19.8967753704,13.0344498334,0.0,13.0344498334
 03/14  21:00:00,38.9425508168,1.3812756011,5.3143192835,0.0,9.18739968257,17.702556249,10.6545525312,0.0,10.6545525312
 03/14  22:00:00,29.5943131384,0.931311724473,3.35135804347,0.0,5.91811778209,14.0365255879,9.29461121563,0.0,9.29461121563
 03/14  23:00:00,22.0046263621,0.583174764132,2.00631729885,0.0,3.54045821811,10.5176760807,5.21478726893,0.0,5.21478726893
 03/14  24:00:00,17.1235124511,0.324988326538,1.08664538119,0.0,2.55330491699,7.80157382632,1.64494131557,0.0,1.64494131557
 03/15  01:00:00,16.0266757653,0.212156978003,0.691364659862,0.0,2.55330491699,7.21284921042,0.964310185127,0.0,0.964310185127
 03/15  02:00:00,15.4290523361,0.143646633685,0.456613882959,0.0,2.55330491699,6.91848690247,0.454797530339,0.0,0.454797530339
 03/15  03:00:00,15.0791374672,0.0965551251691,0.300971676537,0.0,2.55330491699,6.7713057485,0.454786914101,0.0,0.454786914101
 03/15  04:00:00,17.0394861725,0.0690168811094,0.21236517808,0.0,3.82705111198,7.57405300124,0.964053440619,0.0,0.964053440619
 03/15  05:00:00,21.5683091748,0.0671514153771,0.204441184214,0.0,6.02426329834,9.91545327661,4.86637738425,0.0,4.86637738425
 03/15  06:00:00,26.9842342501,0.0906579313263,0.278608663511,0.0,6.51253267309,14.7454349813,16.2294100937,0.0,16.2294100937
 03/15  07:00:00,28.1321862597,0.0932771391794,0.29047549663,0.0,6.01364874671,18.163451543,17.2466990487,0.0,17.2466990487
 03/15  08:00:00,23.8179522826,0.320702895588,0.265899645354,0.0,4.35151303671,18.8798367041,16.6333920259,0.0651622731222,16.5682297528
 03/15  09:00:00,21.3698560981,0.390754738737,0.571383458167,0.0,3.78894180059,16.6187760998,14.6359975395,0.103171508649,14.5328260308
 03/15  10:00:00,19.1467837022,0.525793887668,1.12989861644,0.0,3.78894180059,13.7021493968,13.183401194,0.00751097561792,13.1758902184
 03/15  11:00:00,19.9159978332,0.645701569743,1.63202391157,0.0,3.78894180059,13.8493305508,10.63163557,0.0,10.63163557
 03/15  12:00:00,20.3566574341,0.784907121892,2.24391917839,0.0,3.69398621738,13.6338449159,9.27469975754,0.0,9.27469975754
 03/15  13:00:00,20.8775573464,0.920385068823,2.9076245417,0.0,3.78894180059,13.2606059349,8.2569978982,0.0,8.2569978982
 03/15  14:00:00,21.5172735736,1.06659372328,3.54831326847,0.0,3.78894180059,13.1134247809,7.23929603885,0.0,7.23929603885
 03/15  15:00:00,24.1411585158,1.2887806425,4.58500183804,0.0,4.71240779196,13.5549682428,8.2569978982,0.0,8.2569978982
 03/15  16:00:00,33.1126790334,1.5597279975,5.83522161333,0.0,7.18559832057,18.5321311015,9.61393371066,0.0,9.61393371066
 03/15  17:00:00,39.7559314768,1.54592060862,6.51452517637,0.0,8.38069375907,23.3147919321,12.6670392887,0.0,12.6670392887
 03/15  18:00:00,42.6591023125,1.70703134605,7.18921514083,0.0,10.6415932552,23.1212625696,14.8720599839,0.0,14.8720599839
 03/15  19:00:00,42.8940548918,1.47119547174,5.95078157267,0.0,12.3080778603,20.4854999863,14.1935920777,0.0,14.1935920777
 03/15  20:00:00,43.3124935018,1.16270158545,4.43933496216,0.0,12.456681583,19.8967753704,13.0062732418,0.0,13.0062732418
 03/15  21:00:00,36.3216915806,0.875512873327,3.1992227751,0.0,9.18739968257,17.702556249,10.63163557,0.0,10.63163557
 03/15  22:00:00,27.7840874757,0.549269687752,1.92317441746,0.0,5.91811778209,14.0365255879,9.27469975754,0.0,9.27469975754
 03/15  23:00:00,20.7833605883,0.314833243364,1.05339304585,0.0,3.54045821811,10.5176760807,5.20389232017,0.0,5.20389232017
 03/15  24:00:00,16.4422729685,0.172982062119,0.557412162982,0.0,2.55330491699,7.80157382632,1.64193581246,0.0,1.64193581246
 03/16  01:00:00,15.5376551174,0.100432194299,0.314068795702,0.0,2.55330491699,7.21284921042,0.962793077013,0.0,0.962793077013
 03/16  02:00:00,15.0491422338,0.0545426365979,0.165807777756,0.0,2.55330491699,6.91848690247,0.454417676319,0.0,0.454417676319
 03/16  03:00:00,14.8028447709,0.0346237078841,0.0866103974844,0.0,2.55330491699,6.7713057485,0.586660066256,0.132253211378,0.454406854878
 03/16  04:00:00,16.8762211346,0.0670363940881,0.0510806272208,0.0,3.82705111198,7.57405300124,2.15534618011,1.19281480693,0.962531373181
 03/16  05:00:00,21.4806288515,0.139177867886,0.0447344084654,0.0,6.02426329834,9.91545327661,7.85008834542,2.99402925515,4.85605909027
 03/16  06:00:00,26.88503711,0.199282616971,0.0707868377644,0.0,6.51253267309,14.7454349813,20.4378870457,4.24451591837,16.1933711273
 03/16  07:00:00,28.0868716703,0.262975087021,0.075462959391,0.0,6.01364874671,18.163451543,23.0270070895,5.81865732118,17.2083497683
 03/16  08:00:00,23.7925735916,0.50649724342,0.0547266065115,0.0,4.35151303671,18.8798367041,22.5650707882,6.03365638128,16.5314144069
 03/16  09:00:00,21.2708221156,0.465401447807,0.39770276658,0.0,3.78894180059,16.6187760998,17.4890085779,2.98839597484,14.5006126031
 03/16  10:00:00,19.1867496601,0.547506691009,1.14815177105,0.0,3.78894180059,13.7021493968,13.9572581002,0.810513364098,13.1467447361
 03/16  11:00:00,20.4796149865,0.724148873032,2.11719376156,0.0,3.78894180059,13.8493305508,10.6729303025,0.0646878169732,10.6082424856
 03/16  12:00:00,21.4242995096,0.928538910227,3.16792946555,0.0,3.69398621738,13.6338449159,9.25437461861,0.0,9.25437461861
 03/16  13:00:00,22.5971164357,1.15135718971,4.39621151011,0.0,3.78894180059,13.2606059349,8.23897371839,0.0,8.23897371839
 03/16  14:00:00,23.9476447719,1.38202064081,5.66325754928,0.0,3.78894180059,13.1134247809,7.22357281817,0.0,7.22357281817
 03/16  15:00:00,26.8002003519,1.62252096599,6.91030335074,0.0,4.71240779196,13.5549682428,8.23897371839,0.0,8.23897371839
 03/16  16:00:00,36.2450838856,1.95979602523,8.56755843775,0.0,7.18559832057,18.5321311015,9.59284158535,0.0,9.59284158535
 03/16  17:00:00,43.4646838273,2.0388414765,9.73035665904,0.0,8.38069375907,23.3147919321,12.639044286,0.0,12.639044286
 03/16  18:00:00,45.6586434911,2.10181917462,9.7939684909,0.0,10.6415932552,23.1212625696,14.8390795698,0.0,14.8390795698
 03/16  19:00:00,45.1144822128,1.78695048979,7.85545387568,0.0,12.3080778603,20.4854999863,14.1621456363,0.0,14.1621456363
 03/16  20:00:00,45.8101412578,1.55193842082,6.54774588282,0.0,12.456681583,19.8967753704,12.9775112527,0.0,12.9775112527
 03/16  21:00:00,38.9758435643,1.32513353577,5.40375409633,0.0,9.18739968257,17.702556249,10.6082424856,0.0,10.6082424856
 03/16  22:00:00,30.2399652584,0.999860647079,3.92846124089,0.0,5.91811778209,14.0365255879,9.25437461861,0.0,9.25437461861
 03/16  23:00:00,22.632607539,0.672122295253,2.54535094461,0.0,3.54045821811,10.5176760807,5.19277101773,0.0,5.19277101773
 03/16  24:00:00,17.610762054,0.406851980491,1.49203133013,0.0,2.55330491699,7.80157382632,1.63886786696,0.0,1.63886786696
 03/17  01:00:00,16.4077010376,0.281792105177,1.00275480496,0.0,2.55330491699,7.21284921042,0.961244906877,0.0,0.961244906877
 03/17  02:00:00,15.7208209391,0.200380489579,0.69164863002,0.0,2.55330491699,6.91848690247,0.454030068801,0.0,0.454030068801
 03/17  03:00:00,15.2751731811,0.136274535103,0.457287980518,0.0,2.55330491699,6.7713057485,0.454019046336,0.0,0.454019046336
 03/17  04:00:00,17.1895244016,0.100856515752,0.330563772621,0.0,3.82705111198,7.57405300124,0.960978344981,0.0,0.960978344981
 03/17  05:00:00,21.6851053395,0.0923467257976,0.296042038486,0.0,6.02426329834,9.91545327661,4.84553261849,0.0,4.84553261849
 03/17  06:00:00,27.1090646144,0.117931241996,0.376165717092,0.0,6.51253267309,14.7454349813,16.1566090644,0.0,16.1566090644
 03/17  07:00:00,28.2129707195,0.111216972103,0.353320123422,0.0,6.01364874671,18.163451543,17.1692313151,0.0,17.1692313151
 03/17  08:00:00,23.9827843214,0.352757875816,0.398676703916,0.0,4.35151303671,18.8798367041,16.4958951348,0.00203448003682,16.4938606548
 03/17  09:00:00,21.6092561843,0.43542954693,0.766108736211,0.0,3.78894180059,16.6187760998,14.4866219456,0.018868875702,14.4677530699
 03/17  10:00:00,19.5717420464,0.602248703878,1.47840214444,0.0,3.78894180059,13.7021493968,13.1170146823,0.0,13.1170146823
 03/17  11:00:00,20.8247175819,0.798919260743,2.3875259692,0.0,3.78894180059,13.8493305508,10.5843802055,0.0,10.5843802055
 03/17  12:00:00,21.7664260813,1.01224504514,3.42634990241,0.0,3.69398621738,13.6338449159,9.23364181793,0.0,9.23364181793
 03/17  13:00:00,22.7736143615,1.23570660048,4.48836002512,0.0,3.78894180059,13.2606059349,8.22058802722,0.0,8.22058802722
 03/17  14:00:00,24.0380308076,1.47327216559,5.66239206012,0.0,3.78894180059,13.1134247809,7.20753423651,0.0,7.20753423651
 03/17  15:00:00,27.0254342728,1.74607558482,7.01198265273,0.0,4.71240779196,13.5549682428,8.22058802722,0.0,8.22058802722
 03/17  16:00:00,35.6278896006,1.96117964104,7.94898053696,0.0,7.18559832057,18.5321311015,9.57132641483,0.0,9.57132641483
 03/17  17:00:00,41.7145030997,1.87602460546,8.14299280247,0.0,8.38069375907,23.3147919321,12.610487787,0.0,12.610487787
 03/17  18:00:00,43.6966455859,1.87491752895,8.05887223132,0.0,10.6415932552,23.1212625696,14.8054376668,0.0,14.8054376668
 03/17  19:00:00,44.4946996892,1.73212241148,7.29049943041,0.0,12.3080778603,20.4854999863,14.130068473,0.0,14.130068473
 03/17  20:00:00,45.5649784955,1.53786568858,6.3166558528,0.0,12.456681583,19.8967753704,12.9481723839,0.0,12.9481723839
 03/17  21:00:00,39.002034083,1.33831233936,5.41676581145,0.0,9.18739968257,17.702556249,10.5843802055,0.0,10.5843802055
 03/17  22:00:00,30.057060652,0.979624006527,3.76579327496,0.0,5.91811778209,14.0365255879,9.23364181793,0.0,9.23364181793
 03/17  23:00:00,22.2594801317,0.616018043454,2.22832778911,0.0,3.54045821811,10.5176760807,5.18142665509,0.0,5.18142665509
 03/17  24:00:00,17.3117511899,0.356611678483,1.243260768,0.0,2.55330491699,7.80157382632,1.63573838761,0.0,1.63573838761
 03/18  01:00:00,16.1554762406,0.236188219115,0.796133894036,0.0,2.55330491699,7.21284921042,0.959666132764,0.0,0.959666132764
 03/18  02:00:00,15.4881649303,0.154676100483,0.504697010395,0.0,2.55330491699,6.91848690247,0.453634822491,0.0,0.453634822491
 03/18  03:00:00,15.0844181887,0.0966569654074,0.306150557801,0.0,2.55330491699,6.7713057485,0.453623603249,0.0,0.453623603249
 03/18  04:00:00,17.0191334477,0.0638425248366,0.197186809578,0.0,3.82705111198,7.57405300124,0.959394815723,0.0,0.959394815723
 03/18  05:00:00,21.533756977,0.0590732440468,0.177967157729,0.0,6.02426329834,9.91545327661,4.83480108629,0.0,4.83480108629
 03/18  06:00:00,26.8031931261,0.0482176789972,0.140007791819,0.0,6.51253267309,14.7454349813,16.1551443059,0.0360095134267,16.1191347925
 03/18  07:00:00,27.7677653755,0.0681326956578,0.144728418375,0.0,6.01364874671,17.9699221805,17.6255601384,0.496204864827,17.1293552736
 03/18  08:00:00,21.9902974359,0.0891460614449,0.116215201416,0.0,3.66783283761,18.1171033345,17.6657607285,1.21018111079,16.4555796177
 03/18  09:00:00,19.1638461495,0.105233597411,0.0973082195628,0.0,3.10526160149,15.8560427302,16.1619581262,1.72770096383,14.4342571624
 03/18  10:00:00,16.3037653562,0.12355741985,0.135530306924,0.0,3.10526160149,12.9394160272,14.9817290844,1.89502022314,13.0867088612
 03/18  11:00:00,16.5106405592,0.134426766978,0.184355009029,0.0,3.10526160149,13.0865971812,12.3797178561,1.81966205955,10.5600557965
 03/18  12:00:00,16.5816288248,0.148005769263,0.388945426358,0.0,3.10526160149,12.9394160272,10.0134667285,0.800959233162,9.21250749532
 03/18  13:00:00,16.7912996035,0.266559086585,0.921606349739,0.0,3.10526160149,12.4978725653,8.32738942586,0.125543156425,8.20184626944
 03/18  14:00:00,17.0699896317,0.355453785384,1.25858283319,0.0,3.10526160149,12.3506914113,7.19118504355,0.0,7.19118504355
 03/18  15:00:00,18.870848898,0.446489613708,1.60339681776,0.0,4.02872759285,12.7922348732,8.20184626944,0.0,8.20184626944
 03/18  16:00:00,26.7117588025,0.530979211883,1.90946373675,0.0,6.50191812146,17.7693977319,9.54939457062,0.0,9.54939457062
 03/18  17:00:00,34.3370928071,0.624863622108,2.21027285566,0.0,8.38069375907,23.1212625696,12.5813782483,0.0,12.5813782483
 03/18  18:00:00,36.6667631792,0.645443386825,2.25846396673,0.0,10.6415932552,23.1212625696,14.7711442377,0.0,14.7711442377
 03/18  19:00:00,37.8288167401,0.531472997152,1.82526589556,0.0,12.3080778603,20.4854999863,14.0973700871,0.0,14.0973700871
 03/18  20:00:00,39.4386337916,0.403944950069,1.3242318874,0.0,12.456681583,19.8967753704,12.9182653236,0.0,12.9182653236
 03/18  21:00:00,33.551377485,0.310994880837,0.993426671998,0.0,9.18739968257,17.702556249,10.5600557965,0.0,10.5600557965
 03/18  22:00:00,26.0979235056,0.190511000967,0.595769134195,0.0,5.91811778209,14.0365255879,9.21250749532,0.0,9.21250749532
 03/18  23:00:00,19.7931967808,0.101726197826,0.276336283865,0.0,3.54045821811,10.5176760807,5.44464215125,0.274779559468,5.16986259178
 03/18  24:00:00,15.922707214,0.0955828457826,0.115245624857,0.0,2.55330491699,7.80157382632,3.09289791811,1.46034961693,1.63254830118
 03/19  01:00:00,15.3402788032,0.162914813749,0.0542098620356,0.0,2.55330491699,7.21284921042,4.58840585456,3.63034863274,0.958057221819
 03/19  02:00:00,15.0929576425,0.242428567573,0.0217372554511,0.0,2.55330491699,6.91848690247,6.31968525127,5.86645319691,0.453232054362
 03/19  03:00:00,15.0034665109,0.320245307015,0.00161053837205,0.0,2.55330491699,6.7713057485,8.44988651244,7.99666586979,0.453220642657
 03/19  04:00:00,17.1376726649,0.379568551626,0.0,0.0,3.82705111198,7.57405300124,10.4686536956,9.51087244141,0.957781254158
 03/19  05:00:00,21.7019701598,0.405253584553,0.0,0.0,6.02426329834,9.91545327661,14.9767662018,10.15289853,4.82386767176
 03/19  06:00:00,27.0297040833,0.390003064336,0.0247333636858,0.0,6.51253267309,14.7454349813,25.5772303802,9.49627097033,16.0809594098
 03/19  07:00:00,27.9960186058,0.411190758856,0.0299235854741,0.0,6.01364874671,17.9699221805,27.0730372667,9.98430381394,17.0887334527
 03/19  08:00:00,22.2214752952,0.435536038969,0.00100308327508,0.0,3.66783283761,18.1171033345,27.224512001,10.8079293688,16.4165826323
 03/19  09:00:00,19.3540952931,0.366290333235,0.0265006273452,0.0,3.10526160149,15.8560427302,23.0995371208,8.69940232083,14.4001348
 03/19  10:00:00,16.4943834233,0.288574443839,0.161131350103,0.0,3.10526160149,12.9394160272,18.7668891026,5.71105285497,13.0558362476
 03/19  11:00:00,16.8368676033,0.264119546497,0.380889273617,0.0,3.10526160149,13.0865971812,14.0891913793,3.5539149174,10.5352764619
 03/19  12:00:00,16.9779536012,0.277353466214,0.655922505814,0.0,3.10526160149,12.9394160272,11.1591768446,1.96819893506,9.19097790952
 03/19  13:00:00,16.8363695543,0.31337628083,0.919859106266,0.0,3.10526160149,12.4978725653,9.23147539891,1.04872140368,8.18275399524
 03/19  14:00:00,16.8648214842,0.336258159928,1.07261031112,0.0,3.10526160149,12.3506914113,7.70301700644,0.528486925493,7.17453008095
 03/19  15:00:00,18.3370749867,0.346870208599,1.16924231163,0.0,4.02872759285,12.7922348732,8.21930878194,0.0365547867,8.18275399524
 03/19  16:00:00,26.0620471802,0.409182891111,1.38154843527,0.0,6.50191812146,17.7693977319,9.52705254762,0.0,9.52705254762
 03/19  17:00:00,33.5929134964,0.48020150904,1.61075565803,0.0,8.38069375907,23.1212625696,12.5517242905,0.0,12.5517242905
 03/19  18:00:00,35.8798890345,0.490269745403,1.6267634635,0.0,10.6415932552,23.1212625696,14.7362094381,0.0,14.7362094381
 03/19  19:00:00,37.0877566389,0.383587185252,1.23209160628,0.0,12.3080778603,20.4854999863,14.0640601619,0.0,14.0640601619
 03/19  20:00:00,38.8436011736,0.27793044874,0.855213770735,0.0,12.456681583,19.8967753704,12.8877989286,0.0,12.8877989286
 03/19  21:00:00,32.9934721835,0.191791569859,0.554724681504,0.0,9.18739968257,17.702556249,10.6661121019,0.130835640044,10.5352764619
 03/19  22:00:00,25.7470294434,0.135942617151,0.299443455744,0.0,5.91811778209,14.0365255879,10.0504301353,0.859452225779,9.19097790952
 03/19  23:00:00,19.6991738398,0.16018572076,0.123853819898,0.0,3.54045821811,10.5176760807,8.19139914723,3.03331689485,5.15808225238
 03/19  24:00:00,16.014542187,0.262835441722,0.0398280019335,0.0,2.55330491699,7.80157382632,7.95816203868,6.3288634863,1.62929855238
 03/20  01:00:00,15.4986703844,0.371991653291,0.00352460366863,0.0,2.55330491699,7.21284921042,10.4265409857,9.4701223355,0.956418650151
 03/20  02:00:00,15.3041663193,0.475374499791,0.0,0.0,2.55330491699,6.91848690247,12.67732076,12.2244988764,0.452821883622
 03/20  03:00:00,15.2470695277,0.565458862155,0.0,0.0,2.55330491699,6.7713057485,15.0759578395,14.6231475557,0.452810283832
 03/20  04:00:00,17.3881193022,0.630015188939,0.0,0.0,3.82705111198,7.57405300124,17.3003098101,16.3441716722,0.956138137945
 03/20  05:00:00,21.9585517728,0.661835197609,0.0,0.0,6.02426329834,9.91545327661,21.9840170768,17.1712814641,4.81273561276
