Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  06:00:00,27.2557141475,0.640746492204,0.0,0.0,6.51253267309,14.7454349813,32.5400402918,16.4979460694,16.0420942224
 03/20  07:00:00,28.4176882244,0.669254600457,0.0,0.0,6.01364874671,18.163451543,34.2958294308,17.2484515485,17.0473778823
 03/20  08:00:00,24.1721067864,0.940757044668,0.0,0.0,4.35151303671,18.8798367041,34.4860030444,18.1091217974,16.3768812469
 03/20  09:00:00,21.2733828682,0.865664967011,0.0,0.0,3.78894180059,16.6187760998,30.215947572,15.8505514843,14.3653960877
 03/20  10:00:00,18.2520592145,0.758915098039,0.00205291838674,0.0,3.78894180059,13.7021493968,25.9705418095,12.9461358254,13.0244059841
 03/20  11:00:00,18.4120791097,0.663844661585,0.109962096207,0.0,3.78894180059,13.8493305508,20.0591264381,9.54907689822,10.5100495399
 03/20  12:00:00,18.1958592822,0.592290486588,0.275737661768,0.0,3.69398621738,13.6338449159,15.5887766752,6.41971723886,9.16905943631
 03/20  13:00:00,18.0995165244,0.53353023842,0.516438550111,0.0,3.78894180059,13.2606059349,11.7829712575,3.61965439885,8.16331685861
 03/20  14:00:00,18.1145982452,0.522952175056,0.689279488304,0.0,3.78894180059,13.1134247809,9.46874529607,2.31117101515,7.15757428092
 03/20  15:00:00,19.5552260299,0.517073061302,0.770776933397,0.0,4.71240779196,13.5549682428,9.68244712035,1.51913026174,8.16331685861
 03/20  16:00:00,27.1490073812,0.514996850321,0.916281108339,0.0,7.18559832057,18.5321311015,9.91622647341,0.411919511203,9.50430696221
 03/20  17:00:00,33.1092714389,0.334414405892,1.07937134124,0.0,8.38069375907,23.3147919321,12.5215346953,0.0,12.5215346953
 03/20  18:00:00,35.3023129968,0.366827269218,1.17262990203,0.0,10.6415932552,23.1212625696,14.7006436136,0.0,14.7006436136
 03/20  19:00:00,36.6306020576,0.282151059385,0.876373150831,0.0,12.3080778603,20.4854999863,14.0301485618,0.0,14.0301485618
 03/20  20:00:00,38.4929103253,0.198951069734,0.583502301377,0.0,12.456681583,19.8967753704,12.9644884696,0.107706248429,12.8567822212
 03/20  21:00:00,32.6747649292,0.143959027161,0.283849969928,0.0,9.18739968257,17.702556249,11.6711913845,1.16114184458,10.5100495399
 03/20  22:00:00,25.6024053012,0.169768424994,0.120993505689,0.0,5.91811778209,14.0365255879,12.5260403436,3.35698090727,9.16905943631
 03/20  23:00:00,19.7426681004,0.278525342683,0.0490084586214,0.0,3.54045821811,10.5176760807,11.9415777433,6.79548861782,5.14608912553
 03/20  24:00:00,16.1612433837,0.449364640325,0.0,0.0,2.55330491699,7.80157382632,13.4601158796,11.834125776,1.62599010359
 03/21  01:00:00,15.7126757406,0.589521613156,0.0,0.0,2.55330491699,7.21284921042,16.5510256304,15.5962747277,0.954750902692
 03/21  02:00:00,15.5454413261,0.716649506624,0.0,0.0,2.55330491699,6.91848690247,19.5067718488,19.0543674171,0.452404431678
 03/21  03:00:00,15.5206801549,0.83906948943,0.0,0.0,2.55330491699,6.7713057485,22.9269908222,22.4745981739,0.452392648242
 03/21  04:00:00,17.6961543112,0.9380501979,0.0,0.0,3.82705111198,7.57405300124,26.1656937161,25.2112277626,0.954465953509
 03/21  05:00:00,22.2989218905,1.00220531529,0.0,0.0,6.02426329834,9.91545327661,31.7279000571,26.9264918511,4.80140820594
 03/21  06:00:00,27.6187208701,1.00375321486,0.0,0.0,6.51253267309,14.7454349813,42.8004983459,26.7979476058,16.0025507402
 03/21  07:00:00,27.8578408721,1.00224058147,0.0,0.0,6.01364874671,18.163451543,43.6373563927,26.6320555834,17.0053008093
 03/21  08:00:00,24.4029994063,1.17164966458,0.0,0.0,4.35151303671,18.8798367041,40.9320015021,24.5955142832,16.336487219
 03/21  09:00:00,21.4118234625,1.00410556131,0.0,0.0,3.78894180059,16.6187760998,33.8546942238,19.5246429107,14.3300513132
 03/21  10:00:00,18.2505636553,0.75947245723,0.0,0.0,3.78894180059,13.7021493968,25.733135831,12.7407084524,12.9924273786
 03/21  11:00:00,18.393534433,0.558309962621,0.196952118448,0.0,3.78894180059,13.8493305508,16.8629143833,6.37853188204,10.4843825012
 03/21  12:00:00,18.3599553099,0.467292260004,0.564831916135,0.0,3.69398621738,13.6338449159,11.3771229434,2.23036437672,9.14675856663
 03/21  13:00:00,18.5815099426,0.488728460626,1.0432337461,0.0,3.78894180059,13.2606059349,8.61120506717,0.467664451474,8.14354061569
 03/21  14:00:00,18.9696801332,0.557004570672,1.51030898072,0.0,3.78894180059,13.1134247809,7.14032266475,0.0,7.14032266475
 03/21  15:00:00,20.9733090494,0.662844276935,2.04308873725,0.0,4.71240779196,13.5549682428,8.14354061569,0.0,8.14354061569
 03/21  16:00:00,29.4269939458,0.850989886785,2.85827463647,0.0,7.18559832057,18.5321311015,9.48116455028,0.0,9.48116455028
 03/21  17:00:00,36.1337704285,0.846663742669,3.59162099403,0.0,8.38069375907,23.3147919321,12.4908184031,0.0,12.4908184031
 03/21  18:00:00,38.8192237678,0.976219059809,4.0801488824,0.0,10.6415932552,23.1212625696,14.6644572968,0.0,14.6644572968
 03/21  19:00:00,39.5377948125,0.814441049028,3.25127591609,0.0,12.3080778603,20.4854999863,13.9956453295,0.0,13.9956453295
 03/21  20:00:00,40.601557166,0.605728634714,2.2853715771,0.0,12.456681583,19.8967753704,12.8252243867,0.0,12.8252243867
 03/21  21:00:00,34.1478190238,0.413647633641,1.48721545803,0.0,9.18739968257,17.702556249,10.4843825012,0.0,10.4843825012
 03/21  22:00:00,26.3316637096,0.228223005129,0.791797333965,0.0,5.91811778209,14.0365255879,9.14675856663,0.0,9.14675856663
 03/21  23:00:00,19.9663415134,0.126295702084,0.424911512255,0.0,3.54045821811,10.5176760807,5.13388676287,0.0,5.13388676287
 03/21  24:00:00,15.9343531635,0.0519115710091,0.170562849145,0.0,2.55330491699,7.80157382632,1.62262393459,0.0,1.62262393459
 03/22  01:00:00,15.2633824089,0.0337778526745,0.10645042876,0.0,2.55330491699,7.21284921042,0.972038221446,0.0189837483933,0.953054473053
 03/22  02:00:00,14.9231292925,0.0282516281858,0.0660858448255,0.0,2.55330491699,6.91848690247,0.654847792752,0.202867970653,0.451979822099
 03/22  03:00:00,14.7596847896,0.043789523791,0.0342846003035,0.0,2.55330491699,6.7713057485,1.31630824709,0.864340387575,0.451967859518
 03/22  04:00:00,16.8646486034,0.0902482459733,0.016296244196,0.0,3.82705111198,7.57405300124,3.1091684649,2.15640326899,0.952765195902
 03/22  05:00:00,21.455635696,0.137015422525,0.0219036982346,0.0,6.02426329834,9.91545327661,8.00919936479,3.21931055902,4.78988880577
 03/22  06:00:00,26.8296052419,0.157279182547,0.0573584040528,0.0,6.51253267309,14.7454349813,19.3476494322,3.38530875785,15.9623406743
 03/22  07:00:00,27.1100951471,0.185485177686,0.0690096788579,0.0,6.01364874671,18.163451543,20.9285943563,3.96607966169,16.9625146946
 03/22  08:00:00,23.7035734703,0.416447183816,0.0557765447519,0.0,4.35151303671,18.8798367041,20.1018922718,3.80647976114,16.2954125106
 03/22  09:00:00,20.9674352447,0.379751660422,0.179965683119,0.0,3.78894180059,16.6187760998,16.4971470135,2.2030360702,14.2941109433
 03/22  10:00:00,18.6405055489,0.422838199346,0.726576151489,0.0,3.78894180059,13.7021493968,13.420604169,0.460694267902,12.9599099011
 03/22  11:00:00,19.8170659585,0.586677570975,1.59211603564,0.0,3.78894180059,13.8493305508,10.4582829469,0.0,10.4582829469
 03/22  12:00:00,20.4763178072,0.752614249909,2.39587242351,0.0,3.69398621738,13.6338449159,9.12408190468,0.0,9.12408190468
 03/22  13:00:00,21.393986707,0.937924327981,3.40651464317,0.0,3.78894180059,13.2606059349,8.12343112302,0.0,8.12343112302
 03/22  14:00:00,22.3527688868,1.11720091882,4.33320138617,0.0,3.78894180059,13.1134247809,7.12278034136,0.0,7.12278034136
 03/22  15:00:00,25.1800536081,1.36267261109,5.55000496179,0.0,4.71240779196,13.5549682428,8.12343112302,0.0,8.12343112302
 03/22  16:00:00,34.5777002953,1.69359941866,7.16637145403,0.0,7.18559832057,18.5321311015,9.45763216524,0.0,9.45763216524
 03/22  17:00:00,41.6480202864,1.76301230776,8.18952228679,0.0,8.38069375907,23.3147919321,12.4595845102,0.0,12.4595845102
 03/22  18:00:00,43.8771546051,1.82977860498,8.2845201745,0.0,10.6415932552,23.1212625696,14.6276612038,0.0,14.6276612038
 03/22  19:00:00,43.3728032557,1.6396748545,7.1538838872,0.0,12.3080778603,20.4854999863,13.9605606827,0.0,13.9605606827
 03/22  20:00:00,45.3587661107,1.45651154434,6.19179761221,0.0,12.456681583,19.8967753704,12.7931347708,0.0,12.7931347708
 03/22  21:00:00,38.8920011634,1.27752373247,5.3675214988,0.0,9.18739968257,17.702556249,10.4582829469,0.0,10.4582829469
 03/22  22:00:00,30.5699251779,1.02459981844,4.23368198898,0.0,5.91811778209,14.0365255879,9.12408190468,0.0,9.12408190468
 03/22  23:00:00,23.2036384013,0.754312426216,3.03419167595,0.0,3.54045821811,10.5176760807,5.12147877803,0.0,5.12147877803
 03/22  24:00:00,18.2872220175,0.521575580684,2.0537676934,0.0,2.55330491699,7.80157382632,1.61920104222,0.0,1.61920104222
 03/23  01:00:00,17.010323116,0.386625851803,1.50054313673,0.0,2.55330491699,7.21284921042,0.95132986338,0.0,0.95132986338
 03/23  02:00:00,16.2970696995,0.303965262545,1.16431261752,0.0,2.55330491699,6.91848690247,0.451548180582,0.0,0.451548180582
 03/23  03:00:00,15.879813951,0.250830618924,0.947372666604,0.0,2.55330491699,6.7713057485,0.451536043412,0.0,0.451536043412
 03/23  04:00:00,17.837206384,0.227480448039,0.851621822717,0.0,3.82705111198,7.57405300124,0.95103636865,0.0,0.95103636865
 03/23  05:00:00,22.4428864844,0.242978186296,0.903191722878,0.0,6.02426329834,9.91545327661,4.77818082358,0.0,4.77818082358
 03/23  06:00:00,28.1180985416,0.316583287461,1.18654759889,0.0,6.51253267309,14.7454349813,15.9214759331,0.0,15.9214759331
 03/23  07:00:00,28.5500354731,0.353887848296,1.34054733421,0.0,6.01364874671,18.163451543,16.9190322088,0.0,16.9190322088
 03/23  08:00:00,25.1830078453,0.571269076137,1.3803890275,0.0,4.35151303671,18.8798367041,16.2536692859,0.0,16.2536692859
 03/23  09:00:00,22.6076440459,0.602457254238,1.59746889046,0.0,3.78894180059,16.6187760998,14.2575856215,0.0,14.2575856215
 03/23  10:00:00,20.2783650376,0.701965214065,2.08530862543,0.0,3.78894180059,13.7021493968,12.9268631813,0.0,12.9268631813
 03/23  11:00:00,20.9478409037,0.786409753071,2.52315879875,0.0,3.78894180059,13.8493305508,10.4317586061,0.0,10.4317586061
 03/23  12:00:00,21.3619041925,0.915141929127,3.11893112953,0.0,3.69398621738,13.6338449159,9.10103616594,0.0,9.10103616594
 03/23  13:00:00,21.4775974712,0.980256498071,3.44779323728,0.0,3.78894180059,13.2606059349,8.10299433583,0.0,8.10299433583
 03/23  14:00:00,21.7194094786,1.04782319966,3.76921969708,0.0,3.78894180059,13.1134247809,7.10495250573,0.0,7.10495250573
 03/23  15:00:00,23.650358376,1.14981587678,4.23316646399,0.0,4.71240779196,13.5549682428,8.10299433583,0.0,8.10299433583
 03/23  16:00:00,32.3129105381,1.37375057985,5.22143053564,0.0,7.18559832057,18.5321311015,9.43371677598,0.0,9.43371677598
 03/23  17:00:00,39.0368326155,1.37615950029,5.96518742343,0.0,8.38069375907,23.3147919321,12.4278422663,0.0,12.4278422663
 03/23  18:00:00,41.3875148561,1.44611759303,6.17854143751,0.0,10.6415932552,23.1212625696,14.5902662315,0.0,14.5902662315
 03/23  19:00:00,41.5415188138,1.34531803814,5.61695626162,0.0,12.3080778603,20.4854999863,13.9249050115,0.0,13.9249050115
 03/23  20:00:00,44.0396749243,1.23874984669,5.09046812346,0.0,12.456681583,19.8967753704,12.7605228763,0.0,12.7605228763
 03/23  21:00:00,37.8804144359,1.11234766212,4.52111084167,0.0,9.18739968257,17.702556249,10.4317586061,0.0,10.4317586061
 03/23  22:00:00,29.7835170665,0.89145299841,3.5804206976,0.0,5.91811778209,14.0365255879,9.10103616594,0.0,9.10103616594
 03/23  23:00:00,22.6564470756,0.654054553522,2.58725822293,0.0,3.54045821811,10.5176760807,5.10886884552,0.0,5.10886884552
 03/23  24:00:00,17.9857294393,0.461808462838,1.81204223306,0.0,2.55330491699,7.80157382632,1.61572244014,0.0,1.61572244014
 03/24  01:00:00,16.9988674878,0.382127893175,1.49358546719,0.0,2.55330491699,7.21284921042,0.949577584205,0.0,0.949577584205
 03/24  02:00:00,16.4676412609,0.334610403274,1.30423903815,0.0,2.55330491699,6.91848690247,0.451109634914,0.0,0.451109634914
 03/24  03:00:00,16.1946173866,0.309205717322,1.20380100378,0.0,2.55330491699,6.7713057485,0.451097327765,0.0,0.451097327765
 03/24  04:00:00,18.2694045887,0.308350937911,1.20294953757,0.0,3.82705111198,7.57405300124,0.949279983608,0.0,0.949279983608
 03/24  05:00:00,23.0155809576,0.349908081511,1.36895630089,0.0,6.02426329834,9.91545327661,4.76628772649,0.0,4.76628772649
 03/24  06:00:00,28.9497203058,0.468620396626,1.86613225386,0.0,6.51253267309,14.7454349813,15.8799686186,0.0,15.8799686186
 03/24  07:00:00,29.5378434325,0.532964010706,2.14927913125,0.0,6.01364874671,18.163451543,16.874866229,0.0,16.874866229
 03/24  08:00:00,26.0299426367,0.717034666567,2.0815582284,0.0,4.35151303671,18.8798367041,16.2112699065,0.0,16.2112699065
 03/24  09:00:00,23.5727020818,0.769358308122,2.39562587247,0.0,3.78894180059,16.6187760998,14.2204861645,0.0,14.2204861645
 03/24  10:00:00,21.3631399252,0.89231446408,2.97973426307,0.0,3.78894180059,13.7021493968,12.8932970059,0.0,12.8932970059
 03/24  11:00:00,23.7692704743,1.26878136714,4.86221675521,0.0,3.78894180059,13.8493305508,10.4048173337,0.0,10.4048173337
 03/24  12:00:00,25.7075911868,1.62325429563,6.7565057574,0.0,3.69398621738,13.6338449159,9.07762817518,0.0,9.07762817518
 03/24  13:00:00,26.5746078471,1.77526643592,7.74979367534,0.0,3.78894180059,13.2606059349,8.08223630629,0.0,8.08223630629
 03/24  14:00:00,27.1624643188,1.93367378434,8.32642395264,0.0,3.78894180059,13.1134247809,7.0868444374,0.0,7.0868444374
 03/24  15:00:00,27.6462826068,1.80264910702,7.57625746456,0.0,4.71240779196,13.5549682428,8.08223630629,0.0,8.08223630629
 03/24  16:00:00,35.5558098595,1.87778041662,7.96030002035,0.0,7.18559832057,18.5321311015,9.40942546481,0.0,9.40942546481
 03/24  17:00:00,41.7256539173,1.80686586896,8.22330235652,0.0,8.38069375907,23.3147919321,12.3956010715,0.0,12.3956010715
 03/24  18:00:00,41.9314638574,1.50279626833,6.66581176345,0.0,10.6415932552,23.1212625696,14.5522834541,0.0,14.5522834541
 03/24  19:00:00,41.3674734704,1.29305737084,5.49517158551,0.0,12.3080778603,20.4854999863,13.8886888748,0.0,13.8886888748
 03/24  20:00:00,42.6876362073,1.02054219051,3.95663706269,0.0,12.456681583,19.8967753704,12.7273983611,0.0,12.7273983611
 03/24  21:00:00,35.3781653919,0.68693748535,2.44427197441,0.0,9.18739968257,17.702556249,10.4048173337,0.0,10.4048173337
 03/24  22:00:00,26.9372355417,0.37434415337,1.25124801782,0.0,5.91811778209,14.0365255879,9.07762817518,0.0,9.07762817518
 03/24  23:00:00,20.1683911342,0.182357278782,0.570899556317,0.0,3.54045821811,10.5176760807,5.09606069963,0.0,5.09606069963
 03/24  24:00:00,15.9976607987,0.0717225524103,0.214059502886,0.0,2.55330491699,7.80157382632,1.61218915852,0.0,1.61218915852
 03/25  01:00:00,15.2415032543,0.0306524190593,0.0876967077958,0.0,2.55330491699,7.21284921042,0.947798154296,0.0,0.947798154296
 03/25  02:00:00,14.855574668,0.0140036395655,0.0127792089989,0.0,2.55330491699,6.91848690247,0.686852408271,0.23618809334,0.450664314931
 03/25  03:00:00,14.7871128421,0.105502176579,0.0,0.0,2.55330491699,6.7713057485,3.03728929838,2.58663745591,0.450651842469
 03/25  04:00:00,17.0156180608,0.257513947563,0.0,0.0,3.82705111198,7.57405300124,7.45846719789,6.51097063708,0.947496560808
 03/25  05:00:00,21.6939256068,0.397209031588,0.0,0.0,6.02426329834,9.91545327661,14.9227395312,10.1685264948,4.75421303644
 03/25  06:00:00,27.1444134364,0.52944578111,0.0,0.0,6.51253267309,14.7454349813,29.4900015508,13.6521705275,15.8378310233
 03/25  07:00:00,27.2701741968,0.608103268662,0.0,0.0,6.01364874671,17.9699221805,32.5218395105,15.6918096762,16.8300298343
 03/25  08:00:00,22.380552811,0.595616638008,0.0,0.0,3.66783283761,18.1171033345,31.3739179617,15.205691033,16.1682269287
 03/25  09:00:00,19.513631044,0.552326711517,0.0,0.0,3.10526160149,15.8560427302,28.1358186957,13.9529951369,14.1828235588
 03/25  10:00:00,16.5274036485,0.482726019149,0.0,0.0,3.10526160149,12.9394160272,24.9539140857,12.0946927706,12.8592213151
 03/25  11:00:00,16.6136741364,0.382448615088,0.0393667381373,0.0,3.10526160149,13.0865971812,19.5005602381,9.12309312991,10.3774671082
 03/25  12:00:00,16.501855207,0.31579846728,0.141379110603,0.0,3.10526160149,12.9394160272,15.6038207428,6.54995587838,9.05386486446
 03/25  13:00:00,16.1006541795,0.275969334341,0.221550678006,0.0,3.10526160149,12.4978725653,12.9630742795,4.90191109777,8.06116318169
 03/25  14:00:00,15.9205676059,0.215062786156,0.249551806556,0.0,3.10526160149,12.3506914113,10.2761438185,3.20768231958,7.06846149892
 03/25  15:00:00,17.3089936334,0.184280206824,0.303750960033,0.0,4.02872759285,12.7922348732,10.1372235024,2.07606032071,8.06116318169
 03/25  16:00:00,24.9370892082,0.194044162839,0.471729191501,0.0,6.50191812146,17.7693977319,10.3614992764,0.976733850975,9.38476542538
 03/25  17:00:00,32.4171054226,0.228130619563,0.687018473631,0.0,8.38069375907,23.1212625696,12.4633381738,0.100467700141,12.3628704737
 03/25  18:00:00,34.6784451814,0.232559889477,0.683029466353,0.0,10.6415932552,23.1212625696,14.6270959102,0.113371790545,14.5137241197
 03/25  19:00:00,35.2672396515,0.183834820522,0.504160316995,0.0,12.3080778603,20.4854999863,14.1674988935,0.315575895698,13.8519229978
 03/25  20:00:00,38.2192854072,0.162856766506,0.345971686548,0.0,12.456681583,19.8967753704,13.8088478502,1.11507681554,12.6937710346
 03/25  21:00:00,32.6426951001,0.178077187698,0.21766198026,0.0,9.18739968257,17.702556249,12.9286691055,2.5512019973,10.3774671082
 03/25  22:00:00,25.6507271457,0.236839471643,0.102244303573,0.0,5.91811778209,14.0365255879,14.0452046302,4.99133976577,9.05386486446
 03/25  23:00:00,19.7880416534,0.345328395636,0.0275789586102,0.0,3.54045821811,10.5176760807,13.5305676339,8.44750950054,5.08305813338
 03/25  24:00:00,16.18651908,0.474640336606,0.0,0.0,2.55330491699,7.80157382632,13.7201205679,12.1115183242,1.60860224369
 03/26  01:00:00,15.7039446404,0.580790512979,0.0,0.0,2.55330491699,7.21284921042,15.9336443273,14.9876522268,0.945992100503
 03/26  02:00:00,15.5013450409,0.672553221396,0.0,0.0,2.55330491699,6.91848690247,17.9293479236,17.4791355712,0.450212352485
 03/26  03:00:00,15.4444199384,0.762809272941,0.0,0.0,2.55330491699,6.7713057485,20.4377664256,19.9875667062,0.450199719423
 03/26  04:00:00,17.590310409,0.832206295762,0.0,0.0,3.82705111198,7.57405300124,22.8548579483,21.90917132,0.945686628305
 03/26  05:00:00,22.1600679662,0.86335139101,0.0,0.0,6.02426329834,9.91545327661,27.4582845119,22.7163241828,4.7419603291
 03/26  06:00:00,27.4487542078,0.833786552526,0.0,0.0,6.51253267309,14.7454349813,37.5492077962,21.75413217,15.7950756262
 03/26  07:00:00,27.5009203034,0.838849375267,0.0,0.0,6.01364874671,17.9699221805,38.6229845378,21.8384482349,16.7845363028
 03/26  08:00:00,22.7016601322,0.916723959223,0.0,0.0,3.66783283761,18.1171033345,40.2083787919,24.0838256927,16.1245530993
 03/26  09:00:00,19.862503796,0.901199463501,0.0,0.0,3.10526160149,15.8560427302,37.7808093833,23.6362004254,14.1446089579
 03/26  10:00:00,16.81999524,0.775317610616,0.0,0.0,3.10526160149,12.9394160272,32.8442900209,20.0196438209,12.8246462
 03/26  11:00:00,16.8573760324,0.665517249173,0.0,0.0,3.10526160149,13.0865971812,27.2793045289,16.9295884999,10.349716029
 03/26  12:00:00,16.6261132016,0.581435572397,0.0,0.0,3.10526160149,12.9394160272,23.7309813884,14.7012281174,9.02975327106
 03/26  13:00:00,16.0960043475,0.492870180292,0.0,0.0,3.10526160149,12.4978725653,20.4200782706,12.3802970679,8.03978120263
 03/26  14:00:00,15.8422686877,0.386315674541,0.0,0.0,3.10526160149,12.3506914113,16.6983510926,9.64854195842,7.04980913421
 03/26  15:00:00,17.1711320513,0.350169584799,0.0,0.0,4.02872759285,12.7922348732,16.8085849619,8.76880375925,8.03978120263
 03/26  16:00:00,24.5990539307,0.284321323262,0.0434167535438,0.0,6.50191812146,17.7693977319,16.0738453958,6.71410143527,9.35974396053
 03/26  17:00:00,31.8144332405,0.215749398021,0.096727513075,0.0,8.38069375907,23.1212625696,16.8222082122,4.49254804636,12.3296601658
 03/26  18:00:00,34.0861408783,0.183691850242,0.139593202478,0.0,10.6415932552,23.1212625696,17.8025941374,3.32799449,14.4745996474
 03/26  19:00:00,34.9077773977,0.242459652371,0.0860732313247,0.0,12.3080778603,20.4854999863,19.089766286,5.27514801762,13.8146182684
 03/26  20:00:00,38.0776662217,0.328070792478,0.0391384751277,0.0,12.456681583,19.8967753704,20.6148210363,7.95517018104,12.6596508553
 03/26  21:00:00,32.6394984344,0.383344677061,0.00919782517887,0.0,9.18739968257,17.702556249,20.0311705261,9.68145449715,10.349716029
 03/26  22:00:00,25.8031341505,0.49149078003,0.0,0.0,5.91811778209,14.0365255879,21.6483673258,12.6186140547,9.02975327106
 03/26  23:00:00,20.0490291313,0.633894832175,0.0,0.0,3.54045821811,10.5176760807,21.6158526117,16.5459876143,5.06986499737
 03/26  24:00:00,16.4727771509,0.760898407518,0.0,0.0,2.55330491699,7.80157382632,21.7152791048,20.1103163469,1.6049627579
 03/27  01:00:00,15.9572412759,0.834087148479,0.0,0.0,2.55330491699,7.21284921042,23.0592473264,22.1150873688,0.944159957601
 03/27  02:00:00,15.7148455634,0.886053743889,0.0,0.0,2.55330491699,6.91848690247,23.9696998045,23.5199459231,0.449753881402
 03/27  03:00:00,15.618992643,0.937381977508,0.0,0.0,2.55330491699,6.7713057485,25.3177134551,24.8679723626,0.4497410925
 03/27  04:00:00,17.7141575477,0.95605343445,0.0,0.0,3.82705111198,7.57405300124,26.2525961455,25.3087454235,0.943850722021
 03/27  05:00:00,22.2204672063,0.923750631154,0.0,0.0,6.02426329834,9.91545327661,29.0695787948,24.340045562,4.72953323285
 03/27  06:00:00,27.5310686338,0.916100978535,0.0,0.0,6.51253267309,14.7454349813,39.7192860491,23.9675709599,15.7517150892
 03/27  07:00:00,27.715426394,0.859826103417,0.0,0.0,6.01364874671,18.163451543,39.0517871144,22.3133880074,16.738399107
 03/27  08:00:00,24.3212262931,1.0898765514,0.0,0.0,4.35151303671,18.8798367041,38.4480343185,22.3677729667,16.0802613518
 03/27  09:00:00,21.4915696617,1.08385176047,0.0,0.0,3.78894180059,16.6187760998,36.0089162988,21.90306262,14.1058536787
 03/27  10:00:00,18.5074312722,1.01634007412,0.0,0.0,3.78894180059,13.7021493968,32.8174774037,20.0278955039,12.7895818998
 03/27  11:00:00,18.5979876897,0.959715337822,0.0,0.0,3.78894180059,13.8493305508,28.8314737696,18.5099014553,10.3215723143
 03/27  12:00:00,18.3405169702,1.0126858364,0.0,0.0,3.69398621738,13.6338449159,28.9911127947,19.9858122593,9.00530053539
 03/27  13:00:00,18.0631445237,1.01359678781,0.0,0.0,3.78894180059,13.2606059349,28.0974109943,20.0793142931,8.0180967012
 03/27  14:00:00,17.8528484059,0.950481824061,0.0,0.0,3.78894180059,13.1134247809,25.4584999169,18.4276070499,7.030892867
 03/27  15:00:00,19.2845285707,1.01715253551,0.0,0.0,4.71240779196,13.5549682428,28.3533318217,20.3352351205,8.0180967012
 03/27  16:00:00,26.6549865604,0.937257137814,0.0,0.0,7.18559832057,18.5321311015,27.4101596535,18.0757911734,9.33436848012
 03/27  17:00:00,32.2097840478,0.514298355985,0.0,0.0,8.38069375907,23.3147919321,25.2605296921,12.9645497094,12.2959799827
 03/27  18:00:00,34.293520646,0.53066482039,0.0,0.0,10.6415932552,23.1212625696,27.8157211659,13.3807995424,14.4349216235
 03/27  19:00:00,35.1278443703,0.548599856289,0.0,0.0,12.3080778603,20.4854999863,27.6604736974,13.8836879634,13.776785734
 03/27  20:00:00,38.2367083952,0.526251441022,0.0,0.0,12.456681583,19.8967753704,25.9244042899,13.2993563625,12.6250479274
 03/27  21:00:00,32.7983242673,0.551368335159,0.0,0.0,9.18739968257,17.702556249,24.2672831328,13.9457108184,10.3215723143
 03/27  22:00:00,25.9487715861,0.637128215601,0.0,0.0,5.91811778209,14.0365255879,25.2935363157,16.2882357803,9.00530053539
 03/27  23:00:00,20.1985791806,0.78344488145,0.0,0.0,3.54045821811,10.5176760807,25.3137732737,20.2572880751,5.05648519861
 03/27  24:00:00,16.6522085184,0.940329774973,0.0,0.0,2.55330491699,7.80157382632,25.9636110653,24.3623392863,1.60127177893
 03/28  01:00:00,16.1413608158,1.01820668839,0.0,0.0,2.55330491699,7.21284921042,27.3190630325,26.3767607643,0.942302268137
 03/28  02:00:00,15.9011629466,1.07237112714,0.0,0.0,2.55330491699,6.91848690247,28.2176212318,27.7683321943,0.449289037442
 03/28  03:00:00,15.7977548102,1.11614414466,0.0,0.0,2.55330491699,6.7713057485,29.3394509207,28.8901748232,0.449276097508
 03/28  04:00:00,17.8834388182,1.12533470498,0.0,0.0,3.82705111198,7.57405300124,30.0305495211,29.0885601355,0.941989385589
 03/28  05:00:00,22.3739631141,1.07724653888,0.0,0.0,6.02426329834,9.91545327661,32.4966945923,27.7797591646,4.71693542769
 03/28  06:00:00,27.6683289324,1.05336127716,0.0,0.0,6.51253267309,14.7454349813,42.702483407,26.9947211536,15.7077622534
 03/28  07:00:00,27.8407272101,0.985126919543,0.0,0.0,6.01364874671,18.163451543,41.8351982048,25.143566295,16.6916319098
 03/28  08:00:00,24.3773691822,1.14601944054,0.0,0.0,4.35151303671,18.8798367041,39.2043605454,23.1689957426,16.0353648028
 03/28  09:00:00,21.4658125737,1.05809467256,0.0,0.0,3.78894180059,16.6187760998,34.7114967792,20.6449275809,14.0665691983
 03/28  10:00:00,18.4117454621,0.920654263998,0.0,0.0,3.78894180059,13.7021493968,29.861365332,17.1073265336,12.7540387984
 03/28  11:00:00,18.3707082134,0.732435861451,0.0,0.0,3.78894180059,13.8493305508,22.5698469817,12.276802683,10.2930442987
 03/28  12:00:00,17.9236192215,0.595788087677,0.0,0.0,3.69398621738,13.6338449159,17.7183658035,8.73785190456,8.98051389891
 03/28  13:00:00,17.5128183927,0.463270656799,0.0,0.0,3.78894180059,13.2606059349,13.4225583275,5.42644222845,7.99611609903
 03/28  14:00:00,17.2692466248,0.366880042938,0.0,0.0,3.78894180059,13.1134247809,10.1016126613,3.08989436219,7.01171829915
 03/28  15:00:00,18.5510183479,0.283434017386,0.000208295291189,0.0,4.71240779196,13.5549682428,9.0733754726,1.07725937357,7.99611609903
 03/28  16:00:00,25.9918763469,0.245586198569,0.0285607257359,0.0,7.18559832057,18.5321311015,9.36915988604,0.0605133871718,9.30864649887
 03/28  17:00:00,31.8830702895,0.0399321566434,0.1476524411,0.0,8.38069375907,23.3147919321,12.2618398985,0.0,12.2618398985
 03/28  18:00:00,34.1300790002,0.0788689374082,0.288354237225,0.0,10.6415932552,23.1212625696,14.3947017982,0.0,14.3947017982
 03/28  19:00:00,34.8604329119,0.0607278593885,0.220460538515,0.0,12.3080778603,20.4854999863,13.7384365983,0.0,13.7384365983
 03/28  20:00:00,37.8975866579,0.0412166738878,0.145913029883,0.0,12.456681583,19.8967753704,12.5899724985,0.0,12.5899724985
 03/28  21:00:00,32.3633971349,0.0261658361073,0.0902753666799,0.0,9.18739968257,17.702556249,10.2930442987,0.0,10.2930442987
 03/28  22:00:00,25.320844998,0.00305772905336,0.00614389848513,0.0,5.91811778209,14.0365255879,9.0135311587,0.0330172597968,8.98051389891
 03/28  23:00:00,19.4436829572,0.028548658056,0.0,0.0,3.54045821811,10.5176760807,5.81898721327,0.77606451387,5.0429226994
 03/28  24:00:00,15.8283886482,0.116509904795,0.0,0.0,2.55330491699,7.80157382632,4.68338050783,3.08585010799,1.59753039984
 03/29  01:00:00,15.3472247599,0.224070632438,0.0,0.0,2.55330491699,7.21284921042,6.75819587736,5.81777629509,0.940419582265
 03/29  02:00:00,15.1475338047,0.318741985223,0.0,0.0,2.55330491699,6.91848690247,8.69294413838,8.24412618012,0.44881795826
 03/29  03:00:00,15.0831615688,0.401550903266,0.0,0.0,2.55330491699,6.7713057485,10.8645409928,10.4157361206,0.448804872143
 03/29  04:00:00,17.2168214732,0.458717359926,0.0,0.0,3.82705111198,7.57405300124,12.8489347477,11.9088315775,0.940103170187
 03/29  05:00:00,21.7719867209,0.47527014571,0.0,0.0,6.02426329834,9.91545327661,16.9896874795,12.2855168354,4.70417064414
 03/29  06:00:00,27.046521952,0.431554296789,0.0,0.0,6.51253267309,14.7454349813,26.6351157473,10.9718856121,15.6632301352
 03/29  07:00:00,26.3887880212,0.426021063907,0.0,0.0,6.01364874671,18.163451543,27.3986462582,10.7543976971,16.6442485611
 03/29  08:00:00,23.9173674488,0.686017707075,0.0,0.0,4.35151303671,18.8798367041,27.2548003152,11.2649235671,15.9898767481
 03/29  09:00:00,21.0260643283,0.618346427161,0.0,0.0,3.78894180059,16.6187760998,23.382212305,9.35544515473,14.0267671503
 03/29  10:00:00,17.9811196847,0.490028486629,0.0,0.0,3.78894180059,13.7021493968,18.7209307809,6.00290335928,12.7180274216
 03/29  11:00:00,17.9992905601,0.361018208191,0.0,0.0,3.78894180059,13.8493305508,13.1029255498,2.83878511928,10.2641404305
 03/29  12:00:00,17.6181146354,0.26346559521,0.026817906382,0.0,3.69398621738,13.6338449159,9.40049825906,0.445097557127,8.95540070194
 03/29  13:00:00,17.6721740456,0.293214414571,0.329411895179,0.0,3.78894180059,13.2606059349,7.97384590549,0.0,7.97384590549
 03/29  14:00:00,17.7065352763,0.318711962413,0.485456732025,0.0,3.78894180059,13.1134247809,6.99229110904,0.0,6.99229110904
 03/29  15:00:00,19.3217803457,0.360051258572,0.694353051896,0.0,4.71240779196,13.5549682428,7.97384590549,0.0,7.97384590549
 03/29  16:00:00,27.3368045026,0.466301659386,1.1527734207,0.0,7.18559832057,18.5321311015,9.28258563408,0.0,9.28258563408
 03/29  17:00:00,33.8707763944,0.424677344106,1.75061335851,0.0,8.38069375907,23.3147919321,12.2272500234,0.0,12.2272500234
 03/29  18:00:00,36.578099722,0.557366230287,2.2578776661,0.0,10.6415932552,23.1212625696,14.3539520824,0.0,14.3539520824
 03/29  19:00:00,36.7294659011,0.437431582414,1.71278980469,0.0,12.3080778603,20.4854999863,13.6995822181,0.0,13.6995822181
 03/29  20:00:00,39.2448112824,0.318328496059,1.21602583222,0.0,12.456681583,19.8967753704,12.5544349556,0.0,12.5544349556
 03/29  21:00:00,33.36880859,0.234032076511,0.88782058138,0.0,9.18739968257,17.702556249,10.2641404305,0.0,10.2641404305
 03/29  22:00:00,26.0077221878,0.14513729913,0.550941518254,0.0,5.91811778209,14.0365255879,8.95540070194,0.0,8.95540070194
 03/29  23:00:00,19.7584339849,0.0718943899173,0.271405295894,0.0,3.54045821811,10.5176760807,5.02918151615,0.0,5.02918151615
 03/29  24:00:00,15.8732724823,0.0340614579767,0.127332280927,0.0,2.55330491699,7.80157382632,1.59373972859,0.0,1.59373972859
 03/30  01:00:00,15.2297418741,0.0226234042893,0.0839643423958,0.0,2.55330491699,7.21284921042,0.938512457586,0.0,0.938512457586
 03/30  02:00:00,14.8974689593,0.0146597199558,0.0540174198398,0.0,2.55330491699,6.91848690247,0.448340783367,0.0,0.448340783367
 03/30  03:00:00,14.7233937968,0.00895993866502,0.0328231926314,0.0,2.55330491699,6.7713057485,0.448327555955,0.0,0.448327555955
 03/30  04:00:00,16.7966067519,0.00827008414352,0.0302325544612,0.0,3.82705111198,7.57405300124,0.938192634379,0.0,0.938192634379
 03/30  05:00:00,21.3758076905,0.0170010220895,0.0620900932245,0.0,6.02426329834,9.91545327661,4.69124266216,0.0,4.69124266216
 03/30  06:00:00,26.8034512167,0.0401186387801,0.148364922628,0.0,6.51253267309,14.7454349813,15.6181319225,0.0,15.6181319225
 03/30  07:00:00,26.2401089533,0.0586219709604,0.218720025101,0.0,6.01364874671,18.163451543,16.5962630929,0.0,16.5962630929
 03/30  08:00:00,23.7649560073,0.294399317566,0.239206948018,0.0,4.35151303671,18.8798367041,15.9438106584,0.0,15.9438106584
 03/30  09:00:00,21.421475952,0.364954725911,0.648803324904,0.0,3.78894180059,16.6187760998,13.9864593217,0.0,13.9864593217
 03/30  10:00:00,19.3470437791,0.509442485831,1.34651009521,0.0,3.78894180059,13.7021493968,12.6815584339,0.0,12.6815584339
 03/30  11:00:00,20.3049837839,0.648231252681,2.01848017935,0.0,3.78894180059,13.8493305508,10.2348692693,0.0,10.2348692693
 03/30  12:00:00,20.8477144775,0.799858938864,2.72002440483,0.0,3.69398621738,13.6338449159,8.92996838151,0.0,8.92996838151
 03/30  13:00:00,21.6218615648,0.978381835964,3.59393199292,0.0,3.78894180059,13.2606059349,7.95129271568,0.0,7.95129271568
 03/30  14:00:00,22.5782248574,1.16307630653,4.51278196904,0.0,3.78894180059,13.1134247809,6.97261704985,0.0,6.97261704985
 03/30  15:00:00,25.123640954,1.37562300462,5.48064191419,0.0,4.71240779196,13.5549682428,7.95129271568,0.0,7.95129271568
 03/30  16:00:00,33.7843162817,1.61172125304,6.45486560615,0.0,7.18559832057,18.5321311015,9.25619360345,0.0,9.25619360345
 03/30  17:00:00,39.4217876046,1.48506725557,6.24123465726,0.0,8.38069375907,23.3147919321,12.1922206009,0.0,12.1922206009
 03/30  18:00:00,40.5457832192,1.38420284791,5.39872454568,0.0,10.6415932552,23.1212625696,14.3126845436,0.0,14.3126845436
 03/30  19:00:00,39.5920132454,1.07246983765,3.94029889374,0.0,12.3080778603,20.4854999863,13.6602340997,0.0,13.6602340997
 03/30  20:00:00,41.1774259973,0.767939461118,2.69902958205,0.0,12.456681583,19.8967753704,12.5184458229,0.0,12.5184458229
 03/30  21:00:00,34.5111929714,0.512228450762,1.75200858844,0.0,9.18739968257,17.702556249,10.2348692693,0.0,10.2348692693
 03/30  22:00:00,26.4900083224,0.270920678268,0.907444273645,0.0,5.91811778209,14.0365255879,8.92996838151,0.0,8.92996838151
 03/30  23:00:00,19.9713803898,0.130788350504,0.425457740186,0.0,3.54045821811,10.5176760807,5.01526571819,0.0,5.01526571819
 03/30  24:00:00,15.9109524248,0.0477039240744,0.151369757313,0.0,2.55330491699,7.80157382632,1.58990088778,0.0,1.58990088778
 03/31  01:00:00,15.2210157102,0.0239214792818,0.0739401035113,0.0,2.55330491699,7.21284921042,0.936581458982,0.0,0.936581458982
 03/31  02:00:00,14.8682656421,0.011016602211,0.0284572203933,0.0,2.55330491699,6.91848690247,0.495950984874,0.0480933307891,0.447857654084
 03/31  03:00:00,14.7162114188,0.0334689331891,0.00113182007221,0.0,2.55330491699,6.7713057485,1.32479380682,0.876949516518,0.447844290304
 03/31  04:00:00,16.8647445644,0.106640451186,0.0,0.0,3.82705111198,7.57405300124,3.59896462925,2.6627062853,0.936258343949
 03/31  05:00:00,21.4802446547,0.183528079463,0.0,0.0,6.02426329834,9.91545327661,9.26151861104,4.58336330106,4.67815530998
 03/31  06:00:00,26.8370086437,0.222040988429,0.0,0.0,6.51253267309,14.7454349813,21.0984479474,5.5259669765,15.5724809709
 03/31  07:00:00,26.2398959418,0.277128984533,0.0,0.0,6.01364874671,18.163451543,23.4592644374,6.91157472169,16.5476897157
 03/31  08:00:00,23.7880190604,0.556669318739,0.0,0.0,4.35151303671,18.8798367041,23.7515942764,7.85441410057,15.8971801758
 03/31  09:00:00,20.9262807302,0.518562828982,0.0,0.0,3.78894180059,16.6187760998,20.7398734192,6.7942157699,13.9456576493
 03/31  10:00:00,18.0450132355,0.450966691392,0.102955346065,0.0,3.78894180059,13.7021493968,17.1345561861,4.48991355103,12.644642635
 03/31  11:00:00,18.4227445274,0.409621975117,0.374850200339,0.0,3.78894180059,13.8493305508,12.1422060027,1.93696651927,10.2052394834
 03/31  12:00:00,18.5008508462,0.442662835492,0.73035687687,0.0,3.69398621738,13.6338449159,9.47259491089,0.568370441716,8.90422446917
 03/31  13:00:00,18.7584420136,0.522555903902,1.18633837383,0.0,3.78894180059,13.2606059349,7.97269201451,0.0442288059951,7.92846320851
 03/31  14:00:00,18.8462549841,0.55809949296,1.38578890926,0.0,3.78894180059,13.1134247809,6.95270194785,0.0,6.95270194785
 03/31  15:00:00,20.5780673093,0.624797464196,1.68589380991,0.0,4.71240779196,13.5549682428,7.92846320851,0.0,7.92846320851
 03/31  16:00:00,28.1839282174,0.66401720955,1.80218158529,0.0,7.18559832057,18.5321311015,9.22947822273,0.0,9.22947822273
 03/31  17:00:00,34.3952486945,0.563110542718,2.13665245995,0.0,8.38069375907,23.3147919321,12.1567620047,0.0,12.1567620047
 03/31  18:00:00,36.7867684537,0.629300473054,2.39461215509,0.0,10.6415932552,23.1212625696,14.2709114028,0.0,14.2709114028
 03/31  19:00:00,37.0712037823,0.53243154552,1.95952772272,0.0,12.3080778603,20.4854999863,13.6204038957,0.0,13.6204038957
 03/31  20:00:00,39.562732387,0.411520528803,1.44075490401,0.0,12.456681583,19.8967753704,12.4820157583,0.0,12.4820157583
 03/31  21:00:00,33.6355473083,0.316863741355,1.07172763479,0.0,9.18739968257,17.702556249,10.2052394834,0.0,10.2052394834
 03/31  22:00:00,26.1576418142,0.196545248365,0.649453195397,0.0,5.91811778209,14.0365255879,8.90422446917,0.0,8.90422446917
 03/31  23:00:00,19.84643518,0.101663391917,0.329637488956,0.0,3.54045821811,10.5176760807,5.00117942653,0.0,5.00117942653
 03/31  24:00:00,15.8976149495,0.0448223855284,0.140913820558,0.0,2.55330491699,7.80157382632,1.59314610495,0.00713109073025,1.58601501421
 04/01  01:00:00,15.2281250591,0.0466097722444,0.0583611594557,0.0,2.55330491699,7.21284921042,1.61755780407,0.682930645622,0.934627158448
 04/01  02:00:00,14.964714373,0.118302284612,0.0176202689352,0.0,2.55330491699,6.91848690247,3.20143687002,2.75406815651,0.447368713506
 04/01  03:00:00,14.9029011065,0.221290440955,0.0,0.0,2.55330491699,6.7713057485,5.93270314716,5.48534792884,0.447355218318
 04/01  04:00:00,17.0827388826,0.324634769309,0.0,0.0,3.82705111198,7.57405300124,9.06351328946,8.12921241773,0.934300871734
 04/01  05:00:00,21.6857552857,0.389038710476,0.0,0.0,6.02426329834,9.91545327661,14.4556477193,9.79073525626,4.66491246305
 04/01  06:00:00,27.0110572852,0.396089629913,0.0,0.0,6.51253267309,14.7454349813,25.4633289075,9.93703810796,15.5262907996
 04/01  07:00:00,26.1962501755,0.42701258066,0.0,0.0,6.01364874671,17.9699221805,27.1991280586,10.7005852445,16.4985428141
 04/01  08:00:00,22.1973652849,0.412429111915,0.0,0.0,3.66783283761,18.1171033345,26.0159813696,10.1659822601,15.8499991095
 04/01  09:00:00,19.2898588097,0.291802497242,0.0367519799604,0.0,3.10526160149,15.8560427302,20.5810856998,6.67671148365,13.9043742161
 04/01  10:00:00,16.5862516082,0.238716283267,0.302857695537,0.0,3.10526160149,12.9394160272,16.118670006,3.51137904857,12.6072909574
 04/01  11:00:00,17.1371479822,0.243591467834,0.701697731201,0.0,3.10526160149,13.0865971812,11.3718079629,1.19654811549,10.1752598474
 04/01  12:00:00,17.4610856927,0.30210247902,1.11430558454,0.0,3.10526160149,12.9394160272,9.01967634808,0.14149975934,8.87817658874
 04/01  13:00:00,17.4946481813,0.388792009373,1.50272200472,0.0,3.10526160149,12.4978725653,7.90536414473,0.0,7.90536414473
 04/01  14:00:00,17.8817593878,0.48453426947,1.94127210515,0.0,3.10526160149,12.3506914113,6.93255170072,0.0,6.93255170072
 04/01  15:00:00,19.7519262521,0.584110035235,2.34685375038,0.0,4.02872759285,12.7922348732,7.90536414473,0.0,7.90536414473
 04/01  16:00:00,28.1834397419,0.776271486792,3.13585240127,0.0,6.50191812146,17.7693977319,9.20244740341,0.0,9.20244740341
 04/01  17:00:00,36.753196434,1.04061085555,4.21062924912,0.0,8.38069375907,23.1212625696,12.1208847354,0.0,12.1208847354
 04/01  18:00:00,39.811472832,1.20205794377,4.84655906262,0.0,10.6415932552,23.1212625696,14.2286450308,0.0,14.2286450308
 04/01  19:00:00,39.1538658062,0.959880190541,3.61474110159,0.0,12.3080778603,20.4854999863,13.5801034014,0.0,13.5801034014
 04/01  20:00:00,41.0707105273,0.732549047373,2.62770452579,0.0,12.456681583,19.8967753704,12.4451555501,0.0,12.4451555501
 04/01  21:00:00,34.6920809946,0.542215244647,1.90290981782,0.0,9.18739968257,17.702556249,10.1752598474,0.0,10.1752598474
 04/01  22:00:00,26.6109965698,0.299000176616,1.0003530227,0.0,5.91811778209,14.0365255879,8.87817658874,0.0,8.87817658874
 04/01  23:00:00,20.1146225439,0.164373439792,0.535114805004,0.0,3.54045821811,10.5176760807,4.98692681271,0.0,4.98692681271
 04/01  24:00:00,16.0643408417,0.0836235591227,0.268838539163,0.0,2.55330491699,7.80157382632,1.58208325868,0.0,1.58208325868
 04/02  01:00:00,15.3137685667,0.0458594593327,0.144754979965,0.0,2.55330491699,7.21284921042,0.932650134927,0.0,0.932650134927
 04/02  02:00:00,14.9416200324,0.0274217030397,0.0854065098778,0.0,2.55330491699,6.91848690247,0.446874106454,0.0,0.446874106454
 04/02  03:00:00,14.7632849267,0.0259106324059,0.0557636287585,0.0,2.55330491699,6.7713057485,0.642198704757,0.195338219904,0.446860484853
 04/02  04:00:00,16.8495071218,0.0525103283854,0.0388926801421,0.0,3.82705111198,7.57405300124,1.89772869409,0.965407896638,0.932320797453
 04/02  05:00:00,21.4431532842,0.105339325877,0.0410973830866,0.0,6.02426329834,9.91545327661,6.84931069089,2.19779264808,4.65151804281
 04/02  06:00:00,26.8330371858,0.147341598664,0.0707279319045,0.0,6.51253267309,14.7454349813,18.4310513226,2.9514762354,15.4795750872
 04/02  07:00:00,26.0475572142,0.18381903392,0.0945005854225,0.0,6.01364874671,17.9699221805,20.0975934223,3.64875647989,16.4488369424
 04/02  08:00:00,22.0324158056,0.187280573417,0.0601990592532,0.0,3.66783283761,18.1171033345,19.7931755818,3.99089415007,15.8022814317
 04/02  09:00:00,19.3915801913,0.154289440243,0.27598641855,0.0,3.10526160149,15.8560427302,15.5944654892,1.73184424128,13.8626212479
 04/02  10:00:00,17.3054710727,0.258289758158,1.00250368516,0.0,3.10526160149,12.9394160272,12.6409355899,0.0714211274555,12.5695144624
 04/02  11:00:00,18.4306271729,0.43224448203,1.80652390769,0.0,3.10526160149,13.0865971812,10.1449392396,0.0,10.1449392396
 04/02  12:00:00,19.0886673818,0.567605314473,2.47638443821,0.0,3.10526160149,12.9394160272,8.85183245404,0.0,8.85183245404
 04/02  13:00:00,19.3575686621,0.686009750744,3.06842474415,0.0,3.10526160149,12.4978725653,7.8820023649,0.0,7.8820023649
 04/02  14:00:00,20.0231460936,0.828670243454,3.73852283699,0.0,3.10526160149,12.3506914113,6.91217227577,0.0,6.91217227577
 04/02  15:00:00,21.9247134528,0.917565631781,4.18618535452,0.0,4.02872759285,12.7922348732,7.8820023649,0.0,7.8820023649
 04/02  16:00:00,30.1324927284,1.06368202175,4.79749485274,0.0,6.50191812146,17.7693977319,9.17510915042,0.0,9.17510915042
 04/02  17:00:00,38.2423213684,1.24268346573,5.49768157331,0.0,8.38069375907,23.1212625696,12.0845994178,0.0,12.0845994178
 04/02  18:00:00,41.0837262989,1.37321236451,5.94765810877,0.0,10.6415932552,23.1212625696,14.1858979443,0.0,14.1858979443
 04/02  19:00:00,40.6102778496,1.17476687869,4.85626645694,0.0,12.3080778603,20.4854999863,13.5393445515,0.0,13.5393445515
 04/02  20:00:00,42.3851260315,0.953367145616,3.72130193178,0.0,12.456681583,19.8967753704,12.4078761142,0.0,12.4078761142
 04/02  21:00:00,35.9025677999,0.767036217591,2.88857565019,0.0,9.18739968257,17.702556249,10.1449392396,0.0,10.1449392396
 04/02  22:00:00,27.8201229105,0.536452805984,1.97202673409,0.0,5.91811778209,14.0365255879,8.85183245404,0.0,8.85183245404
 04/02  23:00:00,21.0676727407,0.357448728998,1.29508971263,0.0,3.54045821811,10.5176760807,4.97251209749,0.0,4.97251209749
 04/02  24:00:00,16.8663257166,0.251950362157,0.902496611021,0.0,2.55330491699,7.80157382632,1.57810678552,0.0,1.57810678552
 04/03  01:00:00,15.9883000258,0.191067521867,0.6740783765,0.0,2.55330491699,7.21284921042,0.930650974135,0.0,0.930650974135
 04/03  02:00:00,15.5028631514,0.149662014468,0.524409317451,0.0,2.55330491699,6.91848690247,0.446373979437,0.0,0.446373979437
 04/03  03:00:00,15.2166340841,0.119061665392,0.415961753246,0.0,2.55330491699,6.7713057485,0.446360236446,0.0,0.446360236446
 04/03  04:00:00,17.2268844198,0.1047018944,0.364078412105,0.0,3.82705111198,7.57405300124,0.930318707538,0.0,0.930318707538
 04/03  05:00:00,21.7983280707,0.112857870579,0.388753624926,0.0,6.02426329834,9.91545327661,4.63797601558,0.0,4.63797601558
 04/03  06:00:00,27.2802317098,0.150289666498,0.514974388068,0.0,6.51253267309,14.7454349813,15.4323476683,0.0,15.4323476683
 04/03  07:00:00,26.8392661507,0.194509802858,0.681989390645,0.0,6.01364874671,18.163451543,16.3985868206,0.0,16.3985868206
 04/03  08:00:00,24.5125271862,0.455882345422,0.825295099141,0.0,4.35151303671,18.8798367041,15.7540412736,0.0,15.7540412736
 04/03  09:00:00,22.3393485117,0.563323355689,1.36830725487,0.0,3.78894180059,16.6187760998,13.8204111094,0.0,13.8204111094
 04/03  10:00:00,20.3683147025,0.717551937331,2.15967156712,0.0,3.78894180059,13.7021493968,12.5313243371,0.0,12.5313243371
 04/03  11:00:00,21.8414948005,0.929325092636,3.27389735595,0.0,3.78894180059,13.8493305508,10.114286639,0.0,10.114286639
 04/03  12:00:00,22.8649927707,1.15108425832,4.38607737855,0.0,3.69398621738,13.6338449159,8.82519986665,0.0,8.82519986665
 04/03  13:00:00,24.5473222063,1.46168250096,6.03609196949,0.0,3.78894180059,13.2606059349,7.8583847874,0.0,7.8583847874
 04/03  14:00:00,26.0344589735,1.7301042319,7.40198815971,0.0,3.78894180059,13.1134247809,6.89156970816,0.0,6.89156970816
 04/03  15:00:00,28.9028172317,1.98826605889,8.64717513759,0.0,4.71240779196,13.5549682428,7.8583847874,0.0,7.8583847874
 04/03  16:00:00,38.5450976418,2.35341724266,10.4739509766,0.0,7.18559832057,18.5321311015,9.14747155973,0.0,9.14747155973
 04/03  17:00:00,46.2337372174,2.51966565538,12.0185858703,0.0,8.38069375907,23.3147919321,12.0479167975,0.0,12.0479167975
 04/03  18:00:00,49.0536844512,2.67937355559,12.61145507,0.0,10.6415932552,23.1212625696,14.1426828025,0.0,14.1426828025
 04/03  19:00:00,47.8208445445,2.39470680325,10.8468932272,0.0,12.3080778603,20.4854999863,13.4981394163,0.0,13.4981394163
 04/03  20:00:00,48.4191904998,2.01646639098,8.69226715468,0.0,12.456681583,19.8967753704,12.3701884905,0.0,12.3701884905
 04/03  21:00:00,40.9357718451,1.68225355431,7.0065623586,0.0,9.18739968257,17.702556249,10.114286639,0.0,10.114286639
 04/03  22:00:00,32.2290205699,1.35029586378,5.56708133566,0.0,5.91811778209,14.0365255879,8.82519986665,0.0,8.82519986665
 04/03  23:00:00,24.8137663147,1.05967189834,4.33896011721,0.0,3.54045821811,10.5176760807,4.95793954967,0.0,4.95793954967
 04/03  24:00:00,19.7196542869,0.796153572357,3.21162197114,0.0,2.55330491699,7.80157382632,1.57408677232,0.0,1.57408677232
 04/04  01:00:00,18.1498906113,0.610345922768,2.41639056105,0.0,2.55330491699,7.21284921042,0.928630268389,0.0,0.928630268389
 04/04  02:00:00,17.1933240193,0.481396791848,1.88313540802,0.0,2.55330491699,6.91848690247,0.445868480607,0.0,0.445868480607
 04/04  03:00:00,16.5858148409,0.390714241599,1.51348993376,0.0,2.55330491699,6.7713057485,0.445854621276,0.0,0.445854621276
 04/04  04:00:00,18.4120245369,0.343117331311,1.31080309228,0.0,3.82705111198,7.57405300124,0.928295194957,0.0,0.928295194957
 04/04  05:00:00,22.9096540026,0.339586294104,1.27335113332,0.0,6.02426329834,9.91545327661,4.62429039136,0.0,4.62429039136
 04/04  06:00:00,28.3856845637,0.377579888393,1.39313702002,0.0,6.51253267309,14.7454349813,15.3846225285,0.0,15.3846225285
 04/04  07:00:00,27.6516368354,0.365510024193,1.32335985395,0.0,6.01364874671,18.163451543,16.3478073299,0.0,16.3478073299
 04/04  08:00:00,24.8817913867,0.527417464873,1.12302418019,0.0,4.35151303671,18.8798367041,15.7052929209,0.0,15.7052929209
 04/04  09:00:00,21.9693049652,0.503928463395,1.0576586006,0.0,3.78894180059,16.6187760998,13.7777563007,0.0,13.7777563007
 04/04  10:00:00,19.0687170494,0.50997535929,1.06765049204,0.0,3.78894180059,13.7021493968,12.4927318911,0.0,12.4927318911
 04/04  11:00:00,19.2988482527,0.530334322273,1.13024157848,0.0,3.78894180059,13.8493305508,10.0833111231,0.0,10.0833111231
 04/04  12:00:00,19.1135955572,0.560239166038,1.22552525738,0.0,3.69398621738,13.6338449159,8.79828671354,0.0,8.79828671354
 04/04  13:00:00,18.9208189983,0.573196381291,1.29807488112,0.0,3.78894180059,13.2606059349,7.83451840635,0.0,7.83451840635
 04/04  14:00:00,18.8839747714,0.594700999216,1.38690719036,0.0,3.78894180059,13.1134247809,6.87075009916,0.0,6.87075009916
 04/04  15:00:00,20.3181430945,0.607236088749,1.44353097052,0.0,4.71240779196,13.5549682428,7.83451840635,0.0,7.83451840635
 04/04  16:00:00,28.1267647905,0.682486087333,1.72654928058,0.0,7.18559832057,18.5321311015,9.11954281594,0.0,9.11954281594
 04/04  17:00:00,34.1496776522,0.541933826717,1.91225813367,0.0,8.38069375907,23.3147919321,12.0108477375,0.0,12.0108477375
 04/04  18:00:00,36.3909190832,0.5888748045,2.03918845311,0.0,10.6415932552,23.1212625696,14.0990124031,0.0,14.0990124031
 04/04  19:00:00,36.9140316227,0.52741151369,1.80737559504,0.0,12.3080778603,20.4854999863,13.4565001983,0.0,13.4565001983
 04/04  20:00:00,39.7133476745,0.455980256784,1.54691046356,0.0,12.456681583,19.8967753704,12.3321038399,0.0,12.3321038399
 04/04  21:00:00,33.8752657107,0.371048474991,1.2572613036,0.0,9.18739968257,17.702556249,10.0833111231,0.0,10.0833111231
 04/04  22:00:00,26.4621141568,0.264476852609,0.885993933764,0.0,5.91811778209,14.0365255879,8.79828671354,0.0,8.79828671354
 04/04  23:00:00,20.0636414515,0.151092748169,0.497414404256,0.0,3.54045821811,10.5176760807,4.94321348477,0.0,4.94321348477
