Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/04  24:00:00,16.036739155,0.076415006006,0.248445405627,0.0,2.55330491699,7.80157382632,1.57002440959,0.0,1.57002440959
 04/05  01:00:00,15.3190459819,0.0467529636374,0.14913889077,0.0,2.55330491699,7.21284921042,0.92658861643,0.0,0.92658861643
 04/05  02:00:00,14.9543282584,0.042440310485,0.0830961283985,0.0,2.55330491699,6.91848690247,0.836249867809,0.390892108097,0.445357759712
 04/05  03:00:00,14.7869412692,0.0720149314837,0.0333156722366,0.0,2.55330491699,6.7713057485,1.8785768175,1.43323302838,0.445343789118
 04/05  04:00:00,16.8805223378,0.110963340358,0.0114548842114,0.0,3.82705111198,7.57405300124,3.4364605847,2.51020972566,0.926250859044
 04/05  05:00:00,21.478059608,0.1666565388,0.0146864940524,0.0,6.02426329834,9.91545327661,8.47026852785,3.85980330519,4.61046522266
 04/05  06:00:00,26.8471832447,0.231535249742,0.000680339717368,0.0,6.51253267309,14.7454349813,20.9301450271,5.59373122589,15.3364138012
 04/05  07:00:00,26.249387906,0.284372650982,0.00224829773612,0.0,6.01364874671,18.163451543,23.240813688,6.94430018008,16.296513508
 04/05  08:00:00,23.8045692639,0.573219522271,0.0,0.0,4.35151303671,18.8798367041,23.889235716,8.23318490588,15.6560508102
 04/05  09:00:00,21.0923727476,0.684654846436,0.0,0.0,3.78894180059,16.6187760998,24.8996725284,11.1650030747,13.7346694537
 04/05  10:00:00,18.2424220065,0.751330808485,0.0,0.0,3.78894180059,13.7021493968,25.4182373054,12.9644887521,12.4537485533
 04/05  11:00:00,18.4010839979,0.762811645969,0.0,0.0,3.78894180059,13.8493305508,23.3515466132,13.299524748,10.0520218652
 04/05  12:00:00,18.0996928621,0.771861728316,0.0,0.0,3.69398621738,13.6338449159,22.2923735506,13.5212725857,8.7711009648
 04/05  13:00:00,17.8292189684,0.779671232568,0.0,0.0,3.78894180059,13.2606059349,21.541547573,13.7311372835,7.81041028954
 04/05  14:00:00,17.6911034964,0.788736914592,0.0,0.0,3.78894180059,13.1134247809,20.8361693925,13.9864497782,6.84971961428
 04/05  15:00:00,19.1344523961,0.867076360907,0.0,0.0,4.71240779196,13.5549682428,23.8989528263,16.0885425368,7.81041028954
 04/05  16:00:00,26.5570934514,0.839364028853,0.0,0.0,7.18559832057,18.5321311015,24.429905388,15.3385741981,9.09133118989
 04/05  17:00:00,32.1589165647,0.463430872886,0.0,0.0,8.38069375907,23.3147919321,23.6530379295,11.6796347138,11.9734032157
 04/05  18:00:00,34.1780374274,0.414710845535,0.000470756291223,0.0,10.6415932552,23.1212625696,24.4685279835,10.4136283048,14.0548996787
 04/05  19:00:00,34.1452325463,0.458821365665,0.0,0.0,12.3080778603,20.4854999863,25.0021270722,11.5876878437,13.4144392286
 04/05  20:00:00,38.2542287723,0.543771818205,0.0,0.0,12.456681583,19.8967753704,26.1583629377,13.864729497,12.2936334408
 04/05  21:00:00,32.8568174762,0.609861544016,0.0,0.0,9.18739968257,17.702556249,25.6629147034,15.6108928383,10.0520218652
 04/05  22:00:00,26.0173697254,0.705726354959,0.0,0.0,5.91811778209,14.0365255879,26.9084795503,18.1373785855,8.7711009648
 04/05  23:00:00,20.2273562456,0.812221946548,0.0,0.0,3.54045821811,10.5176760807,25.8933721305,20.9650338667,4.92833826376
 04/05  24:00:00,16.6261469256,0.914268182203,0.0,0.0,2.55330491699,7.80157382632,25.420559388,23.8546384876,1.56592090035
 04/06  01:00:00,16.1057592063,0.982605078868,0.0,0.0,2.55330491699,7.21284921042,26.7032103252,25.7786837019,0.924526623251
 04/06  02:00:00,15.8468890814,1.01809726189,0.0,0.0,2.55330491699,6.91848690247,27.1972488692,26.7524069012,0.444841968057
 04/06  03:00:00,15.7217011346,1.04009046914,0.0,0.0,2.55330491699,6.7713057485,27.7841234693,27.339295578,0.444827891297
 04/06  04:00:00,17.8191000549,1.06099594164,0.0,0.0,3.82705111198,7.57405300124,28.767738952,27.8435526467,0.924186305315
 04/06  05:00:00,22.3427557131,1.0460391379,0.0,0.0,6.02426329834,9.91545327661,31.9418683109,27.3453637076,4.59650460329
 04/06  06:00:00,27.5911019473,0.976134292012,0.0,0.0,6.51253267309,14.7454349813,40.658669877,25.3709341144,15.2877357626
 04/06  07:00:00,25.9768528487,0.906919224746,0.0,0.0,6.01364874671,18.163451543,39.6453638101,23.400643265,16.2447205451
 04/06  08:00:00,24.3178324523,1.08648271064,0.0,0.0,4.35151303671,18.8798367041,37.2574889034,21.6511593795,15.6063295239
 04/06  09:00:00,21.3514181691,0.943700267942,0.0,0.0,3.78894180059,16.6187760998,31.2226669594,17.5315036314,13.691163328
 04/06  10:00:00,18.282197738,0.791106539888,0.0,0.0,3.78894180059,13.7021493968,25.8436903919,13.4293045237,12.4143858682
 04/06  11:00:00,18.2718624615,0.633225944521,0.000364165043303,0.0,3.78894180059,13.8493305508,19.4707390568,9.4503109258,10.020428131
 04/06  12:00:00,17.8108956199,0.471145519288,0.0119189667969,0.0,3.69398621738,13.6338449159,14.2200359607,5.47638528944,8.74365067123
 04/06  13:00:00,17.5564342786,0.378228082537,0.12865846022,0.0,3.78894180059,13.2606059349,10.6335098784,2.84744230206,7.78606757638
 04/06  14:00:00,17.4608259876,0.342253643663,0.216205762065,0.0,3.78894180059,13.1134247809,8.40818217957,1.57969769805,6.82848448152
 04/06  15:00:00,18.8971546559,0.310074013755,0.319704606911,0.0,4.71240779196,13.5549682428,8.08332829614,0.297260719765,7.78606757638
 04/06  16:00:00,26.4847771037,0.326935224816,0.440112456287,0.0,7.18559832057,18.5321311015,9.06284503619,0.0,9.06284503619
 04/06  17:00:00,32.5709762381,0.189736504084,0.6857540422,0.0,8.38069375907,23.3147919321,11.9355943208,0.0,11.9355943208
 04/06  18:00:00,35.1017292721,0.29167944377,1.0471940027,0.0,10.6415932552,23.1212625696,14.0103576929,0.0,14.0103576929
 04/06  19:00:00,34.6315407047,0.211433494462,0.733696029559,0.0,12.3080778603,20.4854999863,13.371968963,0.0,13.371968963
 04/06  20:00:00,38.1385361114,0.100585629025,0.327493528261,0.0,12.456681583,19.8967753704,12.2547886857,0.0,12.2547886857
 04/06  21:00:00,32.4367197415,0.0463368941703,0.143426915188,0.0,9.18739968257,17.702556249,10.020428131,0.0,10.020428131
 04/06  22:00:00,25.3845428811,0.0197316842972,0.0531678263372,0.0,5.91811778209,14.0365255879,8.80378255761,0.06013188638,8.74365067123
 04/06  23:00:00,19.4506730356,0.0355387364541,0.0,0.0,3.54045821811,10.5176760807,5.8769126684,0.963594376598,4.91331829181
 04/06  24:00:00,15.8562357113,0.144356967897,0.0,0.0,2.55330491699,7.80157382632,5.34418295962,3.78240549981,1.56177745981
 04/07  01:00:00,15.4012005964,0.278046468955,0.0,0.0,2.55330491699,7.21284921042,8.08712555844,7.16468065853,0.922444899912
 04/07  02:00:00,15.2140930364,0.385301216908,0.0,0.0,2.55330491699,6.91848690247,10.3780322617,9.93371100323,0.444321258458
 04/07  03:00:00,15.1482269488,0.466616283289,0.0,0.0,2.55330491699,6.7713057485,12.4745127115,12.0302056308,0.444307080647
 04/07  04:00:00,17.2892287804,0.531124667128,0.0,0.0,3.82705111198,7.57405300124,14.6329651862,13.7108630409,0.922102145295
 04/07  05:00:00,21.8693056785,0.572589103309,0.0,0.0,6.02426329834,9.91545327661,19.3761284077,14.7937157406,4.58241266715
 04/07  06:00:00,27.1976411825,0.582673527276,0.0,0.0,6.51253267309,14.7454349813,30.2435336447,15.0049308166,15.2386028281
 04/07  07:00:00,25.645279134,0.575345510107,0.0,0.0,6.01364874671,18.163451543,30.8950604698,14.7026166904,16.1924437793
 04/07  08:00:00,24.0041989235,0.772849181817,0.0,0.0,4.35151303671,18.8798367041,28.9533113027,13.3971675163,15.5561437865
 04/07  09:00:00,21.0261448801,0.618426978893,0.0,0.0,3.78894180059,16.6187760998,22.7993372791,9.15208647139,13.6472508077
 04/07  10:00:00,17.9644741048,0.450288062778,0.0230948439368,0.0,3.78894180059,13.7021493968,17.295893549,4.92123805632,12.3746554926
 04/07  11:00:00,18.1749012742,0.339439410296,0.197189511981,0.0,3.78894180059,13.8493305508,11.6553832757,1.6668439987,9.98853927699
 04/07  12:00:00,18.1974927631,0.341530421673,0.528131207654,0.0,3.69398621738,13.6338449159,8.83061362783,0.114669665854,8.71594396198
 04/07  13:00:00,18.4424728987,0.422647160385,0.970278002444,0.0,3.78894180059,13.2606059349,7.76149747571,0.0,7.76149747571
 04/07  14:00:00,18.8000499254,0.510481322337,1.38720202118,0.0,3.78894180059,13.1134247809,6.80705098945,0.0,6.80705098945
 04/07  15:00:00,20.7351308789,0.613582376085,1.85417246763,0.0,4.71240779196,13.5549682428,7.76149747571,0.0,7.76149747571
 04/07  16:00:00,29.1967217975,0.806261457568,2.67273091736,0.0,7.18559832057,18.5321311015,9.03409279073,0.0,9.03409279073
 04/07  17:00:00,36.3691907031,0.882064751233,3.79164026011,0.0,8.38069375907,23.3147919321,11.8974322495,0.0,11.8974322495
 04/07  18:00:00,39.0730804411,1.01004475971,4.3001798558,0.0,10.6415932552,23.1212625696,13.9653996364,0.0,13.9653996364
 04/07  19:00:00,38.0486607577,0.862649585862,3.49959999119,0.0,12.3080778603,20.4854999863,13.3291019789,0.0,13.3291019789
 04/07  20:00:00,41.0206679791,0.678762914445,2.63144811052,0.0,12.456681583,19.8967753704,12.2155810783,0.0,12.2155810783
 04/07  21:00:00,34.7746200137,0.526537032472,2.00112704912,0.0,9.18739968257,17.702556249,9.98853927699,0.0,9.98853927699
 04/07  22:00:00,26.7764804525,0.309473869181,1.15536321286,0.0,5.91811778209,14.0365255879,8.71594396198,0.0,8.71594396198
 04/07  23:00:00,20.1605870988,0.160088869398,0.585363930347,0.0,3.54045821811,10.5176760807,4.89815801693,0.0,4.89815801693
 04/07  24:00:00,16.0739471791,0.0789019220448,0.283166513653,0.0,2.55330491699,7.80157382632,1.55759531502,0.0,1.55759531502
 04/08  01:00:00,15.3246121594,0.0448532158238,0.156604816126,0.0,2.55330491699,7.21284921042,0.920344063363,0.0,0.920344063363
 04/08  02:00:00,14.9463275961,0.0266227612457,0.0909130154018,0.0,2.55330491699,6.91848690247,0.443795785192,0.0,0.443795785192
 04/08  03:00:00,14.7559000306,0.0170498116661,0.057239553443,0.0,2.55330491699,6.7713057485,0.443781511465,0.0,0.443781511465
 04/08  04:00:00,16.804146008,0.0107257487145,0.0353161460319,0.0,3.82705111198,7.57405300124,0.919998996333,0.0,0.919998996333
 04/08  05:00:00,21.348681727,0.0154220638178,0.0365430879509,0.0,6.02426329834,9.91545327661,4.66919930479,0.101005717793,4.568193587
 04/08  06:00:00,26.7395447101,0.0370464154873,0.0875306393532,0.0,6.51253267309,14.7454349813,15.438508188,0.249478640575,15.1890295475
 04/08  07:00:00,25.0590784839,0.0588819335569,0.123792288904,0.0,6.01364874671,17.9699221805,16.6307419333,0.491043241406,16.1396986919
 04/08  08:00:00,21.9550546386,0.0562914062958,0.113827059371,0.0,3.66783283761,18.1171033345,16.0050348604,0.499526400315,15.5055084601
 04/08  09:00:00,19.4841628646,0.115591046314,0.407267485803,0.0,3.10526160149,15.8560427302,13.734555787,0.131610890031,13.602944897
 04/08  10:00:00,17.3434968709,0.260192690835,1.03862655072,0.0,3.10526160149,12.9394160272,12.3345691925,0.0,12.3345691925
 04/08  11:00:00,18.2329324745,0.396819591126,1.64425410021,0.0,3.10526160149,13.0865971812,9.95636474658,0.0,9.95636474658
 04/08  12:00:00,18.7933053294,0.524242705115,2.22438499511,0.0,3.10526160149,12.9394160272,8.68798904211,0.0,8.68798904211
 04/08  13:00:00,19.2455603969,0.682842989005,2.95958324071,0.0,3.10526160149,12.4978725653,7.73670726376,0.0,7.73670726376
 04/08  14:00:00,20.0584942956,0.851558060512,3.75098322195,0.0,3.10526160149,12.3506914113,6.78542548541,0.0,6.78542548541
 04/08  15:00:00,22.8679300573,1.10729480228,4.93967278847,0.0,4.02872759285,12.7922348732,7.73670726376,0.0,7.73670726376
 04/08  16:00:00,31.6790427606,1.37066817456,6.03705873217,0.0,6.50191812146,17.7693977319,9.00508296823,0.0,9.00508296823
 04/08  17:00:00,40.4929784027,1.66875379936,7.32226827394,0.0,8.38069375907,23.1212625696,11.8589283033,0.0,11.8589283033
 04/08  18:00:00,43.443820026,1.80376978013,7.87719442024,0.0,10.6415932552,23.1212625696,13.920038823,0.0,13.920038823
 04/08  19:00:00,42.2679207101,1.64060735826,6.94090217116,0.0,12.3080778603,20.4854999863,13.2858509708,0.0,13.2858509708
 04/08  20:00:00,44.5954150018,1.36531475376,5.51964329394,0.0,12.456681583,19.8967753704,12.1760222294,0.0,12.1760222294
 04/08  21:00:00,37.6330960005,1.09821303298,4.28792703537,0.0,9.18739968257,17.702556249,9.95636474658,0.0,9.95636474658
 04/08  22:00:00,29.1631083617,0.800050194718,3.05141479656,0.0,5.91811778209,14.0365255879,8.68798904211,0.0,8.68798904211
 04/08  23:00:00,21.9903648657,0.541043760366,2.03418680626,0.0,3.54045821811,10.5176760807,4.8828619287,0.0,4.8828619287
 04/08  24:00:00,17.2488606607,0.326117586142,1.21086433119,0.0,2.55330491699,7.80157382632,1.55337570447,0.0,1.55337570447
 04/09  01:00:00,16.1661267452,0.224856461405,0.818116156327,0.0,2.55330491699,7.21284921042,0.91822473626,0.0,0.91822473626
 04/09  02:00:00,15.6289638483,0.17426064975,0.625911379126,0.0,2.55330491699,6.91848690247,0.443265703956,0.0,0.443265703956
 04/09  03:00:00,15.2976727816,0.135240724547,0.480821391572,0.0,2.55330491699,6.7713057485,0.443251339461,0.0,0.443251339461
 04/09  04:00:00,17.2766140052,0.11488710039,0.403622791507,0.0,3.82705111198,7.57405300124,0.917877481421,0.0,0.917877481421
 04/09  05:00:00,21.8228409098,0.118144336834,0.407979997737,0.0,6.02426329834,9.91545327661,4.55385157325,0.0,4.55385157325
 04/09  06:00:00,27.2269757007,0.139631343067,0.472376702438,0.0,6.51253267309,14.7454349813,15.1390306011,0.0,15.1390306011
 04/09  07:00:00,25.6170659401,0.1673412313,0.573320447322,0.0,6.01364874671,17.9699221805,16.0865009028,0.0,16.0865009028
 04/09  08:00:00,22.682144941,0.195470952349,0.701737815683,0.0,3.66783283761,18.1171033345,15.4544385399,0.0,15.4544385399
 04/09  09:00:00,20.5523446797,0.327213594346,1.2638267529,0.0,3.10526160149,15.8560427302,13.5582587166,0.0,13.5582587166
 04/09  10:00:00,18.6787711489,0.512941292998,2.12115222657,0.0,3.10526160149,12.9394160272,12.2941388388,0.0,12.2941388388
 04/09  11:00:00,20.4269704903,0.779204044645,3.45590766248,0.0,3.10526160149,13.0865971812,9.92391406799,0.0,9.92391406799
 04/09  12:00:00,22.5601404041,1.14711702682,5.36834574813,0.0,3.10526160149,12.9394160272,8.65979419022,0.0,8.65979419022
 04/09  13:00:00,24.4874465423,1.51487480585,7.36943756929,0.0,3.10526160149,12.4978725653,7.7117042819,0.0,7.7117042819
 04/09  14:00:00,26.0704643819,1.79098304842,8.82352832034,0.0,3.10526160149,12.3506914113,6.76361437357,0.0,6.76361437357
 04/09  15:00:00,28.8579536448,2.03627913274,10.0007120455,0.0,4.02872759285,12.7922348732,7.7117042819,0.0,7.7117042819
 04/09  16:00:00,38.0313902888,2.33212452828,11.4279499067,0.0,6.50191812146,17.7693977319,8.97582415966,0.0,8.97582415966
 04/09  17:00:00,46.6571871454,2.60058488856,12.5546459275,0.0,8.38069375907,23.1212625696,11.8200938846,0.0,11.8200938846
 04/09  18:00:00,48.865321599,2.65670204158,12.4457637319,0.0,10.6415932552,23.1212625696,13.874288686,0.0,13.874288686
 04/09  19:00:00,46.746960474,2.38007743129,10.680471862,0.0,12.3080778603,20.4854999863,13.2422287471,0.0,13.2422287471
 04/09  20:00:00,48.3940803678,2.02635073523,8.65727267848,0.0,12.456681583,19.8967753704,12.1361238541,0.0,12.1361238541
 04/09  21:00:00,40.8633339746,1.68120926322,6.93516877922,0.0,9.18739968257,17.702556249,9.92391406799,0.0,9.92391406799
 04/09  22:00:00,31.756225353,1.2849503421,5.15963164047,0.0,5.91811778209,14.0365255879,8.65979419022,0.0,8.65979419022
 04/09  23:00:00,24.083461104,0.947015407568,3.7213113973,0.0,3.54045821811,10.5176760807,4.86743455691,0.0,4.86743455691
 04/09  24:00:00,18.9002118879,0.657653135218,2.53068000926,0.0,2.55330491699,7.80157382632,1.54911987777,0.0,1.54911987777
 04/10  01:00:00,17.234733377,0.444470802355,1.66710844724,0.0,2.55330491699,7.21284921042,0.916087546778,0.0,0.916087546778
 04/10  02:00:00,16.3010358592,0.314534133754,1.15770990598,0.0,2.55330491699,6.91848690247,0.442731171823,0.0,0.442731171823
 04/10  03:00:00,15.8288651675,0.248372082594,0.898882419376,0.0,2.55330491699,6.7713057485,0.442716721719,0.0,0.442716721719
 04/10  04:00:00,17.6889316708,0.204751371477,0.726076186105,0.0,3.82705111198,7.57405300124,0.91573822901,0.0,0.91573822901
 04/10  05:00:00,22.1471727048,0.190741612873,0.659714516773,0.0,6.02426329834,9.91545327661,4.53939087267,0.0,4.53939087267
 04/10  06:00:00,27.5311292769,0.209039499149,0.707122122502,0.0,6.51253267309,14.7454349813,15.0886207952,0.0,15.0886207952
 04/10  07:00:00,26.1751470559,0.249609537831,0.855603894137,0.0,6.01364874671,18.163451543,16.032866166,0.0,16.032866166
 04/10  08:00:00,24.8344984469,0.516900545693,1.08624815953,0.0,4.35151303671,18.8798367041,15.4029491497,0.0,15.4029491497
 04/10  09:00:00,22.4336446497,0.58689201633,1.43903473224,0.0,3.78894180059,16.6187760998,13.5132055,0.0,13.5132055
 04/10  10:00:00,20.3072834882,0.72527867715,2.09091361298,0.0,3.78894180059,13.7021493968,12.2533764048,0.0,12.2533764048
 04/10  11:00:00,21.6430021411,0.922858887458,3.08187090169,0.0,3.78894180059,13.8493305508,9.89119685119,0.0,9.89119685119
 04/10  12:00:00,22.9253279436,1.18834655497,4.40915025484,0.0,3.69398621738,13.6338449159,8.63136775595,0.0,8.63136775595
 04/10  13:00:00,24.8353361431,1.53412306648,6.25166534079,0.0,3.78894180059,13.2606059349,7.68649593452,0.0,7.68649593452
 04/10  14:00:00,25.9719448545,1.7222858365,7.34729243613,0.0,3.78894180059,13.1134247809,6.74162411309,0.0,6.74162411309
 04/10  15:00:00,28.0576494411,1.83773647481,7.95253693114,0.0,4.71240779196,13.5549682428,7.68649593452,0.0,7.68649593452
 04/10  16:00:00,37.3556753179,2.14477281714,9.4931730782,0.0,7.18559832057,18.5321311015,8.94632502976,0.0,8.94632502976
 04/10  17:00:00,43.882328504,2.13204941675,10.0547933955,0.0,8.38069375907,23.3147919321,11.780940494,0.0,11.780940494
 04/10  18:00:00,46.3836869386,2.23791185697,10.3829192561,0.0,10.6415932552,23.1212625696,13.8281627738,0.0,13.8281627738
 04/10  19:00:00,45.2257476212,2.09114826173,9.44818817879,0.0,12.3080778603,20.4854999863,13.1982482262,0.0,13.1982482262
 04/10  20:00:00,47.7002601979,1.86441497352,8.12538827027,0.0,12.456681583,19.8967753704,12.0958977679,0.0,12.0958977679
 04/10  21:00:00,40.9405333515,1.65185193005,7.0417254893,0.0,9.18739968257,17.702556249,9.89119685119,0.0,9.89119685119
 04/10  22:00:00,32.3136410454,1.34778258776,5.65421508719,0.0,5.91811778209,14.0365255879,8.63136775595,0.0,8.63136775595
 04/10  23:00:00,25.0155725422,1.08668469356,4.51375354949,0.0,3.54045821811,10.5176760807,4.85188047024,0.0,4.85188047024
 04/10  24:00:00,20.1263322948,0.86246231173,3.55199123973,0.0,2.55330491699,7.80157382632,1.54482909524,0.0,1.54482909524
 04/11  01:00:00,18.70228625,0.706157927763,2.8729741948,0.0,2.55330491699,7.21284921042,0.913933128432,0.0,0.913933128432
 04/11  02:00:00,17.8512894496,0.599168543102,2.42332908708,0.0,2.55330491699,6.91848690247,0.442192347188,0.0,0.442192347188
 04/11  03:00:00,17.2857143603,0.517592685719,2.08651100904,0.0,2.55330491699,6.7713057485,0.442177816643,0.0,0.442177816643
 04/11  04:00:00,19.0929712936,0.466062542113,1.86880463825,0.0,3.82705111198,7.57405300124,0.913581872822,0.0,0.913581872822
 04/11  05:00:00,23.6024455415,0.464850391894,1.84087857446,0.0,6.02426329834,9.91545327661,4.52481576718,0.0,4.52481576718
 04/11  06:00:00,29.085270093,0.505451736787,1.96485070095,0.0,6.51253267309,14.7454349813,15.0378150576,0.0,15.0378150576
 04/11  07:00:00,27.6146621851,0.523269572729,2.02145898846,0.0,6.01364874671,18.163451543,15.978810365,0.0,15.978810365
 04/11  08:00:00,26.3271383953,0.772674243478,2.32311441011,0.0,4.35151303671,18.8798367041,15.3510555376,0.0,15.3510555376
 04/11  09:00:00,24.4663354171,0.927121903589,3.13149561236,0.0,3.78894180059,16.6187760998,13.4677985893,0.0,13.4677985893
 04/11  10:00:00,23.2073383433,1.20295266186,4.51329448338,0.0,3.78894180059,13.7021493968,12.2122939617,0.0,12.2122939617
 04/11  11:00:00,25.4617915695,1.53345500557,6.290064212,0.0,3.78894180059,13.8493305508,9.85822278506,0.0,9.85822278506
 04/11  12:00:00,27.1717774268,1.84658190453,7.99736438844,0.0,3.69398621738,13.6338449159,8.60271815751,0.0,8.60271815751
 04/11  13:00:00,28.3069482822,2.06053721178,9.19686333452,0.0,3.78894180059,13.2606059349,7.66108968685,0.0,7.66108968685
 04/11  14:00:00,29.327344505,2.22823195346,10.1967459697,0.0,3.78894180059,13.1134247809,6.71946121619,0.0,6.71946121619
 04/11  15:00:00,32.7267465981,2.54106080071,11.9183097622,0.0,4.71240779196,13.5549682428,7.66108968685,0.0,7.66108968685
 04/11  16:00:00,40.5079884932,2.62281100128,12.1674480694,0.0,7.18559832057,18.5321311015,8.9165943144,0.0,8.9165943144
 04/11  17:00:00,47.1528953617,2.66574389341,12.7916657765,0.0,8.38069375907,23.3147919321,11.7414797264,0.0,11.7414797264
 04/11  18:00:00,49.6186468353,2.77418635229,13.0816046574,0.0,10.6415932552,23.1212625696,13.7816747461,0.0,13.7816747461
 04/11  19:00:00,48.2631130415,2.60102589494,11.9756759659,0.0,12.3080778603,20.4854999863,13.1539224324,0.0,13.1539224324
 04/11  20:00:00,50.5420565888,2.32455788457,10.5070417501,0.0,12.456681583,19.8967753704,12.0553558833,0.0,12.0553558833
 04/11  21:00:00,43.3139593329,2.0388422512,9.02816114958,0.0,9.18739968257,17.702556249,9.85822278506,0.0,9.85822278506
 04/11  22:00:00,34.2383943624,1.67198820861,7.25476278337,0.0,5.91811778209,14.0365255879,8.60271815751,0.0,8.60271815751
 04/11  23:00:00,26.6847615179,1.37083381494,5.89879340389,0.0,3.54045821811,10.5176760807,4.83620427486,0.0,4.83620427486
 04/11  24:00:00,21.5803742439,1.11391039157,4.75458510894,0.0,2.55330491699,7.80157382632,1.54050462755,0.0,1.54050462755
 04/12  01:00:00,20.1236900117,0.957528990863,4.04300689339,0.0,2.55330491699,7.21284921042,0.911762119881,0.0,0.911762119881
 04/12  02:00:00,19.3032254363,0.859084137351,3.61534947944,0.0,2.55330491699,6.91848690247,0.441649389727,0.0,0.441649389727
 04/12  03:00:00,18.7873703937,0.788795891562,3.31696383667,0.0,2.55330491699,6.7713057485,0.441634783917,0.0,0.441634783917
 04/12  04:00:00,20.6232527931,0.744949387056,3.12019929282,0.0,3.82705111198,7.57405300124,0.911409051665,0.0,0.911409051665
 04/12  05:00:00,25.1663511132,0.751989651668,3.11764488637,0.0,6.02426329834,9.91545327661,4.51013057255,0.0,4.51013057255
 04/12  06:00:00,30.840646621,0.828164361756,3.39751460399,0.0,6.51253267309,14.7454349813,14.9866284335,0.0,14.9866284335
 04/12  07:00:00,29.4281547994,0.860055076974,3.49816609848,0.0,6.01364874671,18.163451543,15.9243495079,0.0,15.9243495079
 04/12  08:00:00,27.9418252255,1.06287646629,3.64759901758,0.0,4.35151303671,18.8798367041,15.2987730714,0.0,15.2987730714
 04/12  09:00:00,25.3304039858,1.09189466487,3.8307914198,0.0,3.78894180059,16.6187760998,13.4220514312,0.0,13.4220514312
 04/12  10:00:00,23.296859394,1.2488809041,4.55688729181,0.0,3.78894180059,13.7021493968,12.1709036759,0.0,12.1709036759
 04/12  11:00:00,24.5887194514,1.45814102323,5.49230607623,0.0,3.78894180059,13.8493305508,9.82500163457,0.0,9.82500163457
 04/12  12:00:00,26.7778804654,1.86217308121,7.58787625043,0.0,3.69398621738,13.6338449159,8.57385387921,0.0,8.57385387921
 04/12  13:00:00,28.7453116302,2.20946092428,9.48630297007,0.0,3.78894180059,13.2606059349,7.6354930627,0.0,7.6354930627
 04/12  14:00:00,29.9941183428,2.41925915477,10.6724926062,0.0,3.78894180059,13.1134247809,6.69713224618,0.0,6.69713224618
 04/12  15:00:00,27.338437827,1.88169022264,7.18937156922,0.0,4.71240779196,13.5549682428,7.6354930627,0.0,7.6354930627
 04/12  16:00:00,32.3799513799,1.55207640256,5.11014555477,0.0,7.18559832057,18.5321311015,8.88664081805,0.0,8.88664081805
 04/12  17:00:00,39.0011541218,1.53679915124,5.76886927877,0.0,8.38069375907,23.3147919321,11.7017232676,0.0,11.7017232676
 04/12  18:00:00,41.0302751306,1.50222963732,5.76518966775,0.0,10.6415932552,23.1212625696,13.73483837,0.0,13.73483837
 04/12  19:00:00,39.8812230797,1.29377236154,4.90103953745,0.0,12.3080778603,20.4854999863,13.1092644924,0.0,13.1092644924
 04/12  20:00:00,42.5446623732,1.03628699538,3.79791842374,0.0,12.456681583,19.8967753704,12.0145102064,0.0,12.0145102064
 04/12  21:00:00,35.7354205993,0.764247224797,2.72421744235,0.0,9.18739968257,17.702556249,9.82500163457,0.0,9.82500163457
 04/12  22:00:00,27.4905026339,0.485082629084,1.69377663434,0.0,5.91811778209,14.0365255879,8.57385387921,0.0,8.57385387921
 04/12  23:00:00,20.8149375599,0.315647778535,1.08415548222,0.0,3.54045821811,10.5176760807,4.82041061315,0.0,4.82041061315
 04/12  24:00:00,16.5254060599,0.185905744365,0.62762157217,0.0,2.55330491699,7.80157382632,1.53614775535,0.0,1.53614775535
 04/13  01:00:00,15.5809836988,0.106403767154,0.35142580417,0.0,2.55330491699,7.21284921042,0.909575164745,0.0,0.909575164745
 04/13  02:00:00,15.1342806092,0.0717485302206,0.233740259515,0.0,2.55330491699,6.91848690247,0.44110246035,0.0,0.44110246035
 04/13  03:00:00,14.8990522904,0.0515885136547,0.165853111237,0.0,2.55330491699,6.7713057485,0.441087784452,0.0,0.441087784452
 04/13  04:00:00,16.9163398667,0.0385698072899,0.119665946101,0.0,3.82705111198,7.57405300124,0.927125671908,0.0179052626649,0.909220409243
 04/13  05:00:00,21.4818979588,0.0658507553177,0.119330628286,0.0,6.02426329834,9.91545327661,5.14689651184,0.651556874697,4.49533963714
 04/13  06:00:00,26.9041261987,0.117968463823,0.171190079611,0.0,6.51253267309,14.7454349813,16.3856330248,1.4505569442,14.9350760806
 04/13  07:00:00,25.4311789356,0.138246722647,0.222998589092,0.0,6.01364874671,18.163451543,17.3952553405,1.52575561774,15.8694997227
 04/13  08:00:00,23.8677421765,0.376933354833,0.259459079998,0.0,4.35151303671,18.8798367041,16.7281598819,1.48204264774,15.2461172341
 04/13  09:00:00,21.4139281803,0.424740864218,0.581469414915,0.0,3.78894180059,16.6187760998,14.3538208417,0.977843268274,13.3759775734
 04/13  10:00:00,18.9790820667,0.493024168511,0.994966700166,0.0,3.78894180059,13.7021493968,12.4508756007,0.321657796193,12.1292178045
 04/13  11:00:00,19.9310368106,0.6287692576,1.66399520106,0.0,3.78894180059,13.8493305508,9.79855324056,0.00701000272293,9.79154323784
 04/13  12:00:00,20.6471156053,0.804038103365,2.51524636817,0.0,3.69398621738,13.6338449159,8.54478346894,0.0,8.54478346894
 04/13  13:00:00,21.5089752158,0.972926032961,3.486501447,0.0,3.78894180059,13.2606059349,7.60971364227,0.0,7.60971364227
 04/13  14:00:00,23.1726025444,1.24935635495,5.02087960764,0.0,3.78894180059,13.1134247809,6.6746438156,0.0,6.6746438156
 04/13  15:00:00,27.6787271825,1.72929498131,7.68205616602,0.0,4.71240779196,13.5549682428,7.60971364227,0.0,7.60971364227
 04/13  16:00:00,39.2323364077,2.3310290156,11.1835779695,0.0,7.18559832057,18.5321311015,8.85647341117,0.0,8.85647341117
 04/13  17:00:00,47.8186341704,2.60461489966,13.518533579,0.0,8.38069375907,23.3147919321,11.6616828912,0.0,11.6616828912
 04/13  18:00:00,50.8242705646,2.79172641337,14.2696883256,0.0,10.6415932552,23.1212625696,13.6876675156,0.0,13.6876675156
 04/13  19:00:00,49.0134602788,2.56256739343,12.7644817047,0.0,12.3080778603,20.4854999863,13.0642876312,0.0,13.0642876312
 04/13  20:00:00,51.017326472,2.29874536842,11.0081241494,0.0,12.456681583,19.8967753704,11.9733728334,0.0,11.9733728334
 04/13  21:00:00,43.6743503444,2.03030685344,9.39708755887,0.0,9.18739968257,17.702556249,9.79154323784,0.0,9.79154323784
 04/13  22:00:00,34.3348973305,1.64618682989,7.37706713014,0.0,5.91811778209,14.0365255879,8.54478346894,0.0,8.54478346894
 04/13  23:00:00,26.2341438164,1.27652584162,5.54248367571,0.0,3.54045821811,10.5176760807,4.80450416225,0.0,4.80450416225
 04/13  24:00:00,20.6963759469,0.957475146937,4.0270220566,0.0,2.55330491699,7.80157382632,1.5317597689,0.0,1.5317597689
 04/14  01:00:00,18.8185532392,0.73025415118,2.9651449606,0.0,2.55330491699,7.21284921042,0.907372911409,0.0,0.907372911409
 04/14  02:00:00,17.6001977114,0.559912893791,2.21149299817,0.0,2.55330491699,6.91848690247,0.440551721147,0.0,0.440551721147
 04/14  03:00:00,16.7125461759,0.418462412812,1.61247309754,0.0,2.55330491699,6.7713057485,0.440536980342,0.0,0.440536980342
 04/14  04:00:00,18.2850823451,0.321845363243,1.2051328686,0.0,3.82705111198,7.57405300124,0.907016593963,0.0,0.907016593963
 04/14  05:00:00,22.627610922,0.288589394529,1.0423049523,0.0,6.02426329834,9.91545327661,4.4804473406,0.0,4.4804473406
 04/14  06:00:00,27.9573042834,0.298409896556,1.04392673163,0.0,6.51253267309,14.7454349813,14.8831732649,0.0,14.8831732649
 04/14  07:00:00,25.5754281412,0.314024335227,1.08430351539,0.0,6.01364874671,18.163451543,15.8142772528,0.0,15.8142772528
 04/14  08:00:00,25.287213423,0.596502115952,1.45936156538,0.0,4.35151303671,18.8798367041,15.1931036193,0.0,15.1931036193
 04/14  09:00:00,23.2077595488,0.716121810631,2.08391983695,0.0,3.78894180059,16.6187760998,13.3295906603,0.0,13.3295906603
 04/14  10:00:00,21.0720310852,0.850410514694,2.73052937248,0.0,3.78894180059,13.7021493968,12.0872486926,0.0,12.0872486926
 04/14  11:00:00,22.1496342985,1.01330998552,3.4980519611,0.0,3.78894180059,13.8493305508,9.75785750326,0.0,9.75785750326
 04/14  12:00:00,22.7358649657,1.17625941786,4.23177441409,0.0,3.69398621738,13.6338449159,8.51551553562,0.0,8.51551553562
 04/14  13:00:00,23.2840516748,1.32362739415,4.91087654477,0.0,3.78894180059,13.2606059349,7.58375905989,0.0,7.58375905989
 04/14  14:00:00,23.3804572292,1.38691477416,5.09117587317,0.0,3.78894180059,13.1134247809,6.65200258416,0.0,6.65200258416
 04/14  15:00:00,25.1214107217,1.47980069858,5.37423398791,0.0,4.71240779196,13.5549682428,7.58375905989,0.0,7.58375905989
 04/14  16:00:00,33.3942459383,1.65629025973,6.02022625598,0.0,7.18559832057,18.5321311015,8.82610102753,0.0,8.82610102753
 04/14  17:00:00,39.5759286616,1.59515553122,6.28528743855,0.0,8.38069375907,23.3147919321,11.6213704547,0.0,11.6213704547
 04/14  18:00:00,41.7930120209,1.6485086903,6.38164750501,0.0,10.6415932552,23.1212625696,13.6401761521,0.0,13.6401761521
 04/14  19:00:00,40.505878419,1.42850470838,5.39096252994,0.0,12.3080778603,20.4854999863,13.0190051683,0.0,13.0190051683
 04/14  20:00:00,42.8025827568,1.10376675066,3.98835905206,0.0,12.456681583,19.8967753704,11.9319559466,0.0,11.9319559466
 04/14  21:00:00,35.9171741363,0.818616977264,2.85160122691,0.0,9.18739968257,17.702556249,9.75785750326,0.0,9.75785750326
 04/14  22:00:00,27.599071567,0.519898324505,1.76752987202,0.0,5.91811778209,14.0365255879,8.51551553562,0.0,8.51551553562
 04/14  23:00:00,20.7566143607,0.308719788537,1.03276027306,0.0,3.54045821811,10.5176760807,4.7884896327,0.0,4.7884896327
 04/14  24:00:00,16.5059328418,0.185485426798,0.608568671648,0.0,2.55330491699,7.80157382632,1.52734196764,0.0,1.52734196764
 04/15  01:00:00,15.5713893937,0.106737621476,0.341497644794,0.0,2.55330491699,7.21284921042,0.905156012837,0.0,0.905156012837
 04/15  02:00:00,15.1016988142,0.065742416032,0.207164578658,0.0,2.55330491699,6.91848690247,0.43999733535,0.0,0.43999733535
 04/15  03:00:00,14.8702489239,0.0458713989803,0.142766859462,0.0,2.55330491699,6.7713057485,0.439982534816,0.0,0.439982534816
 04/15  04:00:00,16.8942147219,0.0335001371906,0.102610471467,0.0,3.82705111198,7.57405300124,0.904798258747,0.0,0.904798258747
 04/15  05:00:00,21.4370813997,0.039491559151,0.100873265338,0.0,6.02426329834,9.91545327661,4.61118636936,0.145728276777,4.46545809258
 04/15  06:00:00,26.8420996644,0.083374767331,0.143757241815,0.0,6.51253267309,14.7454349813,15.6596144662,0.82867910992,14.8309353563
 04/15  07:00:00,24.2655780714,0.106248941915,0.175758201349,0.0,6.01364874671,17.9699221805,16.8338711279,1.07517267629,15.7586984516
 04/15  08:00:00,22.1321610874,0.115225732585,0.231999181881,0.0,3.66783283761,18.1171033345,16.027098965,0.887351038719,15.1397479263
 04/15  09:00:00,19.5649492311,0.164558044471,0.439086854126,0.0,3.10526160149,15.8560427302,13.9636128396,0.680708410917,13.2829044287
 04/15  10:00:00,16.9824410036,0.222308567718,0.715454806508,0.0,3.10526160149,12.9394160272,12.3632181734,0.318209404618,12.0450087688
 04/15  11:00:00,17.5068981393,0.290994735142,1.024044621,0.0,3.10526160149,13.0865971812,9.75647990939,0.0325255028425,9.72395440655
 04/15  12:00:00,17.8280223824,0.382408937102,1.40093581613,0.0,3.10526160149,12.9394160272,8.48605874667,0.0,8.48605874667
 04/15  13:00:00,17.8139231711,0.463105425047,1.74768357884,0.0,3.10526160149,12.4978725653,7.55763700176,0.0,7.55763700176
 04/15  14:00:00,18.1348893714,0.544291250834,2.13464510739,0.0,3.10526160149,12.3506914113,6.62921525686,0.0,6.62921525686
 04/15  15:00:00,20.1494716388,0.667174905435,2.66133426687,0.0,4.02872759285,12.7922348732,7.55763700176,0.0,7.55763700176
 04/15  16:00:00,28.7689687339,0.894102549312,3.60355033069,0.0,6.50191812146,17.7693977319,8.79553266164,0.0,8.79553266164
 04/15  17:00:00,37.7061760849,1.22549975013,4.97872000546,0.0,8.38069375907,23.1212625696,11.5807978964,0.0,11.5807978964
 04/15  18:00:00,40.6360110076,1.3748524419,5.49830274012,0.0,10.6415932552,23.1212625696,13.5923783437,0.0,13.5923783437
 04/15  19:00:00,39.8502290179,1.25760186315,4.90621597406,0.0,12.3080778603,20.4854999863,12.9734305137,0.0,12.9734305137
 04/15  20:00:00,42.1384995217,0.945728342354,3.48231422526,0.0,12.456681583,19.8967753704,11.8902718113,0.0,11.8902718113
 04/15  21:00:00,35.428352107,0.700244065235,2.48115210964,0.0,9.18739968257,17.702556249,9.72395440655,0.0,9.72395440655
 04/15  22:00:00,27.3793900233,0.459956169082,1.60779048372,0.0,5.91811778209,14.0365255879,8.48605874667,0.0,8.48605874667
 04/15  23:00:00,20.7241569131,0.295505489428,1.01351712459,0.0,3.54045821811,10.5176760807,4.77237176705,0.0,4.77237176705
 04/15  24:00:00,16.4791651228,0.176108791694,0.591177587733,0.0,2.55330491699,7.80157382632,1.52289565987,0.0,1.52289565987
 04/16  01:00:00,15.5576314757,0.101738102631,0.332739245598,0.0,2.55330491699,7.21284921042,0.902925126373,0.0,0.902925126373
 04/16  02:00:00,15.0940777305,0.062837447312,0.202448463692,0.0,2.55330491699,6.91848690247,0.439439467275,0.0,0.439439467275
 04/16  03:00:00,14.8595266116,0.0425897650902,0.135326181027,0.0,2.55330491699,6.7713057485,0.439424612186,0.0,0.439424612186
 04/16  04:00:00,16.8845560115,0.0321263055291,0.0943255927147,0.0,3.82705111198,7.57405300124,0.950523219023,0.0479571581866,0.902566060837
 04/16  05:00:00,21.4478302245,0.0578840779508,0.0932295713185,0.0,6.02426329834,9.91545327661,5.10922490935,0.65884857792,4.45037633143
 04/16  06:00:00,26.8786631889,0.10200579104,0.161689742656,0.0,6.51253267309,14.7454349813,15.9378869879,1.15950916426,14.7783778237
 04/16  07:00:00,24.3128884987,0.121915069059,0.20740250152,0.0,6.01364874671,17.9699221805,16.9548452648,1.25206548641,15.7027797784
 04/16  08:00:00,22.2062198942,0.141605329064,0.279678392189,0.0,3.66783283761,18.1171033345,16.3261117313,1.24004577541,15.0860659559
 04/16  09:00:00,19.9130548206,0.217131537299,0.734618950873,0.0,3.10526160149,15.8560427302,13.554084451,0.31815174654,13.2359327045
 04/16  10:00:00,17.9411744657,0.382385147431,1.51411168888,0.0,3.10526160149,12.9394160272,12.0025105421,0.0,12.0025105421
 04/16  11:00:00,18.9911346025,0.533651697752,2.26562412153,0.0,3.10526160149,13.0865971812,9.68984398777,0.0,9.68984398777
 04/16  12:00:00,19.5879665683,0.65399853778,2.88929040138,0.0,3.10526160149,12.9394160272,8.45642182544,0.0,8.45642182544
 04/16  13:00:00,20.0180894283,0.801365656678,3.61358960447,0.0,3.10526160149,12.4978725653,7.53135520369,0.0,7.53135520369
 04/16  14:00:00,20.988387601,0.993548645338,4.53888594256,0.0,3.10526160149,12.3506914113,6.60628858195,0.0,6.60628858195
 04/16  15:00:00,23.3872806074,1.1857598386,5.38055830235,0.0,4.02872759285,12.7922348732,7.53135520369,0.0,7.53135520369
 04/16  16:00:00,32.5066899915,1.47823189003,6.75714224763,0.0,6.50191812146,17.7693977319,8.76477736603,0.0,8.76477736603
 04/16  17:00:00,41.371885278,1.7658297284,8.10409922024,0.0,8.38069375907,23.1212625696,11.5399772313,0.0,11.5399772313
 04/16  18:00:00,43.4658872822,1.77389338901,7.92913806762,0.0,10.6415932552,23.1212625696,13.5442882451,0.0,13.5442882451
 04/16  19:00:00,41.8657156091,1.56088490591,6.61841952248,0.0,12.3080778603,20.4854999863,12.9275771639,0.0,12.9275771639
 04/16  20:00:00,44.1806963593,1.29192946413,5.17830994105,0.0,12.456681583,19.8967753704,11.8483327719,0.0,11.8483327719
 04/16  21:00:00,37.2702611849,1.03815275071,3.98515250205,0.0,9.18739968257,17.702556249,9.68984398777,0.0,9.68984398777
 04/16  22:00:00,28.9180760693,0.761332828755,2.84509987006,0.0,5.91811778209,14.0365255879,8.45642182544,0.0,8.45642182544
 04/16  23:00:00,21.9138648016,0.532004979924,1.96672552261,0.0,3.54045821811,10.5176760807,4.75615533845,0.0,4.75615533845
 04/16  24:00:00,17.3128173554,0.343745730317,1.2571928817,0.0,2.55330491699,7.80157382632,1.51842216233,0.0,1.51842216233
 04/17  01:00:00,16.328820555,0.262281888636,0.943384538947,0.0,2.55330491699,7.21284921042,0.900680913547,0.0,0.900680913547
 04/17  02:00:00,15.8156485316,0.216016075967,0.770840636124,0.0,2.55330491699,6.91848690247,0.438878282278,0.0,0.438878282278
 04/17  03:00:00,15.4968336202,0.179146500007,0.636076454655,0.0,2.55330491699,6.7713057485,0.438863377803,0.0,0.438863377803
 04/17  04:00:00,17.4617927851,0.155513875458,0.548174796376,0.0,3.82705111198,7.57405300124,0.900320661599,0.0,0.900320661599
 04/17  05:00:00,22.0128204683,0.159726246539,0.556377646601,0.0,6.02426329834,9.91545327661,4.43520652288,0.0,4.43520652288
 04/17  06:00:00,27.6006453713,0.218687054545,0.766990661557,0.0,6.51253267309,14.7454349813,14.7255162306,0.0,14.7255162306
 04/17  07:00:00,25.4372415916,0.274729697309,0.985411603715,0.0,6.01364874671,18.163451543,15.646537793,0.0,15.646537793
 04/17  08:00:00,24.8803607848,0.524473953072,1.12453709005,0.0,4.35151303671,18.8798367041,15.0320736057,0.0,15.0320736057
 04/17  09:00:00,22.8347399441,0.650432282761,1.77658976015,0.0,3.78894180059,16.6187760998,13.1886893979,0.0,13.1886893979
 04/17  10:00:00,21.1402254963,0.847173842108,2.8019604561,0.0,3.78894180059,13.7021493968,11.959766598,0.0,11.959766598
 04/17  11:00:00,22.4759895299,1.03769968796,3.80001749006,0.0,3.78894180059,13.8493305508,9.65553634842,0.0,9.65553634842
 04/17  12:00:00,23.7819677927,1.30334898203,5.15078767688,0.0,3.69398621738,13.6338449159,8.42661354863,0.0,8.42661354863
 04/17  13:00:00,25.5204642202,1.61039274906,6.86052373528,0.0,3.78894180059,13.2606059349,7.50492144879,0.0,7.50492144879
 04/17  14:00:00,27.3686403965,1.91173221589,8.55454159874,0.0,3.78894180059,13.1134247809,6.58322934894,0.0,6.58322934894
 04/17  15:00:00,31.1193759036,2.27345179264,10.5785480758,0.0,4.71240779196,13.5549682428,7.50492144879,0.0,7.50492144879
 04/17  16:00:00,40.9133525183,2.64642818677,12.549194909,0.0,7.18559832057,18.5321311015,8.73384424858,0.0,8.73384424858
 04/17  17:00:00,47.4973982875,2.647635049,13.1542775468,0.0,8.38069375907,23.3147919321,11.4989205481,0.0,11.4989205481
 04/17  18:00:00,50.2636490559,2.79013265623,13.7106605741,0.0,10.6415932552,23.1212625696,13.4959200978,0.0,13.4959200978
 04/17  19:00:00,48.3687382814,2.55018278455,12.1321443161,0.0,12.3080778603,20.4854999863,12.8814586979,0.0,12.8814586979
 04/17  20:00:00,50.1245961,2.23461417244,10.1795249734,0.0,12.456681583,19.8967753704,11.8061512481,0.0,11.8061512481
 04/17  21:00:00,42.8569490836,1.95767023221,8.65232291927,0.0,9.18739968257,17.702556249,9.65553634842,0.0,9.65553634842
 04/17  22:00:00,33.8535438497,1.60661038107,6.93529009817,0.0,5.91811778209,14.0365255879,8.42661354863,0.0,8.42661354863
 04/17  23:00:00,26.2532806092,1.30190338515,5.53624292491,0.0,3.54045821811,10.5176760807,4.73984514925,0.0,4.73984514925
 04/17  24:00:00,21.1536308318,1.0471997455,4.39455234294,0.0,2.55330491699,7.80157382632,1.51392279979,0.0,1.51392279979
 04/18  01:00:00,19.5661940297,0.8671717517,3.5758681505,0.0,2.55330491699,7.21284921042,0.898424039882,0.0,0.898424039882
 04/18  02:00:00,18.5877136583,0.739315947129,3.01960589165,0.0,2.55330491699,6.91848690247,0.438313946706,0.0,0.438313946706
 04/18  03:00:00,17.886784019,0.634171869676,2.57100148385,0.0,2.55330491699,6.7713057485,0.438298998004,0.0,0.438298998004
 04/18  04:00:00,19.5520791989,0.557037717644,2.23693736795,0.0,3.82705111198,7.57405300124,0.898062726329,0.0,0.898062726329
 04/18  05:00:00,23.9125827711,0.527822868121,2.08804332781,0.0,6.02426329834,9.91545327661,4.41995315872,0.0,4.41995315872
 04/18  06:00:00,29.4141786757,0.570450835453,2.22876018506,0.0,6.51253267309,14.7454349813,14.6723662305,0.0,14.6723662305
 04/18  07:00:00,27.61324768,0.696059496011,2.74008789345,0.0,6.01364874671,18.163451543,15.5899891508,0.0,15.5899891508
 04/18  08:00:00,28.1012241573,1.08058843019,3.78928598541,0.0,4.35151303671,18.8798367041,14.9777868648,0.0,14.9777868648
 04/18  09:00:00,27.0938805049,1.36139890159,5.32476370218,0.0,3.78894180059,16.6187760998,13.1411884994,0.0,13.1411884994
 04/18  10:00:00,26.3191783979,1.66930551808,7.1587816818,0.0,3.78894180059,13.7021493968,11.9167895947,0.0,11.9167895947
 04/18  11:00:00,28.8025681155,1.98088664953,9.18340911413,0.0,3.78894180059,13.8493305508,9.62104164838,0.0,9.62104164838
 04/18  12:00:00,30.5927244336,2.2709521095,10.9939411903,0.0,3.69398621738,13.6338449159,8.39664274367,0.0,8.39664274367
 04/18  13:00:00,32.0473273756,2.51730479686,12.4804748429,0.0,3.78894180059,13.2606059349,7.47834356514,0.0,7.47834356514
 04/18  14:00:00,32.8781021203,2.65518183702,13.3205537014,0.0,3.78894180059,13.1134247809,6.56004438661,0.0,6.56004438661
 04/18  15:00:00,35.7967093254,2.89639385002,14.6329394402,0.0,4.71240779196,13.5549682428,7.47834356514,0.0,7.47834356514
 04/18  16:00:00,45.6418745014,3.26354607725,16.6605990016,0.0,7.18559832057,18.5321311015,8.70274246985,0.0,8.70274246985
 04/18  17:00:00,53.2467525342,3.40686178857,18.1444050538,0.0,8.38069375907,23.3147919321,11.4576400054,0.0,11.4576400054
 04/18  18:00:00,56.1877828369,3.56253475245,18.8623922589,0.0,10.6415932552,23.1212625696,13.4472882256,0.0,13.4472882256
 04/18  19:00:00,53.1519290051,3.23299023622,16.2325275882,0.0,12.3080778603,20.4854999863,12.8350887732,0.0,12.8350887732
 04/18  20:00:00,53.4771531715,2.76539038179,13.0013058356,0.0,12.456681583,19.8967753704,11.7637397316,0.0,11.7637397316
 04/18  21:00:00,45.6885612465,2.41537386124,11.0262314531,0.0,9.18739968257,17.702556249,9.62104164838,0.0,9.62104164838
 04/18  22:00:00,36.1198436937,1.98328028957,8.82492003363,0.0,5.91811778209,14.0365255879,8.39664274367,0.0,8.39664274367
 04/18  23:00:00,27.8273150946,1.57844841482,6.83373238072,0.0,3.54045821811,10.5176760807,4.72344602956,0.0,4.72344602956
 04/18  24:00:00,22.0663483118,1.2189776727,5.13549189577,0.0,2.55330491699,7.80157382632,1.50939890471,0.0,1.50939890471
 04/19  01:00:00,20.0305126715,0.965777198656,3.9415813454,0.0,2.55330491699,7.21284921042,0.89615517469,0.0,0.89615517469
 04/19  02:00:00,18.7607439269,0.788041549748,3.14391055768,0.0,2.55330491699,6.91848690247,0.437746627848,0.0,0.437746627848
 04/19  03:00:00,17.8384132577,0.642230509491,2.51457208275,0.0,2.55330491699,6.7713057485,0.437731640066,0.0,0.437731640066
 04/19  04:00:00,19.274859566,0.521264140179,1.99549131256,0.0,3.82705111198,7.57405300124,0.895792924055,0.0,0.895792924055
 04/19  05:00:00,23.4216842578,0.449595547087,1.67537213555,0.0,6.02426329834,9.91545327661,4.40462075546,0.0,4.40462075546
 04/19  06:00:00,28.8726793237,0.480436263643,1.77727540484,0.0,6.51253267309,14.7454349813,14.6189435623,0.0,14.6189435623
 04/19  07:00:00,27.1262765029,0.614468154432,2.33470805793,0.0,6.01364874671,18.163451543,15.5331505983,0.0,15.5331505983
 04/19  08:00:00,27.5395847979,0.997553603909,3.31068145237,0.0,4.35151303671,18.8798367041,14.9232218099,0.0,14.9232218099
 04/19  09:00:00,26.735369633,1.31610112689,5.01155060495,0.0,3.78894180059,16.6187760998,13.0934440762,0.0,13.0934440762
 04/19  10:00:00,26.2319769512,1.6763973366,7.0644884165,0.0,3.78894180059,13.7021493968,11.8735922594,0.0,11.8735922594
 04/19  11:00:00,29.5749198472,2.11493470835,9.821712787,0.0,3.78894180059,13.8493305508,9.58637010291,0.0,9.58637010291
 04/19  12:00:00,31.9916980448,2.47501955646,12.1888473545,0.0,3.69398621738,13.6338449159,8.36651828614,0.0,8.36651828614
 04/19  13:00:00,33.3612039436,2.68229605749,13.6293601503,0.0,3.78894180059,13.2606059349,7.45162942355,0.0,7.45162942355
 04/19  14:00:00,34.6869146567,2.8795042303,14.9050438446,0.0,3.78894180059,13.1134247809,6.53674056097,0.0,6.53674056097
 04/19  15:00:00,38.1803272661,3.1893232907,16.7236279402,0.0,4.71240779196,13.5549682428,7.45162942355,0.0,7.45162942355
 04/19  16:00:00,48.08123871,3.55979227346,18.8037170139,0.0,7.18559832057,18.5321311015,8.67148124033,0.0,8.67148124033
 04/19  17:00:00,55.9530092155,3.72941561949,20.5281079042,0.0,8.38069375907,23.3147919321,11.4161478281,0.0,11.4161478281
 04/19  18:00:00,58.4444730029,3.81990513418,20.8617120431,0.0,10.6415932552,23.1212625696,13.3984070303,0.0,13.3984070303
 04/19  19:00:00,54.6507066487,3.49076904499,18.3663597564,0.0,12.3080778603,20.4854999863,12.7884811219,0.0,12.7884811219
 04/19  20:00:00,54.8690006232,2.93829741939,14.2202462496,0.0,12.456681583,19.8967753704,11.7211107823,0.0,11.7211107823
 04/19  21:00:00,45.0892866115,2.37475584415,10.4675748353,0.0,9.18739968257,17.702556249,9.58637010291,0.0,9.58637010291
 04/19  22:00:00,34.8869874709,1.84888249364,7.72646160686,0.0,5.91811778209,14.0365255879,8.36651828614,0.0,8.36651828614
 04/19  23:00:00,26.5570197884,1.41052182314,5.73136366621,0.0,3.54045821811,10.5176760807,4.70696283581,0.0,4.70696283581
 04/19  24:00:00,20.8079212948,1.02934980481,4.06669274665,0.0,2.55330491699,7.80157382632,1.50485181678,0.0,1.50485181678
 04/20  01:00:00,18.8094997758,0.764406027933,2.92193962043,0.0,2.55330491699,7.21284921042,0.893874990883,0.0,0.893874990883
 04/20  02:00:00,17.5248807411,0.570064482869,2.12602443872,0.0,2.55330491699,6.91848690247,0.437176493882,0.0,0.437176493882
 04/20  03:00:00,16.6083556328,0.413977956122,1.51276701121,0.0,2.55330491699,6.7713057485,0.437161472154,0.0,0.437161472154
 04/20  04:00:00,18.1794601846,0.311671682983,1.10968438839,0.0,3.82705111198,7.57405300124,0.89351192734,0.0,0.89351192734
 04/20  05:00:00,22.5309639906,0.277509314229,0.95673810114,0.0,6.02426329834,9.91545327661,4.38921385301,0.0,4.38921385301
 04/20  06:00:00,27.8695411495,0.287628859437,0.966944634803,0.0,6.51253267309,14.7454349813,14.5652640455,0.0,14.5652640455
 04/20  07:00:00,25.5971053253,0.323705730164,1.09629930457,0.0,6.01364874671,18.163451543,15.4760389676,0.0,15.4760389676
 04/20  08:00:00,25.1235272334,0.576052284622,1.31612520715,0.0,4.35151303671,18.8798367041,14.8683945998,0.0,14.8683945998
 04/20  09:00:00,22.7075802977,0.643219537234,1.65664285932,0.0,3.78894180059,16.6187760998,13.0454702671,0.0,13.0454702671
 04/20  10:00:00,20.466432855,0.759612006322,2.21572965066,0.0,3.78894180059,13.7021493968,11.8301873845,0.0,11.8301873845
 04/20  11:00:00,21.6581904996,0.938744606231,3.08117354149,0.0,3.78894180059,13.8493305508,9.55153197968,0.0,9.55153197968
 04/20  12:00:00,22.8300260974,1.19362000153,4.30857496213,0.0,3.69398621738,13.6338449159,8.3362490971,0.0,8.3362490971
 04/20  13:00:00,24.1910377885,1.46264751854,5.67884253408,0.0,3.78894180059,13.2606059349,7.42478693516,0.0,7.42478693516
 04/20  14:00:00,24.7271195587,1.58802358506,6.23672939182,0.0,3.78894180059,13.1134247809,6.51332477323,0.0,6.51332477323
 04/20  15:00:00,27.3126810838,1.80512190253,7.24018314605,0.0,4.71240779196,13.5549682428,7.42478693516,0.0,7.42478693516
 04/20  16:00:00,35.9555003967,2.03736986823,8.2004011059,0.0,7.18559832057,18.5321311015,8.64006981774,0.0,8.64006981774
 04/20  17:00:00,42.9969189283,2.11059884637,9.19083439012,0.0,8.38069375907,23.3147919321,11.3744563035,0.0,11.3744563035
 04/20  18:00:00,46.2293774432,2.30710273193,10.1594188857,0.0,10.6415932552,23.1212625696,13.3492909877,0.0,13.3492909877
 04/20  19:00:00,43.9295304308,2.12031746672,9.0156351167,0.0,12.3080778603,20.4854999863,12.7416495465,0.0,12.7416495465
 04/20  20:00:00,46.9302440924,1.81428451716,7.40550262109,0.0,12.456681583,19.8967753704,11.6782770242,0.0,11.6782770242
