Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/20  21:00:00,39.2687725639,1.44046776734,5.58134886443,0.0,9.18739968257,17.702556249,9.55153197968,0.0,9.55153197968
 04/20  22:00:00,30.165169508,1.02814911103,3.82537702655,0.0,5.91811778209,14.0365255879,8.3362490971,0.0,8.3362490971
 04/20  23:00:00,22.9518199169,0.752546867006,2.78413875076,0.0,3.54045821811,10.5176760807,4.69040044935,0.0,4.69040044935
 04/20  24:00:00,18.1315085005,0.516972135667,1.90265762146,0.0,2.55330491699,7.80157382632,1.50028288258,0.0,1.50028288258
 04/21  01:00:00,16.8397836869,0.369522838997,1.34710672045,0.0,2.55330491699,7.21284921042,0.891584164762,0.0,0.891584164762
 04/21  02:00:00,16.2394522093,0.304466065448,1.10619432442,0.0,2.55330491699,6.91848690247,0.436603713829,0.0,0.436603713829
 04/21  03:00:00,15.9447483447,0.272683064489,0.990454614714,0.0,2.55330491699,6.7713057485,0.436588663273,0.0,0.436588663273
 04/21  04:00:00,17.9453948484,0.256871858694,0.930418876477,0.0,3.82705111198,7.57405300124,0.89122041208,0.0,0.89122041208
 04/21  05:00:00,22.5469702034,0.27219006598,0.978063562211,0.0,6.02426329834,9.91545327661,4.37373701335,0.0,4.37373701335
 04/21  06:00:00,28.2554048129,0.352797710075,1.28763944759,0.0,6.51253267309,14.7454349813,14.5113435757,0.0,14.5113435757
 04/21  07:00:00,26.282428765,0.438133815022,1.66719465942,0.0,6.01364874671,18.163451543,15.4186711717,0.0,15.4186711717
 04/21  08:00:00,25.9950889372,0.709433475019,2.05430572048,0.0,4.35151303671,18.8798367041,14.813321471,0.0,14.813321471
 04/21  09:00:00,24.6370754685,0.941615488741,3.28774207856,0.0,3.78894180059,16.6187760998,12.9972812793,0.0,12.9972812793
 04/21  10:00:00,24.5633027949,1.3956870547,5.67652454211,0.0,3.78894180059,13.7021493968,11.7865878241,0.0,11.7865878241
 04/21  11:00:00,27.5510114648,1.82753775586,8.08520135704,0.0,3.78894180059,13.8493305508,9.51653759566,0.0,9.51653759566
 04/21  12:00:00,30.5179369907,2.2875576679,10.902548189,0.0,3.69398621738,13.6338449159,8.30584414049,0.0,8.30584414049
 04/21  13:00:00,33.0278958082,2.66179324516,13.3165548271,0.0,3.78894180059,13.2606059349,7.39782404911,0.0,7.39782404911
 04/21  14:00:00,35.2546434376,2.97890942432,15.3733674314,0.0,3.78894180059,13.1134247809,6.48980395774,0.0,6.48980395774
 04/21  15:00:00,38.6709506036,3.2852424071,17.1183321613,0.0,4.71240779196,13.5549682428,7.39782404911,0.0,7.39782404911
 04/21  16:00:00,47.2229907219,3.53624308698,17.9690182123,0.0,7.18559832057,18.5321311015,8.60851750428,0.0,8.60851750428
 04/21  17:00:00,53.6465790459,3.56028680657,18.3908065476,0.0,8.38069375907,23.3147919321,11.3325777784,0.0,11.3325777784
 04/21  18:00:00,56.3360764379,3.65990866781,18.9133119445,0.0,10.6415932552,23.1212625696,13.2999546431,0.0,13.2999546431
 04/21  19:00:00,53.9870618124,3.47595161111,17.7175323539,0.0,12.3080778603,20.4854999863,12.6946079155,0.0,12.6946079155
 04/21  20:00:00,57.0321314129,3.21323001875,16.10844444,0.0,12.456681583,19.8967753704,11.6352511422,0.0,11.6352511422
 04/21  21:00:00,49.8970176717,2.9780566915,14.672005048,0.0,9.18739968257,17.702556249,9.51653759566,0.0,9.51653759566
 04/21  22:00:00,40.1465380316,2.56134898708,12.2735456741,0.0,5.91811778209,14.0365255879,8.30584414049,0.0,8.30584414049
 04/21  23:00:00,31.5885511054,2.1452009179,10.0282158884,0.0,3.54045821811,10.5176760807,4.67376377498,0.0,4.67376377498
 04/21  24:00:00,25.3999771965,1.74295959664,7.94513885646,0.0,2.55330491699,7.80157382632,1.49569345517,0.0,1.49569345517
 04/22  01:00:00,22.9704153435,1.44501505954,6.40224615647,0.0,2.55330491699,7.21284921042,0.889283375825,0.0,0.889283375825
 04/22  02:00:00,21.3635653995,1.22433145881,5.31044212117,0.0,2.55330491699,6.91848690247,0.436028457503,0.0,0.436028457503
 04/22  03:00:00,20.2113589752,1.05163584217,4.47811246749,0.0,2.55330491699,6.7713057485,0.436013383216,0.0,0.436013383216
 04/22  04:00:00,21.4803384069,0.913622083286,3.80861221036,0.0,3.82705111198,7.57405300124,0.888919057308,0.0,0.888919057308
 04/22  05:00:00,25.4813587868,0.82755097294,3.35709123864,0.0,6.02426329834,9.91545327661,4.35819481913,0.0,4.35819481913
 04/22  06:00:00,29.7197332768,0.808179555623,3.18941939931,0.0,6.51253267309,14.7454349813,14.4571981197,0.0,14.4571981197
 04/22  07:00:00,27.9679238208,0.8123341894,3.17201870325,0.0,6.01364874671,17.9699221805,15.3610641997,0.0,15.3610641997
 04/22  08:00:00,25.0869655553,0.6765140328,2.62551534955,0.0,3.66783283761,18.1171033345,14.7580187331,0.0,14.7580187331
 04/22  09:00:00,21.8604459636,0.595370961379,2.30377066979,0.0,3.10526160149,15.8560427302,12.9488913834,0.0,12.9488913834
 04/22  10:00:00,18.3729135444,0.492903438713,1.83533247635,0.0,3.10526160149,12.9394160272,11.7428064897,0.0,11.7428064897
 04/22  11:00:00,18.4063410704,0.483345069697,1.73113721753,0.0,3.10526160149,13.0865971812,9.4813973141,0.0,9.4813973141
 04/22  12:00:00,17.7948676883,0.382525682026,1.36766437717,0.0,3.10526160149,12.9394160272,8.27531242045,0.0,8.27531242045
 04/22  13:00:00,17.2994598838,0.372541116984,1.32378459967,0.0,3.10526160149,12.4978725653,7.37074875021,0.0,7.37074875021
 04/22  14:00:00,17.3035778053,0.407800340893,1.43982445129,0.0,3.10526160149,12.3506914113,6.46618507997,0.0,6.46618507997
 04/22  15:00:00,18.8234224478,0.443582401369,1.55887757992,0.0,4.02872759285,12.7922348732,7.37074875021,0.0,7.37074875021
 04/22  16:00:00,26.9668785139,0.596986682882,2.09857597713,0.0,6.50191812146,17.7693977319,8.57683364386,0.0,8.57683364386
 04/22  17:00:00,35.5631803799,0.885902312266,3.17532173829,0.0,8.38069375907,23.1212625696,11.2905246546,0.0,11.2905246546
 04/22  18:00:00,38.4161264725,1.01656976622,3.63670088066,0.0,10.6415932552,23.1212625696,13.2504126068,0.0,13.2504126068
 04/22  19:00:00,36.7944364929,0.884749725614,3.11610891999,0.0,12.3080778603,20.4854999863,12.6473701599,0.0,12.6473701599
 04/22  20:00:00,41.0231893375,0.734327103508,2.57840527984,0.0,12.456681583,19.8967753704,11.592045878,0.0,11.592045878
 04/22  21:00:00,34.9650327424,0.601674383784,2.11640242644,0.0,9.18739968257,17.702556249,9.4813973141,0.0,9.4813973141
 04/22  22:00:00,27.1504263665,0.4106413218,1.42814167425,0.0,5.91811778209,14.0365255879,8.27531242045,0.0,8.27531242045
 04/22  23:00:00,20.6489263163,0.278327607751,0.955464409487,0.0,3.54045821811,10.5176760807,4.65705773949,0.0,4.65705773949
 04/22  24:00:00,16.403270938,0.157753927495,0.533638267118,0.0,2.55330491699,7.80157382632,1.49108489365,0.0,1.49108489365
 04/23  01:00:00,15.5141235883,0.0906642017497,0.300305259106,0.0,2.55330491699,7.21284921042,0.88697330656,0.0,0.88697330656
 04/23  02:00:00,15.1016860622,0.0638737226439,0.209020520053,0.0,2.55330491699,6.91848690247,0.435450895455,0.0,0.435450895455
 04/23  03:00:00,14.8802631171,0.0468443563002,0.15180809528,0.0,2.55330491699,6.7713057485,0.435435802516,0.0,0.435435802516
 04/23  04:00:00,16.9116612232,0.0384728224516,0.115084287515,0.0,3.82705111198,7.57405300124,0.94933648688,0.0627279418913,0.886608544989
 04/23  05:00:00,21.4861077268,0.068283550787,0.121107600778,0.0,6.02426329834,9.91545327661,5.0520631064,0.709471234039,4.34259187236
 04/23  06:00:00,26.0193943746,0.11301368906,0.184246363641,0.0,6.51253267309,14.7454349813,15.6634363577,1.26059264672,14.402843711
 04/23  07:00:00,24.3664384072,0.129392549638,0.253474929404,0.0,6.01364874671,17.9699221805,16.38573729,1.08250217879,15.3032351112
 04/23  08:00:00,22.3163099653,0.156109224673,0.375264567711,0.0,3.66783283761,18.1171033345,15.6025777308,0.900074967496,14.7025027633
 04/23  09:00:00,19.8824408524,0.219929074655,0.701207445269,0.0,3.10526160149,15.8560427302,13.3505160967,0.450201187128,12.9003149096
 04/23  10:00:00,17.503134291,0.309584741044,1.1488719206,0.0,3.10526160149,12.9394160272,11.7192893277,0.0204329809092,11.6988563468
 04/23  11:00:00,18.049412403,0.385488775026,1.47206484482,0.0,3.10526160149,13.0865971812,9.44612154148,0.0,9.44612154148
 04/23  12:00:00,18.2781346213,0.453696873472,1.77976011867,0.0,3.10526160149,12.9394160272,8.24466297866,0.0,8.24466297866
 04/23  13:00:00,18.2546128193,0.527418732519,2.12405991964,0.0,3.10526160149,12.4978725653,7.34356905655,0.0,7.34356905655
 04/23  14:00:00,18.6566844438,0.624414303563,2.57631712709,0.0,3.10526160149,12.3506914113,6.44247513443,0.0,6.44247513443
 04/23  15:00:00,21.2269988806,0.847073189111,3.55896322498,0.0,4.02872759285,12.7922348732,7.34356905655,0.0,7.34356905655
 04/23  16:00:00,30.873533408,1.23997363431,5.36224391981,0.0,6.50191812146,17.7693977319,8.54502761936,0.0,8.54502761936
 04/23  17:00:00,40.1991688763,1.63274453852,7.06446800846,0.0,8.38069375907,23.1212625696,11.2483093857,0.0,11.2483093857
 04/23  18:00:00,43.1524125131,1.79824382932,7.59131285824,0.0,10.6415932552,23.1212625696,13.2006795503,0.0,13.2006795503
 04/23  19:00:00,41.2692491697,1.66544371394,6.81022760846,0.0,12.3080778603,20.4854999863,12.5999502689,0.0,12.5999502689
 04/23  20:00:00,44.4082983726,1.36252982024,5.33531159829,0.0,12.456681583,19.8967753704,11.5486740264,0.0,11.5486740264
 04/23  21:00:00,37.2923203279,1.06149503336,3.9838693624,0.0,9.18739968257,17.702556249,9.44612154148,0.0,9.44612154148
 04/23  22:00:00,28.6115225146,0.714662450206,2.58521669394,0.0,5.91811778209,14.0365255879,8.24466297866,0.0,8.24466297866
 04/23  23:00:00,21.2760649295,0.411462800303,1.44946783013,0.0,3.54045821811,10.5176760807,4.64028729021,0.0,4.64028729021
 04/23  24:00:00,16.7931071392,0.242143038705,0.839085357157,0.0,2.55330491699,7.80157382632,1.48645856282,0.0,1.48645856282
 04/24  01:00:00,15.9253401119,0.180517693228,0.62166829119,0.0,2.55330491699,7.21284921042,0.884654642245,0.0,0.884654642245
 04/24  02:00:00,15.4575153121,0.141344792409,0.487378700228,0.0,2.55330491699,6.91848690247,0.43487119893,0.0,0.43487119893
 04/24  03:00:00,15.3162985002,0.139654591005,0.495033243672,0.0,2.55330491699,6.7713057485,0.434856092391,0.0,0.434856092391
 04/24  04:00:00,17.3159943928,0.122971318685,0.43491896084,0.0,3.82705111198,7.57405300124,0.884289559818,0.0,0.884289559818
 04/24  05:00:00,21.7320148594,0.0992248663123,0.336073417875,0.0,6.02426329834,9.91545327661,4.32693279303,0.0,4.32693279303
 04/24  06:00:00,26.1358867576,0.09781729924,0.31593513646,0.0,6.51253267309,14.7454349813,14.3482964446,0.0,14.3482964446
 04/24  07:00:00,24.7950019545,0.144666068043,0.473235595886,0.0,6.01364874671,18.163451543,15.2452010319,0.0,15.2452010319
 04/24  08:00:00,24.4775421567,0.45040709483,0.795785320179,0.0,4.35151303671,18.8798367041,14.6467900021,0.0,14.6467900021
 04/24  09:00:00,22.5707572373,0.605614159347,1.55742517679,0.0,3.78894180059,16.6187760998,12.8515662434,0.0,12.8515662434
 04/24  10:00:00,20.8772620959,0.800201284646,2.58596961318,0.0,3.78894180059,13.7021493968,11.6547504107,0.0,11.6547504107
 04/24  11:00:00,22.3407014083,1.00004717646,3.70238188,0.0,3.78894180059,13.8493305508,9.41072072437,0.0,9.41072072437
 04/24  12:00:00,23.7215734945,1.26327354571,5.13046881505,0.0,3.69398621738,13.6338449159,8.21390489166,0.0,8.21390489166
 04/24  13:00:00,25.2221043728,1.52931482458,6.64324181233,0.0,3.78894180059,13.2606059349,7.31629301713,0.0,7.31629301713
 04/24  14:00:00,27.1054046564,1.82872371034,8.37431436417,0.0,3.78894180059,13.1134247809,6.41868114261,0.0,6.41868114261
 04/24  15:00:00,30.6712297112,2.17044304933,10.2334106267,0.0,4.71240779196,13.5549682428,7.31629301713,0.0,7.31629301713
 04/24  16:00:00,40.0122598386,2.46837458559,11.8261558305,0.0,7.18559832057,18.5321311015,8.51310884984,0.0,8.51310884984
 04/24  17:00:00,47.3213255377,2.57151817584,13.0543216701,0.0,8.38069375907,23.3147919321,11.2059444734,0.0,11.2059444734
 04/24  18:00:00,50.3815421618,2.76448135255,13.8542049837,0.0,10.6415932552,23.1212625696,13.1507702016,0.0,13.1507702016
 04/24  19:00:00,47.4271793269,2.50350354691,12.1300979326,0.0,12.3080778603,20.4854999863,12.5523622852,0.0,12.5523622852
 04/24  20:00:00,50.017150326,2.19334660985,10.113346762,0.0,12.456681583,19.8967753704,11.5051484316,0.0,11.5051484316
 04/24  21:00:00,42.4583921076,1.88546386053,8.32597231496,0.0,9.18739968257,17.702556249,9.41072072437,0.0,9.41072072437
 04/24  22:00:00,33.3160476738,1.51526068834,6.48914361503,0.0,5.91811778209,14.0365255879,8.21390489166,0.0,8.21390489166
 04/24  23:00:00,25.7046985399,1.20651478284,5.08304945796,0.0,3.54045821811,10.5176760807,4.62345739355,0.0,4.62345739355
 04/24  24:00:00,20.6413914256,0.95692237502,3.97259030723,0.0,2.55330491699,7.80157382632,1.4818158327,0.0,1.4818158327
 04/25  01:00:00,19.0765009662,0.779518459639,3.17382837912,0.0,2.55330491699,7.21284921042,0.882328070744,0.0,0.882328070744
 04/25  02:00:00,18.1289117427,0.656501946228,2.64361797702,0.0,2.55330491699,6.91848690247,0.434289539811,0.0,0.434289539811
 04/25  03:00:00,17.463026551,0.557212547568,2.22420333789,0.0,2.55330491699,6.7713057485,0.4342744247,0.0,0.4342744247
 04/25  04:00:00,19.1521783378,0.483937739603,1.91013648489,0.0,3.82705111198,7.57405300124,0.88196278902,0.0,0.88196278902
 04/25  05:00:00,23.522864558,0.456080160452,1.77006782235,0.0,6.02426329834,9.91545327661,4.31122221774,0.0,4.31122221774
 04/25  06:00:00,27.9511421723,0.466218335716,1.76278951471,0.0,6.51253267309,14.7454349813,14.2935724729,0.0,14.2935724729
 04/25  07:00:00,26.6784987165,0.52017564431,1.98122278161,0.0,6.01364874671,18.163451543,15.1869791478,0.0,15.1869791478
 04/25  08:00:00,27.0554662121,0.90390360573,2.9202128647,0.0,4.35151303671,18.8798367041,14.5908969485,0.0,14.5908969485
 04/25  09:00:00,26.4142007438,1.24144575723,4.7650370854,0.0,3.78894180059,16.6187760998,12.8026598213,0.0,12.8026598213
 04/25  10:00:00,26.0216921175,1.61209954304,6.91850137645,0.0,3.78894180059,13.7021493968,11.610501743,0.0,11.610501743
 04/25  11:00:00,28.2298434095,1.90843977077,8.68313128683,0.0,3.78894180059,13.8493305508,9.37520534639,0.0,9.37520534639
 04/25  12:00:00,30.0044426591,2.18650158863,10.4901099367,0.0,3.69398621738,13.6338449159,8.18304726817,0.0,8.18304726817
 04/25  13:00:00,31.0318873027,2.35290526267,11.6294343042,0.0,3.78894180059,13.2606059349,7.28892870951,0.0,7.28892870951
 04/25  14:00:00,31.6528398041,2.504057367,12.2464158552,0.0,3.78894180059,13.1134247809,6.39481015085,0.0,6.39481015085
 04/25  15:00:00,32.6393509036,2.51039750999,11.8615773584,0.0,4.71240779196,13.5549682428,7.28892870951,0.0,7.28892870951
 04/25  16:00:00,40.6657779729,2.64079728683,12.3072512635,0.0,7.18559832057,18.5321311015,8.48108678773,0.0,8.48108678773
 04/25  17:00:00,46.6937982553,2.56466877123,12.4336437923,0.0,8.38069375907,23.3147919321,11.1634424637,0.0,11.1634424637
 04/25  18:00:00,48.2210855766,2.53712130507,11.921108446,0.0,10.6415932552,23.1212625696,13.1006993408,0.0,13.1006993408
 04/25  19:00:00,45.4576086512,2.29256375133,10.3714670526,0.0,12.3080778603,20.4854999863,12.5046203017,0.0,12.5046203017
 04/25  20:00:00,48.4343840467,2.00413842453,8.71978866802,0.0,12.456681583,19.8967753704,11.4614819833,0.0,11.4614819833
 04/25  21:00:00,40.7640125982,1.65295012196,6.86410654411,0.0,9.18739968257,17.702556249,9.37520534639,0.0,9.37520534639
 04/25  22:00:00,31.5001601061,1.24147075052,4.94704598515,0.0,5.91811778209,14.0365255879,8.18304726817,0.0,8.18304726817
 04/25  23:00:00,23.8527931039,0.908382731627,3.52927607319,0.0,3.54045821811,10.5176760807,4.60657303353,0.0,4.60657303353
 04/25  24:00:00,18.7742528638,0.638287625651,2.42408649472,0.0,2.55330491699,7.80157382632,1.47715807821,0.0,1.47715807821
 04/26  01:00:00,17.1870588362,0.439300506791,1.62460420194,0.0,2.55330491699,7.21284921042,0.879994282298,0.0,0.879994282298
 04/26  02:00:00,16.2939178376,0.317161682927,1.14796433518,0.0,2.55330491699,6.91848690247,0.43370609057,0.0,0.43370609057
 04/26  03:00:00,15.8299451325,0.252356780518,0.895977686475,0.0,2.55330491699,6.7713057485,0.433690971885,0.0,0.433690971885
 04/26  04:00:00,17.689474169,0.208159286799,0.723210768893,0.0,3.82705111198,7.57405300124,0.879628922146,0.0,0.879628922146
 04/26  05:00:00,22.1347798685,0.191208961911,0.646854331411,0.0,6.02426329834,9.91545327661,4.29546479834,0.0,4.29546479834
 04/26  06:00:00,26.6300207997,0.210709512124,0.697176965671,0.0,6.51253267309,14.7454349813,14.2386880004,0.0,14.2386880004
 04/26  07:00:00,25.3002932865,0.257581943534,0.865611052446,0.0,6.01364874671,18.163451543,15.128586701,0.0,15.128586701
 04/26  08:00:00,25.0113421896,0.549208305566,1.23078414241,0.0,4.35151303671,18.8798367041,14.5348401546,0.0,14.5348401546
 04/26  09:00:00,23.3960720711,0.740720590906,2.24763357909,0.0,3.78894180059,16.6187760998,12.7536101264,0.0,12.7536101264
 04/26  10:00:00,22.3584209857,1.0278243209,3.83950546677,0.0,3.78894180059,13.7021493968,11.5661234476,0.0,11.5661234476
 04/26  11:00:00,24.2712520015,1.30761775793,5.32536189171,0.0,3.78894180059,13.8493305508,9.33958592508,0.0,9.33958592508
 04/26  12:00:00,25.6899131748,1.58892424061,6.77315780042,0.0,3.69398621738,13.6338449159,8.15209924638,0.0,8.15209924638
 04/26  13:00:00,26.905737138,1.82243414322,8.03375525889,0.0,3.78894180059,13.2606059349,7.26148423736,0.0,7.26148423736
 04/26  14:00:00,27.5941877854,1.96575622941,8.7260649742,0.0,3.78894180059,13.1134247809,6.37086922833,0.0,6.37086922833
 04/26  15:00:00,30.7928302715,2.26775492662,10.2576993097,0.0,4.71240779196,13.5549682428,7.26148423736,0.0,7.26148423736
 04/26  16:00:00,40.4916353137,2.63121933181,12.1426865593,0.0,7.18559832057,18.5321311015,8.44897091606,0.0,8.44897091606
 04/26  17:00:00,47.9262199717,2.75637277637,13.4743615035,0.0,8.38069375907,23.3147919321,11.1208159431,0.0,11.1208159431
 04/26  18:00:00,50.8082146346,2.92565614832,14.1197026607,0.0,10.6415932552,23.1212625696,13.050481796,0.0,13.050481796
 04/26  19:00:00,48.1846410481,2.70918154554,12.6818816552,0.0,12.3080778603,20.4854999863,12.4567384567,0.0,12.4567384567
 04/26  20:00:00,50.3232114577,2.31666538372,10.2960891199,0.0,12.456681583,19.8967753704,11.4176876128,0.0,11.4176876128
 04/26  21:00:00,42.4558361036,1.94142853601,8.26745163544,0.0,9.18739968257,17.702556249,9.33958592508,0.0,9.33958592508
 04/26  22:00:00,33.1241463882,1.52029560003,6.29220741771,0.0,5.91811778209,14.0365255879,8.15209924638,0.0,8.15209924638
 04/26  23:00:00,25.2060448461,1.14789261944,4.64301792753,0.0,3.54045821811,10.5176760807,4.58963921029,0.0,4.58963921029
 04/26  24:00:00,19.9336017625,0.851721348609,3.3700016705,0.0,2.55330491699,7.80157382632,1.4724866787,0.0,1.4724866787
 04/27  01:00:00,18.240722814,0.642297959663,2.47527072694,0.0,2.55330491699,7.21284921042,0.877653969327,0.0,0.877653969327
 04/27  02:00:00,17.1808281222,0.491322744078,1.86071355868,0.0,2.55330491699,6.91848690247,0.433121024215,0.0,0.433121024215
 04/27  03:00:00,16.4516385857,0.37363293996,1.39639498029,0.0,2.55330491699,6.7713057485,0.433105906926,0.0,0.433105906926
 04/27  04:00:00,18.1797945604,0.30467274626,1.11701770087,0.0,3.82705111198,7.57405300124,0.877288650863,0.0,0.877288650863
 04/27  05:00:00,22.6205686076,0.289137237732,1.03471479469,0.0,6.02426329834,9.91545327661,4.27966520055,0.0,4.27966520055
 04/27  06:00:00,27.2353273558,0.332315116547,1.18087791734,0.0,6.51253267309,14.7454349813,14.1836592791,0.0,14.1836592791
 04/27  07:00:00,25.9920641288,0.393731822751,1.42123201545,0.0,6.01364874671,18.163451543,15.0700409837,0.0,15.0700409837
 04/27  08:00:00,25.3894916231,0.618403616226,1.53973826522,0.0,4.35151303671,18.8798367041,14.478636221,0.0,14.478636221
 04/27  09:00:00,23.6655886068,0.797036092628,2.46083461299,0.0,3.78894180059,16.6187760998,12.7044316843,0.0,12.7044316843
 04/27  10:00:00,23.3552036058,1.2168460662,4.64726634154,0.0,3.78894180059,13.7021493968,11.5216286667,0.0,11.5216286667
 04/27  11:00:00,26.1211531406,1.62750858812,6.85537220057,0.0,3.78894180059,13.8493305508,9.30387300881,0.0,9.30387300881
 04/27  12:00:00,28.3711069946,2.02693842738,9.01633743347,0.0,3.69398621738,13.6338449159,8.12106999126,0.0,8.12106999126
 04/27  13:00:00,30.5752157307,2.37705239778,11.1486155971,0.0,3.78894180059,13.2606059349,7.2339677281,0.0,7.2339677281
 04/27  14:00:00,32.711861179,2.69459112838,13.1149034688,0.0,3.78894180059,13.1134247809,6.34686546494,0.0,6.34686546494
 04/27  15:00:00,37.0231746338,3.11350321723,15.6422953814,0.0,4.71240779196,13.5549682428,7.2339677281,0.0,7.2339677281
 04/27  16:00:00,48.4813994306,3.70221955101,19.061450457,0.0,7.18559832057,18.5321311015,8.41677074565,0.0,8.41677074565
 04/27  17:00:00,56.9318555024,3.98271633116,21.2536534795,0.0,8.38069375907,23.3147919321,11.0780775351,0.0,11.0780775351
 04/27  18:00:00,59.6113647628,4.13195647146,21.7165524658,0.0,10.6415932552,23.1212625696,13.0001324386,0.0,13.0001324386
 04/27  19:00:00,56.2330924262,3.84881246059,19.5907021183,0.0,12.3080778603,20.4854999863,12.4087309299,0.0,12.4087309299
 04/27  20:00:00,57.810574528,3.39984330241,16.7002742715,0.0,12.456681583,19.8967753704,11.3737782895,0.0,11.3737782895
 04/27  21:00:00,49.5979520188,3.00539036805,14.3456057186,0.0,9.18739968257,17.702556249,9.30387300881,0.0,9.30387300881
 04/27  22:00:00,39.6967672978,2.54024784351,11.8448760839,0.0,5.91811778209,14.0365255879,8.12106999126,0.0,8.12106999126
 04/27  23:00:00,31.3292287095,2.13089486866,9.78319954173,0.0,3.54045821811,10.5176760807,4.57266093861,0.0,4.57266093861
 04/27  24:00:00,25.3812637194,1.75039739298,7.91898758307,0.0,2.55330491699,7.80157382632,1.46780301755,0.0,1.46780301755
 04/28  01:00:00,23.1908233153,1.48351638151,6.58415280631,0.0,2.55330491699,7.21284921042,0.875307826218,0.0,0.875307826218
 04/28  02:00:00,21.8805532702,1.30843369952,5.74332775117,0.0,2.55330491699,6.91848690247,0.432534514243,0.0,0.432534514243
 04/28  03:00:00,20.9678942416,1.17521844519,5.11106513094,0.0,2.55330491699,6.7713057485,0.432519403285,0.0,0.432519403285
 04/28  04:00:00,22.4723038163,1.07871391569,4.63548578736,0.0,3.82705111198,7.57405300124,0.874942668757,0.0,0.874942668757
 04/28  05:00:00,26.7278198311,1.04009929137,4.39100396451,0.0,6.02426329834,9.91545327661,4.26382810256,0.0,4.26382810256
 04/28  06:00:00,31.4995707354,1.11383505746,4.66360135605,0.0,6.51253267309,14.7454349813,14.1285026037,0.0,14.1285026037
 04/28  07:00:00,30.6446365504,1.23021206791,5.23732419199,0.0,6.01364874671,18.163451543,15.0113593337,0.0,15.0113593337
 04/28  08:00:00,30.4839014325,1.46812107083,5.78443062005,0.0,4.35151303671,18.8798367041,14.4223017921,0.0,14.4223017921
 04/28  09:00:00,28.9802428827,1.67132897503,6.90119600651,0.0,3.78894180059,16.6187760998,12.6551390588,0.0,12.6551390588
 04/28  10:00:00,28.3789049616,2.01067496447,8.87713879912,0.0,3.78894180059,13.7021493968,11.4770305769,0.0,11.4770305769
 04/28  11:00:00,30.9402209055,2.34113798485,10.9608105687,0.0,3.78894180059,13.8493305508,9.2680771736,0.0,9.2680771736
 04/28  12:00:00,30.0541011436,2.2876097367,10.4386602731,0.0,3.69398621738,13.6338449159,8.08996869182,0.0,8.08996869182
 04/28  13:00:00,27.2931223412,1.96310978595,8.28046481943,0.0,3.78894180059,13.2606059349,7.20638733048,0.0,7.20638733048
 04/28  14:00:00,25.03407848,1.67136067378,6.46035122442,0.0,3.78894180059,13.1134247809,6.32280596914,0.0,6.32280596914
 04/28  15:00:00,25.3610585887,1.52486359864,5.56881895485,0.0,4.71240779196,13.5549682428,7.20638733048,0.0,7.20638733048
 04/28  16:00:00,33.2301075476,1.61198748683,5.90039063826,0.0,7.18559832057,18.5321311015,8.38449581226,0.0,8.38449581226
 04/28  17:00:00,39.4399198044,1.54105203468,6.20338207797,0.0,8.38069375907,23.3147919321,11.0352398963,0.0,11.0352398963
 04/28  18:00:00,41.5356666719,1.56774554095,6.20506530543,0.0,10.6415932552,23.1212625696,12.9496661792,0.0,12.9496661792
 04/28  19:00:00,39.580662883,1.38967172418,5.39741331152,0.0,12.3080778603,20.4854999863,12.3606119383,0.0,12.3606119383
 04/28  20:00:00,43.4509185542,1.19253510329,4.54792649678,0.0,12.456681583,19.8967753704,11.3297670167,0.0,11.3297670167
 04/28  21:00:00,36.9589839495,0.988929460053,3.72309855736,0.0,9.18739968257,17.702556249,9.2680771736,0.0,9.2680771736
 04/28  22:00:00,28.5769618192,0.695582800535,2.56973564826,0.0,5.91811778209,14.0365255879,8.08996869182,0.0,8.08996869182
 04/28  23:00:00,21.5230873031,0.455075807162,1.65287719683,0.0,3.54045821811,10.5176760807,4.55564324647,0.0,4.55564324647
 04/28  24:00:00,17.0927737018,0.302674958317,1.07822000011,0.0,2.55330491699,7.80157382632,1.46310848178,0.0,1.46310848178
 04/29  01:00:00,16.1109545491,0.220452148029,0.767348273625,0.0,2.55330491699,7.21284921042,0.872956549123,0.0,0.872956549123
 04/29  02:00:00,15.5466223567,0.162190413911,0.555640123354,0.0,2.55330491699,6.91848690247,0.431946734581,0.0,0.431946734581
 04/29  03:00:00,15.1850658658,0.114944321423,0.388510878862,0.0,2.55330491699,6.7713057485,0.431931634855,0.0,0.431931634855
 04/29  04:00:00,17.1360840392,0.0875063064814,0.290473619473,0.0,3.82705111198,7.57405300124,0.872591671122,0.0,0.872591671122
 04/29  05:00:00,21.6686446136,0.0876595589399,0.284268479491,0.0,6.02426329834,9.91545327661,4.24795819367,0.0,4.24795819367
 04/29  06:00:00,26.1614662135,0.104654579575,0.33467731208,0.0,6.51253267309,14.7454349813,14.0732343066,0.0,14.0732343066
 04/29  07:00:00,24.5294996739,0.128914483426,0.417014262375,0.0,6.01364874671,17.9699221805,14.952559129,0.0,14.952559129
 04/29  08:00:00,22.3987711833,0.142171301735,0.471663708632,0.0,3.66783283761,18.1171033345,14.3658535507,0.0,14.3658535507
 04/29  09:00:00,19.8286561189,0.196291149778,0.671060636637,0.0,3.10526160149,15.8560427302,12.6057468473,0.0,12.6057468473
 04/29  10:00:00,17.3360666249,0.285081735033,1.00630726052,0.0,3.10526160149,12.9394160272,11.4323423857,0.0,11.4323423857
 04/29  11:00:00,17.8143737152,0.351524138644,1.27099079338,0.0,3.10526160149,13.0865971812,9.23220902007,0.0,9.23220902007
 04/29  12:00:00,17.9870682789,0.412011038673,1.53037961106,0.0,3.10526160149,12.9394160272,8.05880455842,0.0,8.05880455842
 04/29  13:00:00,17.7296343109,0.447779005714,1.67872113805,0.0,3.10526160149,12.4978725653,7.17875121218,0.0,7.17875121218
 04/29  14:00:00,17.8398875973,0.497725911189,1.88620867297,0.0,3.10526160149,12.3506914113,6.29869786595,0.0,6.29869786595
 04/29  15:00:00,19.9503761909,0.637665752914,2.49174797151,0.0,4.02872759285,12.7922348732,7.17875121218,0.0,7.17875121218
 04/29  16:00:00,28.2622903829,0.821533436216,3.16944109281,0.0,6.50191812146,17.7693977319,8.35215567383,0.0,8.35215567383
 04/29  17:00:00,36.4829608247,1.04036451215,3.9406399832,0.0,8.38069375907,23.1212625696,10.9923157125,0.0,10.9923157125
 04/29  18:00:00,39.3446711824,1.17217658987,4.40963876699,0.0,10.6415932552,23.1212625696,12.8990979627,0.0,12.8990979627
 04/29  19:00:00,37.7684051529,1.05906700614,3.9157602994,0.0,12.3080778603,20.4854999863,12.3123957319,0.0,12.3123957319
 04/29  20:00:00,41.3158008917,0.794198534389,2.81114540321,0.0,12.456681583,19.8967753704,11.2856668279,0.0,11.2856668279
 04/29  21:00:00,34.8222441425,0.581644862031,1.99364334835,0.0,9.18739968257,17.702556249,9.23220902007,0.0,9.23220902007
 04/29  22:00:00,26.935383247,0.372039336041,1.25170054048,0.0,5.91811778209,14.0365255879,8.05880455842,0.0,8.05880455842
 04/29  23:00:00,20.4176227127,0.23379435574,0.768694057865,0.0,3.54045821811,10.5176760807,4.53859117347,0.0,4.53859117347
 04/29  24:00:00,16.194657993,0.114553201702,0.368226047924,0.0,2.55330491699,7.80157382632,1.45840446165,0.0,1.45840446165
 04/30  01:00:00,15.367504603,0.0591425937262,0.185207881873,0.0,2.55330491699,7.21284921042,0.870600835747,0.0,0.870600835747
 04/30  02:00:00,14.967866017,0.0342125378625,0.104861659677,0.0,2.55330491699,6.91848690247,0.431357859543,0.0,0.431357859543
 04/30  03:00:00,14.7537764123,0.0292717072697,0.0428940394939,0.0,2.55330491699,6.7713057485,0.794304500077,0.362961724165,0.431342775912
 04/30  04:00:00,16.8497477118,0.0820542687755,0.00958932976015,0.0,3.82705111198,7.57405300124,2.71831366309,1.84807730834,0.870236354755
 04/30  05:00:00,21.4675271036,0.164335364268,0.00647516411444,0.0,6.02426329834,9.91545327661,8.12332016778,3.89125999487,4.23206017291
 04/30  06:00:00,25.9931302031,0.214164399612,0.0568314815704,0.0,6.51253267309,14.7454349813,18.7176830225,4.69981226918,14.0178707533
 04/30  07:00:00,24.3305976352,0.237612773456,0.109413933653,0.0,6.01364874671,17.9699221805,19.7304324855,4.8367747028,14.8936577827
 04/30  08:00:00,22.1225621028,0.21453826465,0.12308766522,0.0,3.66783283761,18.1171033345,18.4888714516,4.17956323815,14.3093082135
 04/30  09:00:00,19.523313388,0.173734419406,0.388274636164,0.0,3.10526160149,15.8560427302,14.0223875099,1.46611783289,12.5562696771
 04/30  10:00:00,17.278721603,0.252835807273,0.981208166421,0.0,3.10526160149,12.9394160272,11.4548585789,0.067281252031,11.3875773268
 04/30  11:00:00,18.5489975729,0.449884151562,1.90725463819,0.0,3.10526160149,13.0865971812,9.19627917021,0.0,9.19627917021
 04/30  12:00:00,19.0029343679,0.546435457142,2.41182128157,0.0,3.10526160149,12.9394160272,8.02758682002,0.0,8.02758682002
 04/30  13:00:00,19.2477854685,0.656394646227,2.98825665509,0.0,3.10526160149,12.4978725653,7.15106755738,0.0,7.15106755738
 04/30  14:00:00,19.8933128307,0.787252729041,3.65010708852,0.0,3.10526160149,12.3506914113,6.27454829473,0.0,6.27454829473
 04/30  15:00:00,22.4477335694,0.997965464271,4.62880563869,0.0,4.02872759285,12.7922348732,7.15106755738,0.0,7.15106755738
 04/30  16:00:00,32.0500059294,1.35461959647,6.42407047904,0.0,6.50191812146,17.7693977319,8.31975990757,0.0,8.31975990757
 04/30  17:00:00,41.4316123108,1.70567436355,8.22398161789,0.0,8.38069375907,23.1212625696,10.9493176955,0.0,10.9493176955
 04/30  18:00:00,44.9582358851,1.9347636999,9.26061635964,0.0,10.6415932552,23.1212625696,12.8484427646,0.0,12.8484427646
 04/30  19:00:00,42.7638637689,1.78099809666,8.18928782492,0.0,12.3080778603,20.4854999863,12.2640965895,0.0,12.2640965895
 04/30  20:00:00,45.460570227,1.46641301037,6.28370026249,0.0,12.456681583,19.8967753704,11.241490783,0.0,11.241490783
 04/30  21:00:00,38.2650047258,1.18488380521,4.83316498849,0.0,9.18739968257,17.702556249,9.19627917021,0.0,9.19627917021
 04/30  22:00:00,29.9903337246,0.931018476361,3.74767187776,0.0,5.91811778209,14.0365255879,8.02758682002,0.0,8.02758682002
 04/30  23:00:00,23.1072745059,0.735106597646,2.95703360913,0.0,3.54045821811,10.5176760807,4.52150976944,0.0,4.52150976944
 04/30  24:00:00,18.5358675985,0.56299301668,2.26099583847,0.0,2.55330491699,7.80157382632,1.45369235019,0.0,1.45369235019
 05/01  01:00:00,17.6514254973,0.501499259211,2.02677211069,0.0,2.55330491699,7.21284921042,0.868241385144,0.0,0.868241385144
 05/01  02:00:00,17.1983608474,0.467255125917,1.902313902,0.0,2.55330491699,6.91848690247,0.430768063771,0.0,0.430768063771
 05/01  03:00:00,16.8666825633,0.430311706259,1.75476019152,0.0,2.55330491699,6.7713057485,0.43075300106,0.0,0.43075300106
 05/01  04:00:00,18.9141994208,0.424789853286,1.73130545429,0.0,3.82705111198,7.57405300124,0.867877417749,0.0,0.867877417749
 05/01  05:00:00,23.5315278828,0.444875757114,1.78993555049,0.0,6.02426329834,9.91545327661,4.21613874761,0.0,4.21613874761
 05/01  06:00:00,28.2223216516,0.503857721341,1.99632960838,0.0,6.51253267309,14.7454349813,13.9624283375,0.0,13.9624283375
 05/01  07:00:00,26.7438497488,0.525398659182,2.04135079909,0.0,6.01364874671,18.163451543,14.8346727379,0.0,14.8346727379
 05/01  08:00:00,25.9594200274,0.713601349569,2.01446893621,0.0,4.35151303671,18.8798367041,14.2526825258,0.0,14.2526825258
 05/01  09:00:00,23.1740536464,0.714758420488,2.05157732475,0.0,3.78894180059,16.6187760998,12.5067222001,0.0,12.5067222001
 05/01  10:00:00,21.0636849752,0.859997480873,2.71259629627,0.0,3.78894180059,13.7021493968,11.3427486572,0.0,11.3427486572
 05/01  11:00:00,22.1114573565,1.0220870329,3.45109797173,0.0,3.78894180059,13.8493305508,9.16029826432,0.0,9.16029826432
 05/01  12:00:00,22.35784133,1.13209704226,3.89791315392,0.0,3.69398621738,13.6338449159,7.99632472146,0.0,7.99632472146
 05/01  13:00:00,23.293559026,1.33807058626,4.90594070391,0.0,3.78894180059,13.2606059349,7.12334456431,0.0,7.12334456431
 05/01  14:00:00,24.4911646353,1.56586705949,6.02293099397,0.0,3.78894180059,13.1134247809,6.25036440717,0.0,6.25036440717
 05/01  15:00:00,27.0364479606,1.77861508808,6.9904568373,0.0,4.71240779196,13.5549682428,7.12334456431,0.0,7.12334456431
 05/01  16:00:00,35.929297475,2.05013196176,8.16143609069,0.0,7.18559832057,18.5321311015,8.28731810718,0.0,8.28731810718
 05/01  17:00:00,42.8803937656,2.11683440324,9.06807367059,0.0,8.38069375907,23.3147919321,10.9062585786,0.0,10.9062585786
 05/01  18:00:00,45.4079489236,2.23150801172,9.41358508635,0.0,10.6415932552,23.1212625696,12.7977155858,0.0,12.7977155858
 05/01  19:00:00,42.9115954812,1.99709328223,8.1209243516,0.0,12.3080778603,20.4854999863,12.2157288143,0.0,12.2157288143
 05/01  20:00:00,45.7273731675,1.64142278128,6.37549343216,0.0,12.456681583,19.8967753704,11.1972519643,0.0,11.1972519643
 05/01  21:00:00,38.5277106994,1.31988896695,4.96086580031,0.0,9.18739968257,17.702556249,9.16029826432,0.0,9.16029826432
 05/01  22:00:00,29.5726406895,0.914593893915,3.34640342519,0.0,5.91811778209,14.0365255879,7.99632472146,0.0,7.99632472146
 05/01  23:00:00,21.8905267128,0.541432503455,1.93395991025,0.0,3.54045821811,10.5176760807,4.50440409287,0.0,4.50440409287
 05/01  24:00:00,17.0746634406,0.302764425212,1.06002027203,0.0,2.55330491699,7.80157382632,1.44897354286,0.0,1.44897354286
 05/02  01:00:00,16.0553985142,0.210416275051,0.721828111726,0.0,2.55330491699,7.21284921042,0.865878897507,0.0,0.865878897507
 05/02  02:00:00,15.4430627434,0.140536657179,0.473734266759,0.0,2.55330491699,6.91848690247,0.430177522188,0.0,0.430177522188
 05/02  03:00:00,15.0778544544,0.0915696366857,0.304674152243,0.0,2.55330491699,6.7713057485,0.430162485179,0.0,0.430162485179
 05/02  04:00:00,17.0705370347,0.0728112306324,0.23962169082,0.0,3.82705111198,7.57405300124,0.865515559287,0.0,0.865515559287
 05/02  05:00:00,21.6372912247,0.0797472311358,0.260827418411,0.0,6.02426329834,9.91545327661,4.20019863204,0.0,4.20019863204
 05/02  06:00:00,25.2816992513,0.106284016697,0.346114246015,0.0,6.51253267309,14.7454349813,13.906923476,0.0,13.906923476
 05/02  07:00:00,24.9514621266,0.177420096949,0.596941739141,0.0,6.01364874671,18.163451543,14.7756214624,0.0,14.7756214624
 05/02  08:00:00,24.4212096788,0.425944997565,0.763914939597,0.0,4.35151303671,18.8798367041,14.1959932568,0.0,14.1959932568
 05/02  09:00:00,21.9457565805,0.487021354702,1.05101732461,0.0,3.78894180059,16.6187760998,12.4571190895,0.0,12.4571190895
 05/02  10:00:00,19.4668112593,0.570142520774,1.40557754046,0.0,3.78894180059,13.7021493968,11.2978696523,0.0,11.2978696523
 05/02  11:00:00,20.0267231223,0.643537497328,1.74491327305,0.0,3.78894180059,13.8493305508,9.12427695781,0.0,9.12427695781
 05/02  12:00:00,19.8756437133,0.67514554998,1.87266702953,0.0,3.69398621738,13.6338449159,7.96502752072,0.0,7.96502752072
 05/02  13:00:00,19.5804071653,0.670233981496,1.8606254479,0.0,3.78894180059,13.2606059349,7.0955904429,0.0,7.0955904429
 05/02  14:00:00,19.4556321899,0.673540619722,1.87972498834,0.0,3.78894180059,13.1134247809,6.22615336508,0.0,6.22615336508
 05/02  15:00:00,21.0546597113,0.715933104349,2.07135057177,0.0,4.71240779196,13.5549682428,7.0955904429,0.0,7.0955904429
 05/02  16:00:00,28.8097199051,0.783393885243,2.30859659729,0.0,7.18559832057,18.5321311015,8.25483987999,0.0,8.25483987999
 05/02  17:00:00,34.9273878775,0.67598176674,2.55592041896,0.0,8.38069375907,23.3147919321,10.8631511134,0.0,10.8631511134
 05/02  18:00:00,37.8915001414,0.854722569259,3.27392174659,0.0,10.6415932552,23.1212625696,12.7469314487,0.0,12.7469314487
 05/02  19:00:00,36.8117611484,0.833785943228,3.18439735785,0.0,12.3080778603,20.4854999863,12.1673067302,0.0,12.1673067302
 05/02  20:00:00,41.2224891817,0.735251635945,2.77678059163,0.0,12.456681583,19.8967753704,11.1529634727,0.0,11.1529634727
 05/02  21:00:00,35.1458069377,0.614607981712,2.28424302382,0.0,9.18739968257,17.702556249,9.12427695781,0.0,9.12427695781
 05/02  22:00:00,27.3361556055,0.436054112481,1.58845812253,0.0,5.91811778209,14.0365255879,7.96502752072,0.0,7.96502752072
 05/02  23:00:00,20.8082282064,0.302941790772,1.09015211653,0.0,3.54045821811,10.5176760807,4.48727920945,0.0,4.48727920945
 05/02  24:00:00,16.6425962051,0.203349757548,0.727367704155,0.0,2.55330491699,7.80157382632,1.44424943709,0.0,1.44424943709
 05/03  01:00:00,15.8083424219,0.150340460555,0.534847833891,0.0,2.55330491699,7.21284921042,0.86351407396,0.0,0.86351407396
 05/03  02:00:00,15.3498598875,0.114485702985,0.406582365012,0.0,2.55330491699,6.91848690247,0.429586409943,0.0,0.429586409943
 05/03  03:00:00,15.1049154779,0.0928323302943,0.330472482119,0.0,2.55330491699,6.7713057485,0.429571403375,0.0,0.429571403375
 05/03  04:00:00,17.1762381202,0.0915428139854,0.326591192922,0.0,3.82705111198,7.57405300124,0.863151479434,0.0,0.863151479434
 05/03  05:00:00,21.8830522468,0.127440985533,0.458894686085,0.0,6.02426329834,9.91545327661,4.18424454601,0.0,4.18424454601
 05/03  06:00:00,25.7791653072,0.206138619552,0.743725699103,0.0,6.51253267309,14.7454349813,13.8513726042,0.0,13.8513726042
 05/03  07:00:00,25.3333814732,0.24968619815,0.906594984521,0.0,6.01364874671,18.163451543,14.7165214436,0.0,14.7165214436
 05/03  08:00:00,24.689152159,0.462623665577,0.995178751825,0.0,4.35151303671,18.8798367041,14.1392571944,0.0,14.1392571944
 05/03  09:00:00,21.8750979566,0.457978048832,1.00940200665,0.0,3.78894180059,16.6187760998,12.4074750347,0.0,12.4074750347
 05/03  10:00:00,19.1703379291,0.497868305326,1.18137842576,0.0,3.78894180059,13.7021493968,11.2529536028,0.0,11.2529536028
 05/03  11:00:00,20.0189625833,0.61722347376,1.76346675767,0.0,3.78894180059,13.8493305508,9.08822591803,0.0,9.08822591803
 05/03  12:00:00,19.714563885,0.624002305713,1.76273044552,0.0,3.69398621738,13.6338449159,7.93370448616,0.0,7.93370448616
 05/03  13:00:00,19.3156074875,0.600657989809,1.66540176179,0.0,3.78894180059,13.2606059349,7.06781341225,0.0,7.06781341225
 05/03  14:00:00,19.1336144955,0.595080202526,1.63616771113,0.0,3.78894180059,13.1134247809,6.20192233835,0.0,6.20192233835
 05/03  15:00:00,20.963175893,0.67661642977,2.01918342802,0.0,4.71240779196,13.5549682428,7.06781341225,0.0,7.06781341225
 05/03  16:00:00,29.2634526965,0.832210642523,2.71351263147,0.0,7.18559832057,18.5321311015,8.22233484413,0.0,8.22233484413
 05/03  17:00:00,35.9412127554,0.829970986536,3.41575607707,0.0,8.38069375907,23.3147919321,10.8200080658,0.0,10.8200080658
 05/03  18:00:00,39.0291487284,1.01964201604,4.24665088679,0.0,10.6415932552,23.1212625696,12.6961053926,0.0,12.6961053926
 05/03  19:00:00,38.1367616394,1.0365781517,4.30660564037,0.0,12.3080778603,20.4854999863,12.1188446767,0.0,12.1188446767
 05/03  20:00:00,42.263156576,1.05267952475,4.3928534305,0.0,12.456681583,19.8967753704,11.1086384238,0.0,11.1086384238
 05/03  21:00:00,37.6975637507,1.04824354565,4.4023642729,0.0,9.18739968257,17.702556249,9.08822591803,0.0,9.08822591803
 05/03  22:00:00,29.5529524166,0.82352888562,3.4177801605,0.0,5.91811778209,14.0365255879,7.93370448616,0.0,7.93370448616
 05/03  23:00:00,22.4357093765,0.594828169392,2.42574690803,0.0,3.54045821811,10.5176760807,4.47014019054,0.0,4.47014019054
 05/03  24:00:00,17.932710928,0.441311510604,1.77952067402,0.0,2.55330491699,7.80157382632,1.43952143187,0.0,1.43952143187
 05/04  01:00:00,16.974925335,0.370436192176,1.4813350154,0.0,2.55330491699,7.21284921042,0.861147616348,0.0,0.861147616348
 05/04  02:00:00,16.4492592956,0.325653034422,1.29481444167,0.0,2.55330491699,6.91848690247,0.428994902359,0.0,0.428994902359
 05/04  03:00:00,16.1399989681,0.293927541651,1.16446076099,0.0,2.55330491699,6.7713057485,0.428979930927,0.0,0.428979930927
 05/04  04:00:00,18.1690492891,0.285043218946,1.1259019569,0.0,3.82705111198,7.57405300124,0.860785878929,0.0,0.860785878929
 05/04  05:00:00,22.9447319128,0.332131884938,1.31588345268,0.0,6.02426329834,9.91545327661,4.16828121346,0.0,4.16828121346
 05/04  06:00:00,26.9707160568,0.432288357625,1.70912671062,0.0,6.51253267309,14.7454349813,13.795792171,0.0,13.795792171
 05/04  07:00:00,26.58799738,0.487924070913,1.92297301857,0.0,6.01364874671,18.163451543,14.6573901836,0.0,14.6573901836
 05/04  08:00:00,25.9202855154,0.679072903482,2.00986287024,0.0,4.35151303671,18.8798367041,14.0824911406,0.0,14.0824911406
 05/04  09:00:00,23.2022465958,0.697333333487,2.09719536112,0.0,3.78894180059,16.6187760998,12.3578047374,0.0,12.3578047374
 05/04  10:00:00,21.0478739289,0.835267073247,2.72151565763,0.0,3.78894180059,13.7021493968,11.20801381,0.0,11.20801381
 05/04  11:00:00,21.957043911,0.96305678197,3.35571477715,0.0,3.78894180059,13.8493305508,9.05215582117,0.0,9.05215582117
 05/04  12:00:00,22.9536213842,1.19422098067,4.43156926975,0.0,3.69398621738,13.6338449159,7.9023648938,0.0,7.9023648938
 05/04  13:00:00,23.7542940217,1.3752323868,5.32951389901,0.0,3.78894180059,13.2606059349,7.04002169828,0.0,7.04002169828
 05/04  14:00:00,24.6262556095,1.55116409628,6.17272493134,0.0,3.78894180059,13.1134247809,6.17767850275,0.0,6.17767850275
 05/04  15:00:00,27.1924491565,1.75893294761,7.16614017372,0.0,4.71240779196,13.5549682428,7.04002169828,0.0,7.04002169828
 05/04  16:00:00,36.4240155989,2.08338709697,8.62289907944,0.0,7.18559832057,18.5321311015,8.18981262564,0.0,8.18981262564
 05/04  17:00:00,44.0116478602,2.24459024593,10.0715719225,0.0,8.38069375907,23.3147919321,10.7768422122,0.0,10.7768422122
 05/04  18:00:00,47.7192479289,2.52169676134,11.434695342,0.0,10.6415932552,23.1212625696,12.6452524692,0.0,12.6452524692
 05/04  19:00:00,45.7104490896,2.37479614304,10.5420750992,0.0,12.3080778603,20.4854999863,12.0703570055,0.0,12.0703570055
 05/04  20:00:00,47.3523895666,2.01586417808,8.51890176775,0.0,12.456681583,19.8967753704,11.0642899441,0.0,11.0642899441
 05/04  21:00:00,40.361090119,1.61232207631,6.50181211061,0.0,9.18739968257,17.702556249,9.05215582117,0.0,9.05215582117
 05/04  22:00:00,31.0996151495,1.17629623379,4.61167554528,0.0,5.91811778209,14.0365255879,7.9023648938,0.0,7.9023648938
 05/04  23:00:00,23.3804012589,0.814492654917,3.15077430487,0.0,3.54045821811,10.5176760807,4.4529921117,0.0,4.4529921117
 05/04  24:00:00,18.2449881328,0.523412250737,2.00969713873,0.0,2.55330491699,7.80157382632,1.43479092737,0.0,1.43479092737
 05/05  01:00:00,16.9501130384,0.379727925317,1.44723098568,0.0,2.55330491699,7.21284921042,0.85878022703,0.0,0.85878022703
 05/05  02:00:00,16.3251853951,0.312564748928,1.18382882669,0.0,2.55330491699,6.91848690247,0.428403174883,0.0,0.428403174883
 05/05  03:00:00,16.0166407012,0.279345606331,1.05568442934,0.0,2.55330491699,6.7713057485,0.428388243234,0.0,0.428388243234
 05/05  04:00:00,18.0339156214,0.267426256037,1.00838525214,0.0,3.82705111198,7.57405300124,0.858419458977,0.0,0.858419458977
 05/05  05:00:00,22.7829141533,0.310255113506,1.17594246464,0.0,6.02426329834,9.91545327661,4.15231336108,0.0,4.15231336108
 05/05  06:00:00,26.7514295458,0.401232945814,1.52089561145,0.0,6.51253267309,14.7454349813,13.740198634,0.0,13.740198634
 05/05  07:00:00,26.2424597065,0.431586532729,1.63377288321,0.0,6.01364874671,18.163451543,14.5982451933,0.0,14.5982451933
 05/05  08:00:00,25.5807697463,0.626487649654,1.72293235502,0.0,4.35151303671,18.8798367041,14.0257119061,0.0,14.0257119061
 05/05  09:00:00,23.0778440131,0.674980172871,1.9951459391,0.0,3.78894180059,16.6187760998,12.3081229069,0.0,12.3081229069
 05/05  10:00:00,20.8196533894,0.787000784476,2.54156140684,0.0,3.78894180059,13.7021493968,11.1630635824,0.0,11.1630635824
 05/05  11:00:00,21.8879789016,0.945621084484,3.3040854652,0.0,3.78894180059,13.8493305508,9.01607734904,0.0,9.01607734904
 05/05  12:00:00,22.5427585015,1.11920584246,4.09572152524,0.0,3.69398621738,13.6338449159,7.87101802457,0.0,7.87101802457
 05/05  13:00:00,23.1928911704,1.2739243294,4.8694191051,0.0,3.78894180059,13.2606059349,7.01222353122,0.0,7.01222353122
 05/05  14:00:00,23.8554733412,1.41595815333,5.53714860605,0.0,3.78894180059,13.1134247809,6.15342903788,0.0,6.15342903788
 05/05  15:00:00,26.2793442966,1.6019991106,6.40996915083,0.0,4.71240779196,13.5549682428,7.01222353122,0.0,7.01222353122
 05/05  16:00:00,35.2268282606,1.87077798683,7.63832085124,0.0,7.18559832057,18.5321311015,8.15728285569,0.0,8.15728285569
 05/05  17:00:00,40.9849546972,1.77189463247,7.51757437299,0.0,8.38069375907,23.3147919321,10.7336663357,0.0,10.7336663357
 05/05  18:00:00,42.8800850494,1.78834422723,7.32888499664,0.0,10.6415932552,23.1212625696,12.594387738,0.0,12.594387738
 05/05  19:00:00,40.7762349617,1.59167667634,6.39098043802,0.0,12.3080778603,20.4854999863,12.0218580758,0.0,12.0218580758
 05/05  20:00:00,43.8495168693,1.41574062563,5.61615262291,0.0,12.456681583,19.8967753704,11.0199311668,0.0,11.0199311668
 05/05  21:00:00,38.6393316561,1.28585425134,5.1065214726,0.0,9.18739968257,17.702556249,9.01607734904,0.0,9.01607734904
 05/05  22:00:00,30.1948504626,0.988045603455,3.89516148875,0.0,5.91811778209,14.0365255879,7.87101802457,0.0,7.87101802457
 05/05  23:00:00,22.7621556148,0.6816319986,2.66538931715,0.0,3.54045821811,10.5176760807,4.43584005118,0.0,4.43584005118
 05/05  24:00:00,18.0193879998,0.470763613209,1.83674564321,0.0,2.55330491699,7.80157382632,1.43005932446,0.0,1.43005932446
 05/06  01:00:00,17.0179404275,0.386982814032,1.50780348602,0.0,2.55330491699,7.21284921042,0.856412608666,0.0,0.856412608666
 05/06  02:00:00,16.5364601314,0.34817130845,1.35949700347,0.0,2.55330491699,6.91848690247,0.427811403033,0.0,0.427811403033
 05/06  03:00:00,16.3176962003,0.332010199248,1.30407533555,0.0,2.55330491699,6.7713057485,0.427796515763,0.0,0.427796515763
 05/06  04:00:00,18.4357368496,0.338885707393,1.33874702893,0.0,3.82705111198,7.57405300124,0.856052921041,0.0,0.856052921041
 05/06  05:00:00,23.3832106503,0.41726711492,1.66922696017,0.0,6.02426329834,9.91545327661,4.1363457169,0.0,4.1363457169
 05/06  06:00:00,27.7717859997,0.581179175479,2.36130583566,0.0,6.51253267309,14.7454349813,13.6846084548,0.0,13.6846084548
 05/06  07:00:00,27.4200606482,0.675062956603,2.76142676352,0.0,6.01364874671,17.9699221805,14.5391039881,0.0,14.5391039881
 05/06  08:00:00,24.8800474472,0.600226692634,2.49488458161,0.0,3.66783283761,18.1171033345,13.9689363054,0.0,13.9689363054
 05/06  09:00:00,22.3471856201,0.647310723265,2.73857056438,0.0,3.10526160149,15.8560427302,12.2584442561,0.0,12.2584442561
 05/06  10:00:00,20.4715854398,0.8336227869,3.59328502352,0.0,3.10526160149,12.9394160272,11.1181162317,0.0,11.1181162317
 05/06  11:00:00,22.25832026,1.11385208546,4.95260939131,0.0,3.10526160149,13.0865971812,8.98000118593,0.0,8.98000118593
 05/06  12:00:00,24.0937625555,1.43581040209,6.61327452428,0.0,3.10526160149,12.9394160272,7.83967316155,0.0,7.83967316155
 05/06  13:00:00,25.6211274488,1.73693288045,8.28106040115,0.0,3.10526160149,12.4978725653,6.98442714326,0.0,6.98442714326
 05/06  14:00:00,27.1825206247,1.99635539721,9.73021221431,0.0,3.10526160149,12.3506914113,6.12918112497,0.0,6.12918112497
 05/06  15:00:00,30.2449788068,2.26589807443,11.1581182659,0.0,4.02872759285,12.7922348732,6.98442714326,0.0,6.98442714326
 05/06  16:00:00,40.4921878781,2.74278824248,13.4780837818,0.0,6.50191812146,17.7693977319,8.12475516765,0.0,8.12475516765
 05/06  17:00:00,50.0429923579,3.15029632175,15.3907397068,0.0,8.38069375907,23.1212625696,10.6904932225,0.0,10.6904932225
 05/06  18:00:00,53.5480866142,3.37909539352,16.4061353951,0.0,10.6415932552,23.1212625696,12.5435262621,0.0,12.5435262621
 05/06  19:00:00,51.3971082123,3.22909613086,15.3744342342,0.0,12.3080778603,20.4854999863,11.9733622499,0.0,11.9733622499
 05/06  20:00:00,53.6652225252,2.98622929366,13.8613696108,0.0,12.456681583,19.8967753704,10.9755752286,0.0,10.9755752286
