Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  21:00:00,47.4407925991,2.73086421713,12.4629724498,0.0,9.18739968257,17.702556249,8.98000118593,0.0,8.98000118593
 05/06  22:00:00,38.2109743032,2.34857747257,10.5507534601,0.0,5.91811778209,14.0365255879,7.83967316155,0.0,7.83967316155
 05/06  23:00:00,29.9991436751,1.9493151291,8.63469424688,0.0,3.54045821811,10.5176760807,4.41868908839,0.0,4.41868908839
 05/06  24:00:00,24.3259472514,1.59763434069,7.01643416732,0.0,2.55330491699,7.80157382632,1.42532802438,0.0,1.42532802438
 05/07  01:00:00,22.5927287303,1.39298524393,6.07658935892,0.0,2.55330491699,7.21284921042,0.854045464012,0.0,0.854045464012
 05/07  02:00:00,21.5418328063,1.25598982826,5.45705115858,0.0,2.55330491699,6.91848690247,0.427219762344,0.0,0.427219762344
 05/07  03:00:00,20.9397700444,1.1705343256,5.08762505331,0.0,2.55330491699,6.7713057485,0.427204924001,0.0,0.427204924001
 05/07  04:00:00,22.8219590642,1.1345226893,4.92933226169,0.0,3.82705111198,7.57405300124,0.853686966635,0.0,0.853686966635
 05/07  05:00:00,27.9378095308,1.23693929896,5.40415365666,0.0,6.02426329834,9.91545327661,4.1203830089,0.0,4.1203830089
 05/07  06:00:00,32.6610806375,1.4526357406,6.37914390838,0.0,6.51253267309,14.7454349813,13.6290380935,0.0,13.6290380935
 05/07  07:00:00,32.3303255504,1.54694728726,6.79980733507,0.0,6.01364874671,17.9699221805,14.4799840819,0.0,14.4799840819
 05/07  08:00:00,29.3629713205,1.39699530256,6.18103984501,0.0,3.66783283761,18.1171033345,13.9121811522,0.0,13.9121811522
 05/07  09:00:00,26.7719821481,1.42588795171,6.3847898639,0.0,3.10526160149,15.8560427302,12.2087834968,0.0,12.2087834968
 05/07  10:00:00,25.2620126218,1.64649806296,7.57083692947,0.0,3.10526160149,12.9394160272,11.0731850685,0.0,11.0731850685
 05/07  11:00:00,27.2087178046,1.91250378452,9.10435523693,0.0,3.10526160149,13.0865971812,8.94393801548,0.0,8.94393801548
 05/07  12:00:00,28.4811566128,2.13336636801,10.3031126157,0.0,3.10526160149,12.9394160272,7.80833958722,0.0,7.80833958722
 05/07  13:00:00,28.0299290372,2.1574199849,10.2693748851,0.0,3.10526160149,12.4978725653,6.95664076602,0.0,6.95664076602
 05/07  14:00:00,28.7667892782,2.28957200902,11.021264256,0.0,3.10526160149,12.3506914113,6.10494194483,0.0,6.10494194483
 05/07  15:00:00,32.4456367705,2.62303184379,13.0016424602,0.0,4.02872759285,12.7922348732,6.95664076602,0.0,6.95664076602
 05/07  16:00:00,41.3997621816,2.87223102689,14.2562153009,0.0,6.50191812146,17.7693977319,8.09223919428,0.0,8.09223919428
 05/07  17:00:00,49.7792353561,3.09815077392,15.1791282528,0.0,8.38069375907,23.1212625696,10.6473356579,0.0,10.6473356579
 05/07  18:00:00,51.7392028576,3.11389306463,14.8624539675,0.0,10.6415932552,23.1212625696,12.4926831038,0.0,12.4926831038
 05/07  19:00:00,49.469301234,2.94157555185,13.7341478349,0.0,12.3080778603,20.4854999863,11.9248838897,0.0,11.9248838897
 05/07  20:00:00,48.5459507165,2.23304462178,9.49528247395,0.0,12.456681583,19.8967753704,10.9312352649,0.0,10.9312352649
 05/07  21:00:00,40.309169074,1.63929291429,6.42292022761,0.0,9.18739968257,17.702556249,8.94393801548,0.0,8.94393801548
 05/07  22:00:00,31.3845878431,1.25111464593,4.82182982669,0.0,5.91811778209,14.0365255879,7.80833958722,0.0,7.80833958722
 05/07  23:00:00,23.5895051192,0.870403960595,3.30396685952,0.0,3.54045821811,10.5176760807,4.40154430244,0.0,4.40154430244
 05/07  24:00:00,18.3802046645,0.560353607897,2.10797231326,0.0,2.55330491699,7.80157382632,1.42059842826,0.0,1.42059842826
 05/08  01:00:00,17.0522661373,0.408151872969,1.52096013688,0.0,2.55330491699,7.21284921042,0.851679495707,0.0,0.851679495707
 05/08  02:00:00,16.3680673834,0.327816253105,1.2114593108,0.0,2.55330491699,6.91848690247,0.426628428317,0.0,0.426628428317
 05/08  03:00:00,16.032626406,0.288323659958,1.06269208053,0.0,2.55330491699,6.7713057485,0.426613643394,0.0,0.426613643394
 05/08  04:00:00,18.0260162334,0.270944439311,0.996967680832,0.0,3.82705111198,7.57405300124,0.851322297111,0.0,0.851322297111
 05/08  05:00:00,22.7401392455,0.307471153755,1.13595151654,0.0,6.02426329834,9.91545327661,4.1044299636,0.0,4.1044299636
 05/08  06:00:00,26.7528905697,0.407611325358,1.51597825575,0.0,6.51253267309,14.7454349813,13.5735040049,0.0,13.5735040049
 05/08  07:00:00,26.5600258277,0.503489300531,1.8794362366,0.0,6.01364874671,18.163451543,14.4209029826,0.0,14.4209029826
 05/08  08:00:00,26.2831020542,0.756114304888,2.29563800767,0.0,4.35151303671,18.8798367041,13.8554632539,0.0,13.8554632539
 05/08  09:00:00,24.2473683815,0.892816005696,2.94683447471,0.0,3.78894180059,16.6187760998,12.1591553355,0.0,12.1591553355
 05/08  10:00:00,22.4651158398,1.08894464966,3.8850799921,0.0,3.78894180059,13.7021493968,11.0282833988,0.0,11.0282833988
 05/08  11:00:00,23.619190886,1.25807279441,4.72284573975,0.0,3.78894180059,13.8493305508,8.90789851743,0.0,8.90789851743
 05/08  12:00:00,24.2716829927,1.41936250178,5.52448935712,0.0,3.69398621738,13.6338449159,7.77702658071,0.0,7.77702658071
 05/08  13:00:00,24.867059954,1.55924263629,6.25826958186,0.0,3.78894180059,13.2606059349,6.92887262818,0.0,6.92887262818
 05/08  14:00:00,25.6463731794,1.70914426511,7.03486233248,0.0,3.78894180059,13.1134247809,6.08071867565,0.0,6.08071867565
 05/08  15:00:00,28.7859633812,1.99751324193,8.52107410407,0.0,4.71240779196,13.5549682428,6.92887262818,0.0,6.92887262818
 05/08  16:00:00,37.7792921924,2.26316558893,9.79839718093,0.0,7.18559832057,18.5321311015,8.05974456489,0.0,8.05974456489
 05/08  17:00:00,44.9315420343,2.35392895116,10.8821273913,0.0,8.38069375907,23.3147919321,10.6042064225,0.0,10.6042064225
 05/08  18:00:00,48.4171133808,2.6047070784,12.0495504768,0.0,10.6415932552,23.1212625696,12.4418733197,0.0,12.4418733197
 05/08  19:00:00,46.3202034135,2.4799007888,11.0467247774,0.0,12.3080778603,20.4854999863,11.8764373513,0.0,11.8764373513
 05/08  20:00:00,47.6808225183,2.09397798453,8.769220913,0.0,12.456681583,19.8967753704,10.8869244067,0.0,10.8869244067
 05/08  21:00:00,41.0109830392,1.74530830014,7.01871880698,0.0,9.18739968257,17.702556249,8.90789851743,0.0,8.90789851743
 05/08  22:00:00,31.8642474766,1.33345408402,5.2191500221,0.0,5.91811778209,14.0365255879,7.77702658071,0.0,7.77702658071
 05/08  23:00:00,23.9518875645,0.940939348563,3.59581391682,0.0,3.54045821811,10.5176760807,4.38441077058,0.0,4.38441077058
 05/08  24:00:00,18.6376607853,0.615236196717,2.31054584525,0.0,2.55330491699,7.80157382632,1.41587193671,0.0,1.41587193671
 05/09  01:00:00,17.0739610734,0.415263960143,1.53554298585,0.0,2.55330491699,7.21284921042,0.849315406062,0.0,0.849315406062
 05/09  02:00:00,16.2303215562,0.301603406329,1.09992633038,0.0,2.55330491699,6.91848690247,0.426037576369,0.0,0.426037576369
 05/09  03:00:00,15.8244085677,0.247978206958,0.894819695205,0.0,2.55330491699,6.7713057485,0.426022849305,0.0,0.426022849305
 05/09  04:00:00,17.7520766412,0.217408790445,0.776563737521,0.0,3.82705111198,7.57405300124,0.848959613458,0.0,0.848959613458
 05/09  05:00:00,22.3600849522,0.233013784004,0.830354593027,0.0,6.02426329834,9.91545327661,4.08849130466,0.0,4.08849130466
 05/09  06:00:00,26.171319342,0.294740162389,1.04727819112,0.0,6.51253267309,14.7454349813,13.5180226324,0.0,13.5180226324
 05/09  07:00:00,26.1880921477,0.430341007558,1.58065084962,0.0,6.01364874671,18.163451543,14.3618781865,0.0,14.3618781865
 05/09  08:00:00,26.2541749667,0.748920892431,2.27390433264,0.0,4.35151303671,18.8798367041,13.798799407,0.0,13.798799407
 05/09  09:00:00,24.6419262051,0.945551394483,3.28865690951,0.0,3.78894180059,16.6187760998,12.1095744693,0.0,12.1095744693
 05/09  10:00:00,23.5033806345,1.23335399778,4.77893543867,0.0,3.78894180059,13.7021493968,10.9834245198,0.0,10.9834245198
 05/09  11:00:00,25.0444649787,1.45503520949,5.95115741735,0.0,3.78894180059,13.8493305508,8.87189336454,0.0,8.87189336454
 05/09  12:00:00,26.0038919239,1.66018855285,7.01587223728,0.0,3.69398621738,13.6338449159,7.7457434151,0.0,7.7457434151
 05/09  13:00:00,27.5681229623,1.93360174362,8.58497348287,0.0,3.78894180059,13.2606059349,6.90113095301,0.0,6.90113095301
 05/09  14:00:00,29.2177721674,2.19469514383,10.1207104417,0.0,3.78894180059,13.1134247809,6.05651849092,0.0,6.05651849092
 05/09  15:00:00,33.5030010124,2.63038812103,12.6052368561,0.0,4.71240779196,13.5549682428,6.90113095301,0.0,6.90113095301
 05/09  16:00:00,44.2065314872,3.12312652698,15.3656755377,0.0,7.18559832057,18.5321311015,8.02728090246,0.0,8.02728090246
 05/09  17:00:00,51.0963356985,3.20832505331,16.1925249534,0.0,8.38069375907,23.3147919321,10.5611182887,0.0,10.5611182887
 05/09  18:00:00,54.0768825018,3.40744668806,16.9065799882,0.0,10.6415932552,23.1212625696,12.3911119566,0.0,12.3911119566
 05/09  19:00:00,51.007315048,3.18905928199,15.0246779187,0.0,12.3080778603,20.4854999863,11.8280369818,0.0,11.8280369818
 05/09  20:00:00,51.6824897099,2.75333113288,12.1115349563,0.0,12.456681583,19.8967753704,10.8426557761,0.0,10.8426557761
 05/09  21:00:00,44.6249199714,2.36338665345,10.0145773858,0.0,9.18739968257,17.702556249,8.87189336454,0.0,8.87189336454
 05/09  22:00:00,35.0303240353,1.89049597887,7.82818468603,0.0,5.91811778209,14.0365255879,7.7457434151,0.0,7.7457434151
 05/09  23:00:00,26.6733942299,1.43514583748,5.82311409333,0.0,3.54045821811,10.5176760807,4.36729356675,0.0,4.36729356675
 05/09  24:00:00,20.962477485,1.05085910269,4.19973963899,0.0,2.55330491699,7.80157382632,1.41114994945,0.0,1.41114994945
 05/10  01:00:00,19.0864347516,0.801757637518,3.16152298659,0.0,2.55330491699,7.21284921042,0.846953896856,0.0,0.846953896856
 05/10  02:00:00,17.8615950826,0.61862294559,2.41418031756,0.0,2.55330491699,6.91848690247,0.425447381776,0.0,0.425447381776
 05/10  03:00:00,17.0770355774,0.490752913771,1.90467199812,0.0,2.55330491699,6.7713057485,0.425432716955,0.0,0.425432716955
 05/10  04:00:00,18.7864354458,0.417460248364,1.61087108417,0.0,3.82705111198,7.57405300124,0.846599616087,0.0,0.846599616087
 05/10  05:00:00,23.4451378336,0.442259696671,1.70616156172,0.0,6.02426329834,9.91545327661,4.07257175151,0.0,4.07257175151
 05/10  06:00:00,27.2686093457,0.507075397376,1.93223295983,0.0,6.51253267309,14.7454349813,13.4626104041,0.0,13.4626104041
 05/10  07:00:00,27.0001405388,0.588392994088,2.23464725419,0.0,6.01364874671,18.163451543,14.3029271731,0.0,14.3029271731
 05/10  08:00:00,26.5922491596,0.816968183024,2.54393123498,0.0,4.35151303671,18.8798367041,13.742206392,0.0,13.742206392
 05/10  09:00:00,24.3167042701,0.914780134192,2.99420623476,0.0,3.78894180059,16.6187760998,12.0600555809,0.0,12.0600555809
 05/10  10:00:00,22.6805043846,1.13920819401,4.05020499254,0.0,3.78894180059,13.7021493968,10.938621716,0.0,10.938621716
 05/10  11:00:00,23.8495417912,1.31443559627,4.89683384307,0.0,3.78894180059,13.8493305508,8.83593321941,0.0,8.83593321941
 05/10  12:00:00,24.4172850111,1.46918972849,5.62026414883,0.0,3.69398621738,13.6338449159,7.71449935457,0.0,7.71449935457
 05/10  13:00:00,25.2473728014,1.64498216855,6.55284289697,0.0,3.78894180059,13.2606059349,6.87342395594,0.0,6.87342395594
 05/10  14:00:00,26.1797362685,1.82327244267,7.45409724404,0.0,3.78894180059,13.1134247809,6.03234855731,0.0,6.03234855731
 05/10  15:00:00,29.2004474096,2.09712418719,8.83594718721,0.0,4.71240779196,13.5549682428,6.87342395594,0.0,6.87342395594
 05/10  16:00:00,38.6172139359,2.43613550322,10.4633490101,0.0,7.18559832057,18.5321311015,7.99485782078,0.0,7.99485782078
 05/10  17:00:00,45.2574644231,2.48679922891,11.0751795025,0.0,8.38069375907,23.3147919321,10.5180840167,0.0,10.5180840167
 05/10  18:00:00,47.8389710885,2.61812935617,11.4579859068,0.0,10.6415932552,23.1212625696,12.340414047,0.0,12.340414047
 05/10  19:00:00,45.9162667987,2.47600552117,10.6466834302,0.0,12.3080778603,20.4854999863,11.7796971146,0.0,11.7796971146
 05/10  20:00:00,48.0615901603,2.17433802854,9.069628511,0.0,12.456681583,19.8967753704,10.7984424829,0.0,10.7984424829
 05/10  21:00:00,41.1735678547,1.78660185174,7.14001007081,0.0,9.18739968257,17.702556249,8.83593321941,0.0,8.83593321941
 05/10  22:00:00,31.7040197633,1.31801565891,5.07436073393,0.0,5.91811778209,14.0365255879,7.71449935457,0.0,7.71449935457
 05/10  23:00:00,23.7631380921,0.912602624061,3.43540116891,0.0,3.54045821811,10.5176760807,4.35019776005,0.0,4.35019776005
 05/10  24:00:00,18.4014530329,0.571877401816,2.1176968877,0.0,2.55330491699,7.80157382632,1.40643386484,0.0,1.40643386484
 05/11  01:00:00,16.8823980733,0.378506878336,1.38073706751,0.0,2.55330491699,7.21284921042,0.84459566912,0.0,0.84459566912
 05/11  02:00:00,16.1640200954,0.290485037517,1.04474323844,0.0,2.55330491699,6.91848690247,0.424858019624,0.0,0.424858019624
 05/11  03:00:00,15.7828997903,0.24140492821,0.859884196598,0.0,2.55330491699,6.7713057485,0.424843421371,0.0,0.424843421371
 05/11  04:00:00,17.7188431727,0.212131565599,0.748607493869,0.0,3.82705111198,7.57405300124,0.844243004627,0.0,0.844243004627
 05/11  05:00:00,22.3437970983,0.231570078,0.8155104451,0.0,6.02426329834,9.91545327661,4.0566760179,0.0,4.0566760179
 05/11  06:00:00,26.4022739808,0.340293218679,1.23267977354,0.0,6.51253267309,14.7454349813,13.4072837276,0.0,13.4072837276
 05/11  07:00:00,26.0575253478,0.402991453644,1.47743360367,0.0,6.01364874671,18.163451543,14.2440674003,0.0,14.2440674003
 05/11  08:00:00,25.240741128,0.576358130556,1.43303325583,0.0,4.35151303671,18.8798367041,13.6857009684,0.0,13.6857009684
 05/11  09:00:00,22.626946223,0.608582842956,1.61064547886,0.0,3.78894180059,16.6187760998,12.010613335,0.0,12.010613335
 05/11  10:00:00,20.3375222512,0.720739567533,2.12569148567,0.0,3.78894180059,13.7021493968,10.8938882554,0.0,10.8938882554
 05/11  11:00:00,21.2541970118,0.859499966912,2.75642469306,0.0,3.78894180059,13.8493305508,8.80002873129,0.0,8.80002873129
 05/11  12:00:00,22.0251941555,1.04311959662,3.65424342508,0.0,3.69398621738,13.6338449159,7.68330365177,0.0,7.68330365177
 05/11  13:00:00,23.5590885883,1.34246692311,5.1670739293,0.0,3.78894180059,13.2606059349,6.84575984214,0.0,6.84575984214
 05/11  14:00:00,24.7313303279,1.55616267359,6.27280107246,0.0,3.78894180059,13.1134247809,6.0082160325,0.0,6.0082160325
 05/11  15:00:00,27.4273875429,1.76643635155,7.39357515614,0.0,4.71240779196,13.5549682428,6.84575984214,0.0,6.84575984214
 05/11  16:00:00,35.8009645829,1.94170193259,8.14153322781,0.0,7.18559832057,18.5321311015,7.96248492165,0.0,7.96248492165
 05/11  17:00:00,41.5538880731,1.84572807101,8.01267431029,0.0,8.38069375907,23.3147919321,10.4751163506,0.0,10.4751163506
 05/11  18:00:00,43.5758571211,1.88743106228,7.9255702333,0.0,10.6415932552,23.1212625696,12.2897946048,0.0,12.2897946048
 05/11  19:00:00,41.8990741805,1.77762351053,7.32787282262,0.0,12.3080778603,20.4854999863,11.731432065,0.0,11.731432065
 05/11  20:00:00,44.5741723595,1.54639776185,6.21015097688,0.0,12.456681583,19.8967753704,10.7542976204,0.0,10.7542976204
 05/11  21:00:00,38.90397498,1.3436451305,5.31337391737,0.0,9.18739968257,17.702556249,8.80002873129,0.0,8.80002873129
 05/11  22:00:00,30.4074762665,1.03860264203,4.05723025404,0.0,5.91811778209,14.0365255879,7.68330365177,0.0,7.68330365177
 05/11  23:00:00,22.9368778069,0.726552895368,2.7951906124,0.0,3.54045821811,10.5176760807,4.33312841323,0.0,4.33312841323
 05/11  24:00:00,18.0128306166,0.478095795993,1.82285607719,0.0,2.55330491699,7.80157382632,1.40172507951,0.0,1.40172507951
 05/12  01:00:00,16.8882929162,0.369609826464,1.39552896228,0.0,2.55330491699,7.21284921042,0.842241422931,0.0,0.842241422931
 05/12  02:00:00,16.2994334683,0.309689276027,1.16095237282,0.0,2.55330491699,6.91848690247,0.424269664757,0.0,0.424269664757
 05/12  03:00:00,15.9896710112,0.275839835531,1.03222051021,0.0,2.55330491699,6.7713057485,0.424255137339,0.0,0.424255137339
 05/12  04:00:00,18.0081353555,0.263803616313,0.986227625905,0.0,3.82705111198,7.57405300124,0.841890477716,0.0,0.841890477716
 05/12  05:00:00,22.7456103681,0.304508744113,1.1443850488,0.0,6.02426329834,9.91545327661,4.04080881057,0.0,4.04080881057
 05/12  06:00:00,26.8495542346,0.419716544858,1.60053670121,0.0,6.51253267309,14.7454349813,13.3520589849,0.0,13.3520589849
 05/12  07:00:00,26.6650269804,0.509586562559,1.97834012734,0.0,6.01364874671,18.163451543,14.1853162987,0.0,14.1853162987
 05/12  08:00:00,26.5340845287,0.791728173087,2.51100661394,0.0,4.35151303671,18.8798367041,13.6292998696,0.0,13.6292998696
 05/12  09:00:00,24.2965310838,0.8854910082,3.00332217442,0.0,3.78894180059,16.6187760998,11.9612623733,0.0,11.9612623733
 05/12  10:00:00,22.6551604894,1.11363799412,4.0504312973,0.0,3.78894180059,13.7021493968,10.8492373853,0.0,10.8492373853
 05/12  11:00:00,24.3360463676,1.38323951535,5.31453450036,0.0,3.78894180059,13.8493305508,8.76419053294,0.0,8.76419053294
 05/12  12:00:00,26.3390768215,1.78558416823,7.22566151948,0.0,3.69398621738,13.6338449159,7.65216554502,0.0,7.65216554502
 05/12  13:00:00,28.365248947,2.13553038942,9.18017082168,0.0,3.78894180059,13.2606059349,6.81814680407,0.0,6.81814680407
 05/12  14:00:00,31.0598928389,2.53914159901,11.618384658,0.0,3.78894180059,13.1134247809,5.98412806312,0.0,5.98412806312
 05/12  15:00:00,35.7809211546,3.02761699248,14.4859281269,0.0,4.71240779196,13.5549682428,6.81814680407,0.0,6.81814680407
 05/12  16:00:00,45.7374417348,3.41613445962,16.6035778526,0.0,7.18559832057,18.5321311015,7.930171792,0.0,7.930171792
 05/12  17:00:00,53.1941478595,3.59759193042,17.9010702374,0.0,8.38069375907,23.3147919321,10.4322280148,0.0,10.4322280148
 05/12  18:00:00,57.0331598357,3.88637232897,19.3839316812,0.0,10.6415932552,23.1212625696,12.2392686202,0.0,12.2392686202
 05/12  19:00:00,54.6758601234,3.70313797672,18.1791442994,0.0,12.3080778603,20.4854999863,11.6832561262,0.0,11.6832561262
 05/12  20:00:00,55.9973006523,3.32811135679,15.8515656747,0.0,12.456681583,19.8967753704,10.7102342618,0.0,10.7102342618
 05/12  21:00:00,49.1413361829,2.9899503291,13.9044299216,0.0,9.18739968257,17.702556249,8.76419053294,0.0,8.76419053294
 05/12  22:00:00,39.617168187,2.57221788931,11.7333069272,0.0,5.91811778209,14.0365255879,7.65216554502,0.0,7.65216554502
 05/12  23:00:00,31.3727261558,2.17085273331,9.78673912344,0.0,3.54045821811,10.5176760807,4.31609058123,0.0,4.31609058123
 05/12  24:00:00,25.7212836272,1.82438081783,8.18502406603,0.0,2.55330491699,7.80157382632,1.39702498793,0.0,1.39702498793
 05/13  01:00:00,24.0289079047,1.62772841377,7.27802536351,0.0,2.55330491699,7.21284921042,0.839891857203,0.0,0.839891857203
 05/13  02:00:00,23.0346848052,1.50174191432,6.70415107137,0.0,2.55330491699,6.91848690247,0.423682491723,0.0,0.423682491723
 05/13  03:00:00,22.5405994103,1.43481641926,6.42417232553,0.0,2.55330491699,6.7713057485,0.423668039346,0.0,0.423668039346
 05/13  04:00:00,24.6182247248,1.43103288651,6.42908772508,0.0,3.82705111198,7.57405300124,0.839542732793,0.0,0.839542732793
 05/13  05:00:00,30.0225222937,1.57701610542,7.14878961307,0.0,6.02426329834,9.91545327661,4.02497482781,0.0,4.02497482781
 05/13  06:00:00,34.1748974905,1.84132048476,8.39710935059,0.0,6.51253267309,14.7454349813,13.2969525278,0.0,13.2969525278
 05/13  07:00:00,35.6578318662,2.08472370148,9.58953723667,0.0,6.01364874671,17.9699221805,14.1266912669,0.0,14.1266912669
 05/13  08:00:00,34.8994918279,2.28746336411,10.8270922908,0.0,3.66783283761,18.1171033345,13.5730197985,0.0,13.5730197985
 05/13  09:00:00,35.3477991521,2.74010112975,13.6463936899,0.0,3.10526160149,15.8560427302,11.9120173108,0.0,11.9120173108
 05/13  10:00:00,35.1511441004,3.09576845481,16.0106980163,0.0,3.10526160149,12.9394160272,10.8046823287,0.0,10.8046823287
 05/13  11:00:00,36.4027796523,3.16931396945,17.0416068997,0.0,3.10526160149,13.0865971812,8.72842923752,0.0,8.72842923752
 05/13  12:00:00,36.9415527691,3.1948013556,17.7020737844,0.0,3.10526160149,12.9394160272,7.62109425555,0.0,7.62109425555
 05/13  13:00:00,37.519821938,3.31407422811,18.6026135428,0.0,3.10526160149,12.4978725653,6.79059301907,0.0,6.79059301907
 05/13  14:00:00,38.3763409553,3.43865096887,19.4817369733,0.0,3.10526160149,12.3506914113,5.9600917826,0.0,5.9600917826
 05/13  15:00:00,41.3255688829,3.66857240183,20.8360340146,0.0,4.02872759285,12.7922348732,6.79059301907,0.0,6.79059301907
 05/13  16:00:00,51.6838601746,4.08511233505,23.3274319857,0.0,6.50191812146,17.7693977319,7.89792800104,0.0,7.89792800104
 05/13  17:00:00,61.9068416896,4.53727595172,25.8676094085,0.0,8.38069375907,23.1212625696,10.3894317105,0.0,10.3894317105
 05/13  18:00:00,65.7750593593,4.84469670181,27.167506832,0.0,10.6415932552,23.1212625696,12.1888510562,0.0,12.1888510562
 05/13  19:00:00,63.2319983094,4.76724197881,25.6711784833,0.0,12.3080778603,20.4854999863,11.6351835652,0.0,11.6351835652
 05/13  20:00:00,62.4398301533,4.21515783445,21.4070486981,0.0,12.456681583,19.8967753704,10.666265456,0.0,10.666265456
 05/13  21:00:00,54.3562947024,3.74353891251,18.3657998578,0.0,9.18739968257,17.702556249,8.72842923752,0.0,8.72842923752
 05/13  22:00:00,44.4440103851,3.28543371019,15.8469333045,0.0,5.91811778209,14.0365255879,7.62109425555,0.0,7.62109425555
 05/13  23:00:00,35.7669579054,2.84242791362,13.5093956927,0.0,3.54045821811,10.5176760807,4.29908930964,0.0,4.29908930964
 05/13  24:00:00,29.836361371,2.47106269027,11.6534199374,0.0,2.55330491699,7.80157382632,1.39233498197,0.0,1.39233498197
 05/14  01:00:00,27.9258547705,2.25132020902,10.5513804341,0.0,2.55330491699,7.21284921042,0.837547669477,0.0,0.837547669477
 05/14  02:00:00,26.7980931916,2.11035254539,9.85894882675,0.0,2.55330491699,6.91848690247,0.423096674725,0.0,0.423096674725
 05/14  03:00:00,26.2620653425,2.03995771072,9.54049696631,0.0,2.55330491699,6.7713057485,0.423082301531,0.0,0.423082301531
 05/14  04:00:00,28.387040459,2.04719482939,9.58174151633,0.0,3.82705111198,7.57405300124,0.83720046589,0.0,0.83720046589
 05/14  05:00:00,34.0073100489,2.22629345624,10.4843000175,0.0,6.02426329834,9.91545327661,4.00917875809,0.0,4.00917875809
 05/14  06:00:00,38.7824759879,2.57290514861,12.2731031841,0.0,6.51253267309,14.7454349813,13.2419806733,0.0,13.2419806733
 05/14  07:00:00,39.9218272906,2.74874181388,13.1895145486,0.0,6.01364874671,17.9699221805,14.068209666,0.0,14.068209666
 05/14  08:00:00,38.0211573089,2.76727269596,13.46894844,0.0,3.66783283761,18.1171033345,13.5168774217,0.0,13.5168774217
 05/14  09:00:00,37.3764205284,3.0593542348,15.3557619611,0.0,3.10526160149,15.8560427302,11.8628927308,0.0,11.8628927308
 05/14  10:00:00,39.4738722775,3.67722662406,19.7519680241,0.0,3.10526160149,12.9394160272,10.7602362802,0.0,10.7602362802
 05/14  11:00:00,43.4297601424,4.17686712396,23.0610342352,0.0,3.10526160149,13.0865971812,8.6927554354,0.0,8.6927554354
 05/14  12:00:00,44.1780141787,4.31212437725,23.8212121723,0.0,3.10526160149,12.9394160272,7.59009898485,0.0,7.59009898485
 05/14  13:00:00,44.2972048229,4.38473957994,24.3093310758,0.0,3.10526160149,12.4978725653,6.76310664694,0.0,6.76310664694
 05/14  14:00:00,45.8599046391,4.56337845488,25.8405731711,0.0,3.10526160149,12.3506914113,5.93611430904,0.0,5.93611430904
 05/14  15:00:00,48.6368461398,4.71605589769,27.0998277756,0.0,4.02872759285,12.7922348732,6.76310664694,0.0,6.76310664694
 05/14  16:00:00,56.2869447181,4.80381573064,27.2118131336,0.0,6.50191812146,17.7693977319,7.86576309749,0.0,7.86576309749
 05/14  17:00:00,63.5726268198,4.9114954935,27.159174997,0.0,8.38069375907,23.1212625696,10.3467401112,0.0,10.3467401112
 05/14  18:00:00,64.4031250712,4.84600063222,25.7942686134,0.0,10.6415932552,23.1212625696,12.1385568433,0.0,12.1385568433
 05/14  19:00:00,60.9037740003,4.58346923963,23.5267269134,0.0,12.3080778603,20.4854999863,11.5872286181,0.0,11.5872286181
 05/14  20:00:00,62.5200717912,4.30362058105,21.3988275894,0.0,12.456681583,19.8967753704,10.6224042238,0.0,10.6224042238
 05/14  21:00:00,56.0780981475,4.03961217367,19.7915300417,0.0,9.18739968257,17.702556249,8.6927554354,0.0,8.6927554354
 05/14  22:00:00,46.3148971752,3.60031869048,17.4029351142,0.0,5.91811778209,14.0365255879,7.59009898485,0.0,7.59009898485
 05/14  23:00:00,37.2988270301,3.11041131518,14.7732814158,0.0,3.54045821811,10.5176760807,4.28212963322,0.0,4.28212963322
 05/14  24:00:00,30.9613176484,2.6786559703,12.5707829347,0.0,2.55330491699,7.80157382632,1.38765645054,0.0,1.38765645054
 05/15  01:00:00,28.6892820535,2.40241672019,11.1637112058,0.0,2.55330491699,7.21284921042,0.835209555711,0.0,0.835209555711
 05/15  02:00:00,27.2378653373,2.20877232944,10.2003011884,0.0,2.55330491699,6.91848690247,0.422512387564,0.0,0.422512387564
 05/15  03:00:00,26.2883723676,2.0709960456,9.53576565655,0.0,2.55330491699,6.7713057485,0.422498097635,0.0,0.422498097635
 05/15  04:00:00,27.9213729725,1.99713281221,9.166136047,0.0,3.82705111198,7.57405300124,0.834864371427,0.0,0.834864371427
 05/15  05:00:00,32.9146752554,2.07446289698,9.54349578329,0.0,6.02426329834,9.91545327661,3.99342527865,0.0,3.99342527865
 05/15  06:00:00,36.7684987228,2.2848569277,10.5471741399,0.0,6.51253267309,14.7454349813,13.1871596982,0.0,13.1871596982
 05/15  07:00:00,38.0081159379,2.44509502413,11.3859206233,0.0,6.01364874671,18.163451543,14.0098888149,0.0,14.0098888149
 05/15  08:00:00,37.8417371851,2.60653540038,12.0038520431,0.0,4.35151303671,18.8798367041,13.4608893652,0.0,13.4608893652
 05/15  09:00:00,35.1513184901,2.63291856733,12.1106820216,0.0,3.78894180059,16.6187760998,11.8139031811,0.0,11.8139031811
 05/15  10:00:00,33.9447354026,2.87087871079,13.5827654938,0.0,3.78894180059,13.7021493968,10.7159124019,0.0,10.7159124019
 05/15  11:00:00,35.743490992,3.11283908735,14.9923795528,0.0,3.78894180059,13.8493305508,8.65717969102,0.0,8.65717969102
 05/15  12:00:00,38.1228618759,3.50079793098,17.2942328111,0.0,3.69398621738,13.6338449159,7.55918891187,0.0,7.55918891187
 05/15  13:00:00,40.7118887619,3.84434263335,19.8179983927,0.0,3.78894180059,13.2606059349,6.73569582751,0.0,6.73569582751
 05/15  14:00:00,42.5169089147,4.08347712428,21.5310652086,0.0,3.78894180059,13.1134247809,5.91220274314,0.0,5.91220274314
 05/15  15:00:00,46.2752273699,4.38971972898,23.6181316058,0.0,4.71240779196,13.5549682428,6.73569582751,0.0,6.73569582751
 05/15  16:00:00,55.4205736979,4.63763642575,25.0652078497,0.0,7.18559832057,18.5321311015,7.83368660666,0.0,7.83368660666
 05/15  17:00:00,60.6824313021,4.50870041047,24.4782451998,0.0,8.38069375907,23.3147919321,10.3041658597,0.0,10.3041658597
 05/15  18:00:00,62.431480254,4.52552071348,24.143103715,0.0,10.6415932552,23.1212625696,12.0884008759,0.0,12.0884008759
 05/15  19:00:00,59.6225775889,4.35427008672,22.4747296549,0.0,12.3080778603,20.4854999863,11.5394054863,0.0,11.5394054863
 05/15  20:00:00,60.9782485221,4.0476944807,20.1129304207,0.0,12.456681583,19.8967753704,10.5786635545,0.0,10.5786635545
 05/15  21:00:00,53.3955773471,3.63072712759,17.5178942874,0.0,9.18739968257,17.702556249,8.65717969102,0.0,8.65717969102
 05/15  22:00:00,43.1197628926,3.11904376153,14.6890757607,0.0,5.91811778209,14.0365255879,7.55918891187,0.0,7.55918891187
 05/15  23:00:00,34.351952791,2.65456664463,12.2822518473,0.0,3.54045821811,10.5176760807,4.26521657442,0.0,4.26521657442
 05/15  24:00:00,28.2012672507,2.24213845616,10.2472500512,0.0,2.55330491699,7.80157382632,1.38299077915,0.0,1.38299077915
 05/16  01:00:00,26.0539073596,1.97891077468,8.95184245744,0.0,2.55330491699,7.21284921042,0.832878210076,0.0,0.832878210076
 05/16  02:00:00,24.7081531909,1.79800804643,8.08135332496,0.0,2.55330491699,6.91848690247,0.421929803593,0.0,0.421929803593
 05/16  03:00:00,23.8297815002,1.66921823755,7.4789525971,0.0,2.55330491699,6.7713057485,0.421915600944,0.0,0.421915600944
 05/16  04:00:00,25.4814685039,1.59625465546,7.12710973514,0.0,3.82705111198,7.57405300124,0.832535142003,0.0,0.832535142003
 05/16  05:00:00,30.4116731066,1.66489813801,7.45005839345,0.0,6.02426329834,9.91545327661,3.97771905417,0.0,3.97771905417
 05/16  06:00:00,34.1644430031,1.86232048115,8.36565486679,0.0,6.51253267309,14.7454349813,13.1325058347,0.0,13.1325058347
 05/16  07:00:00,34.8594523937,1.94355266951,8.73879943366,0.0,6.01364874671,18.163451543,13.9517459847,0.0,13.9517459847
 05/16  08:00:00,34.8237381,2.14351966082,9.44886869757,0.0,4.35151303671,18.8798367041,13.4050722096,0.0,13.4050722096
 05/16  09:00:00,33.2730069084,2.33296103259,10.5323279747,0.0,3.78894180059,16.6187760998,11.7650631697,0.0,11.7650631697
 05/16  10:00:00,32.006744041,2.57171922075,11.9439336222,0.0,3.78894180059,13.7021493968,10.6717238201,0.0,10.6717238201
 05/16  11:00:00,33.3970267906,2.7602172811,12.9985371577,0.0,3.78894180059,13.8493305508,8.62171253982,0.0,8.62171253982
 05/16  12:00:00,33.9486706176,2.8964807633,13.7243587206,0.0,3.69398621738,13.6338449159,7.52837319033,0.0,7.52837319033
 05/16  13:00:00,34.8515916177,3.05719425718,14.7448496247,0.0,3.78894180059,13.2606059349,6.70836867822,0.0,6.70836867822
 05/16  14:00:00,35.502438972,3.17439332614,15.425679064,0.0,3.78894180059,13.1134247809,5.88836416611,0.0,5.88836416611
 05/16  15:00:00,37.7406656491,3.30303116479,16.1702584491,0.0,4.71240779196,13.5549682428,6.70836867822,0.0,6.70836867822
 05/16  16:00:00,47.4402321179,3.63622655732,18.0862761381,0.0,7.18559832057,18.5321311015,7.8017080277,0.0,7.8017080277
 05/16  17:00:00,54.9570813554,3.81182535243,19.4497703112,0.0,8.38069375907,23.3147919321,10.261721564,0.0,10.261721564
 05/16  18:00:00,57.5357527644,3.93521613796,19.8376808009,0.0,10.6415932552,23.1212625696,12.038398007,0.0,12.038398007
 05/16  19:00:00,54.6646461506,3.68102151387,18.1900467894,0.0,12.3080778603,20.4854999863,11.4917283322,0.0,11.4917283322
 05/16  20:00:00,56.2176743642,3.33556665732,16.0644840862,0.0,12.456681583,19.8967753704,10.5350564014,0.0,10.5350564014
 05/16  21:00:00,49.5378662793,3.02478227734,14.2661280699,0.0,9.18739968257,17.702556249,8.62171253982,0.0,8.62171253982
 05/16  22:00:00,39.9850384323,2.61161186691,12.061783195,0.0,5.91811778209,14.0365255879,7.52837319033,0.0,7.52837319033
 05/16  23:00:00,31.6629379301,2.21127864883,10.0365249822,0.0,3.54045821811,10.5176760807,4.24835514188,0.0,4.24835514188
 05/16  24:00:00,25.9338973271,1.86198780356,8.36003078016,0.0,2.55330491699,7.80157382632,1.37833934948,0.0,1.37833934948
 05/17  01:00:00,24.0997252291,1.64736023231,7.32921086938,0.0,2.55330491699,7.21284921042,0.830554324744,0.0,0.830554324744
 05/17  02:00:00,22.9233831208,1.49329583465,6.6012954667,0.0,2.55330491699,6.91848690247,0.42134909566,0.0,0.42134909566
 05/17  03:00:00,22.1857233263,1.38774934869,6.11636331215,0.0,2.55330491699,6.7713057485,0.421334984242,0.0,0.421334984242
 05/17  04:00:00,23.9636848181,1.33598038705,5.86960031781,0.0,3.82705111198,7.57405300124,0.830213468195,0.0,0.830213468195
 05/17  05:00:00,28.9939645477,1.42288577987,6.27436219269,0.0,6.02426329834,9.91545327661,3.96206473532,0.0,3.96206473532
 05/17  06:00:00,33.0359958898,1.66507557066,7.43445266395,0.0,6.51253267309,14.7454349813,13.0780352655,0.0,13.0780352655
 05/17  07:00:00,34.236099885,1.8210878974,8.23791169706,0.0,6.01364874671,18.163451543,13.8937983937,0.0,13.8937983937
 05/17  08:00:00,33.8839421784,1.99108975611,8.66150268065,0.0,4.35151303671,18.8798367041,13.3494424843,0.0,13.3494424843
 05/17  09:00:00,32.3104304737,2.1787128351,9.72399973743,0.0,3.78894180059,16.6187760998,11.7163871598,0.0,11.7163871598
 05/17  10:00:00,32.8053017534,2.67089785511,12.6433127003,0.0,3.78894180059,13.7021493968,10.6276836207,0.0,10.6276836207
 05/17  11:00:00,35.8944104663,3.04433249191,15.2118056226,0.0,3.78894180059,13.8493305508,8.58636448505,0.0,8.58636448505
 05/17  12:00:00,35.6234321733,3.01009027237,15.2855107672,0.0,3.69398621738,13.6338449159,7.49766094602,0.0,7.49766094602
 05/17  13:00:00,34.8656414419,2.92776578538,14.8883279207,0.0,3.78894180059,13.2606059349,6.68113329176,0.0,6.68113329176
 05/17  14:00:00,34.73001152,2.93310466159,14.8945402766,0.0,3.78894180059,13.1134247809,5.86460563749,0.0,5.86460563749
 05/17  15:00:00,36.9914388789,3.06434730205,15.6597155417,0.0,4.71240779196,13.5549682428,6.68113329176,0.0,6.68113329176
 05/17  16:00:00,46.6913603175,3.41261518088,17.5610157141,0.0,7.18559832057,18.5321311015,7.76983683078,0.0,7.76983683078
 05/17  17:00:00,53.7924479591,3.5280450122,18.5689172551,0.0,8.38069375907,23.3147919321,10.2194197936,0.0,10.2194197936
 05/17  18:00:00,57.0245718528,3.76810919964,19.4936068276,0.0,10.6415932552,23.1212625696,11.9885630445,0.0,11.9885630445
 05/17  19:00:00,53.5417915897,3.52655621282,17.2216575296,0.0,12.3080778603,20.4854999863,11.444211275,0.0,11.444211275
 05/17  20:00:00,52.4096009829,2.962726649,13.5220840465,0.0,12.456681583,19.8967753704,10.4915956783,0.0,10.4915956783
 05/17  21:00:00,45.8731030371,2.51369481966,11.1124522853,0.0,9.18739968257,17.702556249,8.58636448505,0.0,8.58636448505
 05/17  22:00:00,36.1151157425,2.03736362973,8.76610874237,0.0,5.91811778209,14.0365255879,7.49766094602,0.0,7.49766094602
 05/17  23:00:00,27.5809294217,1.57939652363,6.58639859895,0.0,3.54045821811,10.5176760807,4.23155032896,0.0,4.23155032896
 05/17  24:00:00,21.7407186786,1.19035582337,4.83848411181,0.0,2.55330491699,7.80157382632,1.37370353902,0.0,1.37370353902
 05/18  01:00:00,19.72604475,0.926119099643,3.67677152296,0.0,2.55330491699,7.21284921042,0.828238589683,0.0,0.828238589683
 05/18  02:00:00,18.3583152705,0.721678870095,2.80784458098,0.0,2.55330491699,6.91848690247,0.420770436063,0.0,0.420770436063
 05/18  03:00:00,17.3986873858,0.562234792416,2.15484192785,0.0,2.55330491699,6.7713057485,0.420756419757,0.0,0.420756419757
 05/18  04:00:00,18.9058275033,0.449692294812,1.69803109526,0.0,3.82705111198,7.57405300124,0.827900038344,0.0,0.827900038344
 05/18  05:00:00,23.3652042281,0.436014075671,1.63247357727,0.0,6.02426329834,9.91545327661,3.94646695744,0.0,3.94646695744
 05/18  06:00:00,26.2095131634,0.486125609787,1.78691989837,0.0,6.51253267309,14.7454349813,13.0237641189,0.0,13.0237641189
 05/18  07:00:00,26.9413345048,0.592336936019,2.17189727821,0.0,6.01364874671,18.163451543,13.8360632026,0.0,13.8360632026
 05/18  08:00:00,26.3059525955,0.781060674256,2.2935421796,0.0,4.35151303671,18.8798367041,13.2940166638,0.0,13.2940166638
 05/18  09:00:00,23.7379436424,0.828244930975,2.50198081035,0.0,3.78894180059,16.6187760998,11.6678895665,0.0,11.6678895665
 05/18  10:00:00,21.6612298783,0.976382913933,3.19375576632,0.0,3.78894180059,13.7021493968,10.5838048459,0.0,10.5838048459
 05/18  11:00:00,22.5798878803,1.10892214409,3.83269338433,0.0,3.78894180059,13.8493305508,8.5511459947,0.0,8.5511459947
 05/18  12:00:00,22.6775948491,1.19003595212,4.15972776323,0.0,3.69398621738,13.6338449159,7.46706127408,0.0,7.46706127408
 05/18  13:00:00,23.1963266412,1.32621870659,4.82056019871,0.0,3.78894180059,13.2606059349,6.65399773362,0.0,6.65399773362
 05/18  14:00:00,24.379408895,1.54965798979,5.92738432334,0.0,3.78894180059,13.1134247809,5.84093419316,0.0,5.84093419316
 05/18  15:00:00,27.7526110022,1.89016507952,7.59506988747,0.0,4.71240779196,13.5549682428,6.65399773362,0.0,6.65399773362
 05/18  16:00:00,37.0638905741,2.23558393321,9.11057721842,0.0,7.18559832057,18.5321311015,7.73808245424,0.0,7.73808245424
 05/18  17:00:00,43.5316296658,2.25095758688,9.58518638718,0.0,8.38069375907,23.3147919321,10.1772730756,0.0,10.1772730756
 05/18  18:00:00,46.4728544055,2.42809596357,10.2819026164,0.0,10.6415932552,23.1212625696,11.9389107466,0.0,11.9389107466
 05/18  19:00:00,44.9444104112,2.3461168881,9.80471567582,0.0,12.3080778603,20.4854999863,11.3968683863,0.0,11.3968683863
 05/18  20:00:00,46.0715991182,2.01449029128,8.13231853952,0.0,12.456681583,19.8967753704,10.4482942558,0.0,10.4482942558
 05/18  21:00:00,40.3386606197,1.6526176161,6.43908707146,0.0,9.18739968257,17.702556249,8.5511459947,0.0,8.5511459947
 05/18  22:00:00,31.1051220755,1.21292156499,4.58055714012,0.0,5.91811778209,14.0365255879,7.46706127408,0.0,7.46706127408
 05/18  23:00:00,23.0848570975,0.785519735219,2.88420306323,0.0,3.54045821811,10.5176760807,4.21480711223,0.0,4.21480711223
 05/18  24:00:00,17.7061351606,0.434541951126,1.55971446609,0.0,2.55330491699,7.80157382632,1.36908472062,0.0,1.36908472062
 05/19  01:00:00,16.3803212668,0.278977823946,0.978189315454,0.0,2.55330491699,7.21284921042,0.825931692452,0.0,0.825931692452
 05/19  02:00:00,15.7291494228,0.202956127786,0.697401475551,0.0,2.55330491699,6.91848690247,0.42019399649,0.0,0.42019399649
 05/19  03:00:00,15.3060420029,0.142410654037,0.482020683411,0.0,2.55330491699,6.7713057485,0.420180079112,0.0,0.420180079112
 05/19  04:00:00,17.2006679562,0.102094025173,0.340469817779,0.0,3.82705111198,7.57405300124,0.825595538358,0.0,0.825595538358
 05/19  05:00:00,21.743283898,0.103730519792,0.342836803051,0.0,6.02426329834,9.91545327661,3.93093033912,0.0,3.93093033912
 05/19  06:00:00,24.6436011795,0.163667587961,0.543465936376,0.0,6.51253267309,14.7454349813,12.9697084641,0.0,12.9697084641
 05/19  07:00:00,25.4124969161,0.278939389874,0.956457235747,0.0,6.01364874671,18.163451543,13.778557509,0.0,13.778557509
 05/19  08:00:00,25.3832314667,0.599683465938,1.55219825918,0.0,4.35151303671,18.8798367041,13.2388111617,0.0,13.2388111617
 05/19  09:00:00,23.5880263493,0.772223521095,2.40808492707,0.0,3.78894180059,16.6187760998,11.619584752,0.0,11.619584752
 05/19  10:00:00,21.7056018707,0.944050362459,3.2704603102,0.0,3.78894180059,13.7021493968,10.5401004898,0.0,10.5401004898
 05/19  11:00:00,22.5698861494,1.06230738145,3.86930641607,0.0,3.78894180059,13.8493305508,8.5160674984,0.0,8.5160674984
 05/19  12:00:00,23.6848283034,1.29329577914,5.06370139054,0.0,3.69398621738,13.6338449159,7.43658323631,0.0,7.43658323631
 05/19  13:00:00,25.3006976615,1.58924824015,6.6619016855,0.0,3.78894180059,13.2606059349,6.62697003975,0.0,6.62697003975
 05/19  14:00:00,25.7298166936,1.71374937476,7.11370073701,0.0,3.78894180059,13.1134247809,5.81735684319,0.0,5.81735684319
 05/19  15:00:00,29.0034433294,2.03957549582,8.69649179844,0.0,4.71240779196,13.5549682428,6.62697003975,0.0,6.62697003975
 05/19  16:00:00,38.5440871752,2.39266417389,10.4336935788,0.0,7.18559832057,18.5321311015,7.70645430183,0.0,7.70645430183
 05/19  17:00:00,45.8087062349,2.5117475257,11.6014730175,0.0,8.38069375907,23.3147919321,10.1352938915,0.0,10.1352938915
 05/19  18:00:00,48.8340958031,2.68891610056,12.382323877,0.0,10.6415932552,23.1212625696,11.8894558174,0.0,11.8894558174
 05/19  19:00:00,46.0160084385,2.44177015623,10.7806604349,0.0,12.3080778603,20.4854999863,11.3497136864,0.0,11.3497136864
 05/19  20:00:00,47.0359487246,2.13045865244,8.98069978474,0.0,12.456681583,19.8967753704,10.405164957,0.0,10.405164957
 05/19  21:00:00,41.5835697307,1.83089007724,7.50572372141,0.0,9.18739968257,17.702556249,8.5160674984,0.0,8.5160674984
 05/19  22:00:00,32.3806942653,1.41848807117,5.65056282366,0.0,5.91811778209,14.0365255879,7.43658323631,0.0,7.43658323631
 05/19  23:00:00,24.3311398739,1.00865877526,3.90734679951,0.0,3.54045821811,10.5176760807,4.19813045006,0.0,4.19813045006
 05/19  24:00:00,18.8800557186,0.661227465593,2.50694950968,0.0,2.55330491699,7.80157382632,1.36448426208,0.0,1.36448426208
 05/20  01:00:00,17.2065823927,0.441575382092,1.64185288312,0.0,2.55330491699,7.21284921042,0.82363431799,0.0,0.82363431799
 05/20  02:00:00,16.2664585353,0.309502742885,1.12816397298,0.0,2.55330491699,6.91848690247,0.419619947974,0.0,0.419619947974
 05/20  03:00:00,15.8179378819,0.247672595872,0.888654620546,0.0,2.55330491699,6.7713057485,0.419606133271,0.0,0.419606133271
 05/20  04:00:00,17.7210837337,0.211971436495,0.751008183967,0.0,3.82705111198,7.57405300124,0.823300651506,0.0,0.823300651506
 05/20  05:00:00,22.2937069511,0.220695166528,0.776295209402,0.0,6.02426329834,9.91545327661,3.91545948088,0.0,3.91545948088
 05/20  06:00:00,25.2584704574,0.291865903196,1.03013689897,0.0,6.51253267309,14.7454349813,12.9158843068,0.0,12.9158843068
 05/20  07:00:00,25.886912786,0.410660591887,1.492681266,0.0,6.01364874671,17.9699221805,13.7212983427,0.0,13.7212983427
 05/20  08:00:00,23.9785590024,0.454633026272,1.73898980321,0.0,3.66783283761,18.1171033345,13.1838423267,0.0,13.1838423267
 05/20  09:00:00,22.2433456805,0.646631381303,2.63540996679,0.0,3.10526160149,15.8560427302,11.5714870211,0.0,11.5714870211
 05/20  10:00:00,21.0509589858,0.947643992925,4.05863736355,0.0,3.10526160149,12.9394160272,10.4965834952,0.0,10.4965834952
 05/20  11:00:00,23.2827060889,1.29746892989,5.79337837586,0.0,3.10526160149,13.0865971812,8.48113938431,0.0,8.48113938431
 05/20  12:00:00,24.6814391916,1.55057146309,7.08619009935,0.0,3.10526160149,12.9394160272,7.4062358585,0.0,7.4062358585
 05/20  13:00:00,25.718215649,1.79111187583,8.32396960602,0.0,3.10526160149,12.4978725653,6.60005821414,0.0,6.60005821414
 05/20  14:00:00,27.1626923599,2.03587772976,9.67086161696,0.0,3.10526160149,12.3506914113,5.79388056978,0.0,5.79388056978
 05/20  15:00:00,29.7278203252,2.22245528533,10.6844025734,0.0,4.02872759285,12.7922348732,6.60005821414,0.0,6.60005821414
 05/20  16:00:00,38.0978680695,2.38434082566,11.44221139,0.0,6.50191812146,17.7693977319,7.67496173995,0.0,7.67496173995
 05/20  17:00:00,46.4964698545,2.59906060923,12.3954529159,0.0,8.38069375907,23.1212625696,10.093494673,0.0,10.093494673
 05/20  18:00:00,49.4973692113,2.75496209993,12.9795512859,0.0,10.6415932552,23.1212625696,11.8402129025,0.0,11.8402129025
 05/20  19:00:00,47.8108576172,2.67211516873,12.3451646012,0.0,12.3080778603,20.4854999863,11.3027611396,0.0,11.3027611396
 05/20  20:00:00,49.0435793231,2.40655174541,10.7122372903,0.0,12.456681583,19.8967753704,10.3622205545,0.0,10.3622205545
 05/20  21:00:00,43.2600570819,2.07903767914,8.93406347066,0.0,9.18739968257,17.702556249,8.48113938431,0.0,8.48113938431
 05/20  22:00:00,34.0295712508,1.67847812749,7.03944975293,0.0,5.91811778209,14.0365255879,7.4062358585,0.0,7.4062358585
 05/20  23:00:00,26.0754832627,1.3007361115,5.35961285213,0.0,3.54045821811,10.5176760807,4.18152528106,0.0,4.18152528106
 05/20  24:00:00,20.6689640904,0.977316759331,3.97976858767,0.0,2.55330491699,7.80157382632,1.35990352581,0.0,1.35990352581
 05/21  01:00:00,19.0081448901,0.77284689506,3.11214386763,0.0,2.55330491699,7.21284921042,0.821347148416,0.0,0.821347148416
 05/21  02:00:00,17.9481268648,0.624614987369,2.494720058,0.0,2.55330491699,6.91848690247,0.419048460842,0.0,0.419048460842
 05/21  03:00:00,17.2614129354,0.518464436164,2.0613378337,0.0,2.55330491699,6.7713057485,0.41903475249,0.0,0.41903475249
 05/21  04:00:00,19.0429334569,0.461002744133,1.82382659951,0.0,3.82705111198,7.57405300124,0.82101605821,0.0,0.82101605821
 05/21  05:00:00,23.7902138081,0.50228721016,1.99121002273,0.0,6.02426329834,9.91545327661,3.90005896378,0.0,3.90005896378
 05/21  06:00:00,26.9858825815,0.618574119614,2.43084080669,0.0,6.51253267309,14.7454349813,12.8623075835,0.0,12.8623075835
 05/21  07:00:00,27.8643244965,0.786497494421,3.09425607397,0.0,6.01364874671,17.9699221805,13.6643026603,0.0,13.6643026603
 05/21  08:00:00,26.1968633403,0.873541631862,3.53838553554,0.0,3.66783283761,18.1171033345,13.1291264373,0.0,13.1291264373
 05/21  09:00:00,25.0759669941,1.16216981621,4.95249284547,0.0,3.10526160149,15.8560427302,11.5236106176,0.0,11.5236106176
 05/21  10:00:00,24.3122921721,1.50767105882,6.75994348394,0.0,3.10526160149,12.9394160272,10.4532667492,0.0,10.4532667492
 05/21  11:00:00,26.2486032836,1.77549879777,8.28124570268,0.0,3.10526160149,13.0865971812,8.44637199606,0.0,8.44637199606
 05/21  12:00:00,27.6587051326,2.00491254875,9.60911495473,0.0,3.10526160149,12.9394160272,7.37602812772,0.0,7.37602812772
 05/21  13:00:00,28.2834780223,2.17679401352,10.5035498417,0.0,3.10526160149,12.4978725653,6.57327022647,0.0,6.57327022647
 05/21  14:00:00,29.5673718039,2.38575503957,11.7256637512,0.0,3.10526160149,12.3506914113,5.77051232522,0.0,5.77051232522
 05/21  15:00:00,32.5946295786,2.65199485876,13.1216722534,0.0,4.02872759285,12.7922348732,6.57327022647,0.0,6.57327022647
 05/21  16:00:00,41.8307504938,2.96332934533,14.5961052947,0.0,6.50191812146,17.7693977319,7.64361409481,0.0,7.64361409481
 05/21  17:00:00,50.7347748526,3.24236241171,15.9904561115,0.0,8.38069375907,23.1212625696,10.0518877986,0.0,10.0518877986
 05/21  18:00:00,53.9506894209,3.42223448163,16.7655991137,0.0,10.6415932552,23.1212625696,11.7911965846,0.0,11.7911965846
 05/21  19:00:00,51.6375441958,3.25903921391,15.5849271346,0.0,12.3080778603,20.4854999863,11.2560246504,0.0,11.2560246504
 05/21  20:00:00,52.3457248541,2.91766809345,13.5032664732,0.0,12.456681583,19.8967753704,10.3194737656,0.0,10.3194737656
 05/21  21:00:00,46.4621759367,2.57910339289,11.6361166117,0.0,9.18739968257,17.702556249,8.44637199606,0.0,8.44637199606
 05/21  22:00:00,36.9114278601,2.14651695976,9.45326752987,0.0,5.91811778209,14.0365255879,7.37602812772,0.0,7.37602812772
 05/21  23:00:00,28.6235574394,1.73351857947,7.47490456088,0.0,3.54045821811,10.5176760807,4.16499652272,0.0,4.16499652272
 05/21  24:00:00,22.9359488599,1.3770961469,5.84697396961,0.0,2.55330491699,7.80157382632,1.35534386834,0.0,1.35534386834
 05/22  01:00:00,21.0764261664,1.14716022087,4.80611181809,0.0,2.55330491699,7.21284921042,0.819070862824,0.0,0.819070862824
 05/22  02:00:00,19.858823863,0.976647608944,4.0533844346,0.0,2.55330491699,6.91848690247,0.418479704659,0.0,0.418479704659
 05/22  03:00:00,19.0290968528,0.848071549725,3.49941463755,0.0,2.55330491699,6.7713057485,0.418466106265,0.0,0.418466106265
 05/22  04:00:00,20.68625722,0.769747816643,3.15840529014,0.0,3.82705111198,7.57405300124,0.818742435851,0.0,0.818742435851
 05/22  05:00:00,25.4445856458,0.812811357179,3.3350577134,0.0,6.02426329834,9.91545327661,3.88473334808,0.0,3.88473334808
 05/22  06:00:00,28.7393485214,0.944123483819,3.85875738243,0.0,6.51253267309,14.7454349813,12.808994158,0.0,12.808994158
 05/22  07:00:00,29.5915612025,1.05445789228,4.36000301974,0.0,6.01364874671,18.163451543,13.6075873406,0.0,13.6075873406
 05/22  08:00:00,29.2975249789,1.2679123229,4.79826291436,0.0,4.35151303671,18.8798367041,13.0746796971,0.0,13.0746796971
 05/22  09:00:00,27.8359582397,1.47948131446,5.94875902407,0.0,3.78894180059,16.6187760998,11.4759697197,0.0,11.4759697197
 05/22  10:00:00,27.3362731042,1.86064135358,7.98454055258,0.0,3.78894180059,13.7021493968,10.4101630796,0.0,10.4101630796
 05/22  11:00:00,29.0720950666,2.10201986665,9.33180284808,0.0,3.78894180059,13.8493305508,8.41177562968,0.0,8.41177562968
 05/22  12:00:00,30.5819223257,2.36955211521,10.8845390768,0.0,3.69398621738,13.6338449159,7.34596898972,0.0,7.34596898972
 05/22  13:00:00,32.6088106198,2.67620873394,12.88305415,0.0,3.78894180059,13.2606059349,6.54661400976,0.0,6.54661400976
 05/22  14:00:00,34.5194467639,2.97739518126,14.6396850009,0.0,3.78894180059,13.1134247809,5.74725902979,0.0,5.74725902979
 05/22  15:00:00,38.4154858132,3.35432677608,16.793783002,0.0,4.71240779196,13.5549682428,6.54661400976,0.0,6.54661400976
 05/22  16:00:00,49.066956723,3.83990590064,19.5093213998,0.0,7.18559832057,18.5321311015,7.61242064971,0.0,7.61242064971
 05/22  17:00:00,56.4922299828,4.03607146375,20.7606728273,0.0,8.38069375907,23.3147919321,10.0104855896,0.0,10.0104855896
 05/22  18:00:00,58.7426789311,4.1460273054,20.8337958002,0.0,10.6415932552,23.1212625696,11.7424213796,0.0,11.7424213796
 05/22  19:00:00,55.4727142943,3.83847761245,18.8406588345,0.0,12.3080778603,20.4854999863,11.2095180596,0.0,11.2095180596
 05/22  20:00:00,56.4619354877,3.52879418705,17.0083510132,0.0,12.456681583,19.8967753704,10.2769372496,0.0,10.2769372496
 05/22  21:00:00,51.0399236543,3.244184902,15.5487828202,0.0,9.18739968257,17.702556249,8.41177562968,0.0,8.41177562968
 05/22  22:00:00,41.3603835932,2.80772540898,13.2410148138,0.0,5.91811778209,14.0365255879,7.34596898972,0.0,7.34596898972
 05/22  23:00:00,32.7098482529,2.36817047582,10.926543478,0.0,3.54045821811,10.5176760807,4.14854906985,0.0,4.14854906985
