Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  24:00:00,26.6955694057,1.98332517442,9.00036548795,0.0,2.55330491699,7.80157382632,1.35080663996,0.0,1.35080663996
 05/23  01:00:00,24.612654594,1.7340752622,7.75542520431,0.0,2.55330491699,7.21284921042,0.816806137075,0.0,0.816806137075
 05/23  02:00:00,23.2675805228,1.55549561456,6.88329308876,0.0,2.55330491699,6.91848690247,0.417913848185,0.0,0.417913848185
 05/23  03:00:00,22.3631192535,1.42404092755,6.25746766042,0.0,2.55330491699,6.7713057485,0.417900363281,0.0,0.417900363281
 05/23  04:00:00,23.9576077444,1.34263613215,5.85686749903,0.0,3.82705111198,7.57405300124,0.816480458558,0.0,0.816480458558
 05/23  05:00:00,28.7534920488,1.39223808288,6.06453739076,0.0,6.02426329834,9.91545327661,3.86948717186,0.0,3.86948717186
 05/23  06:00:00,32.3658026188,1.57026613025,6.85906883336,0.0,6.51253267309,14.7454349813,12.7559598158,0.0,12.7559598158
 05/23  07:00:00,33.2920699121,1.68632200717,7.42864761439,0.0,6.01364874671,18.163451543,13.5511691792,0.0,13.5511691792
 05/23  08:00:00,32.663496944,1.81864136311,7.61350583927,0.0,4.35151303671,18.8798367041,13.02051823,0.0,13.02051823
 05/23  09:00:00,30.2769032726,1.88267109016,7.98651428134,0.0,3.78894180059,16.6187760998,11.4285784356,0.0,11.4285784356
 05/23  10:00:00,28.7625951087,2.09550809228,9.1759958184,0.0,3.78894180059,13.7021493968,10.3672852512,0.0,10.3672852512
 05/23  11:00:00,31.3139379074,2.45138598034,11.2242795752,0.0,3.78894180059,13.8493305508,8.37736053057,0.0,8.37736053057
 05/23  12:00:00,32.1377298519,2.61864369316,12.191255025,0.0,3.69398621738,13.6338449159,7.31606734623,0.0,7.31606734623
 05/23  13:00:00,32.4739909297,2.71551737102,12.7089258229,0.0,3.78894180059,13.2606059349,6.52009745798,0.0,6.52009745798
 05/23  14:00:00,32.8639008928,2.80465665263,13.1568776583,0.0,3.78894180059,13.1134247809,5.72412756973,0.0,5.72412756973
 05/23  15:00:00,35.6454131729,3.00806246859,14.3699746692,0.0,4.71240779196,13.5549682428,6.52009745798,0.0,6.52009745798
 05/23  16:00:00,45.4297047933,3.35227182804,16.3597035428,0.0,7.18559832057,18.5321311015,7.58139064231,0.0,7.58139064231
 05/23  17:00:00,54.0946641885,3.62773536297,18.7714431338,0.0,8.38069375907,23.3147919321,9.96930030707,0.0,9.96930030707
 05/23  18:00:00,56.2540364647,3.70527557785,18.7859050613,0.0,10.6415932552,23.1212625696,11.6939017316,0.0,11.6939017316
 05/23  19:00:00,53.1873912315,3.45410980449,16.9397035797,0.0,12.3080778603,20.4854999863,11.1632551395,0.0,11.1632551395
 05/23  20:00:00,50.2420628134,2.65642199672,11.6608505292,0.0,12.456681583,19.8967753704,10.2346236032,0.0,10.2346236032
 05/23  21:00:00,42.4973390621,2.03558181492,8.21480131507,0.0,9.18739968257,17.702556249,8.37736053057,0.0,8.37736053057
 05/23  22:00:00,33.7943387953,1.68582255054,6.79687287436,0.0,5.91811778209,14.0365255879,7.31606734623,0.0,7.31606734623
 05/23  23:00:00,26.0714034853,1.32545297764,5.33081620853,0.0,3.54045821811,10.5176760807,4.13218779322,0.0,4.13218779322
 05/23  24:00:00,20.8978191256,1.03001805879,4.15592232339,0.0,2.55330491699,7.80157382632,1.34629318434,0.0,1.34629318434
 05/24  01:00:00,19.486594929,0.864247807265,3.49919299431,0.0,2.55330491699,7.21284921042,0.8145536436,0.0,0.8145536436
 05/24  02:00:00,18.7056160699,0.764030491398,3.11279375904,0.0,2.55330491699,6.91848690247,0.417351059315,0.0,0.417351059315
 05/24  03:00:00,18.3198846469,0.711546703485,2.9267272779,0.0,2.55330491699,6.7713057485,0.417337691365,0.0,0.417337691365
 05/24  04:00:00,20.42541016,0.711992409206,2.95531363753,0.0,3.82705111198,7.57405300124,0.814230797014,0.0,0.814230797014
 05/24  05:00:00,25.6845448393,0.840833823494,3.54699444061,0.0,6.02426329834,9.91545327661,3.85432494972,0.0,3.85432494972
 05/24  06:00:00,29.3657480648,1.0384975342,4.39078287544,0.0,6.51253267309,14.7454349813,12.7032202599,0.0,12.7032202599
 05/24  07:00:00,31.0154602369,1.29624687285,5.54211307352,0.0,6.01364874671,18.163451543,13.4950648837,0.0,13.4950648837
 05/24  08:00:00,31.4562821543,1.61609522369,6.608837189,0.0,4.35151303671,18.8798367041,12.9666580753,0.0,12.9666580753
 05/24  09:00:00,30.1547939426,1.8578446395,7.88923140196,0.0,3.78894180059,16.6187760998,11.3814508,0.0,11.3814508
 05/24  10:00:00,29.2244550458,2.17529555508,9.55806829267,0.0,3.78894180059,13.7021493968,10.3246459618,0.0,10.3246459618
 05/24  11:00:00,30.9405104863,2.4305417075,10.8716964269,0.0,3.78894180059,13.8493305508,8.34313689042,0.0,8.34313689042
 05/24  12:00:00,31.9599492088,2.63390475681,11.9982133182,0.0,3.69398621738,13.6338449159,7.28633205233,0.0,7.28633205233
 05/24  13:00:00,32.8639289192,2.8273036061,12.9870775772,0.0,3.78894180059,13.2606059349,6.49372842376,0.0,6.49372842376
 05/24  14:00:00,33.2572381812,2.95215828526,13.4027133141,0.0,3.78894180059,13.1134247809,5.7011247952,0.0,5.7011247952
 05/24  15:00:00,35.1704253214,3.09974117955,13.8033081066,0.0,4.71240779196,13.5549682428,6.49372842376,0.0,6.49372842376
 05/24  16:00:00,43.6008910086,3.33909619564,14.5440653905,0.0,7.18559832057,18.5321311015,7.55053326185,0.0,7.55053326185
 05/24  17:00:00,49.8597126322,3.36496220861,14.7992647318,0.0,8.38069375907,23.3147919321,9.92834414755,0.0,9.92834414755
 05/24  18:00:00,52.5947421745,3.51381951363,15.3180668354,0.0,10.6415932552,23.1212625696,11.6456520094,0.0,11.6456520094
 05/24  19:00:00,50.6456240302,3.32787223757,14.5241739454,0.0,12.3080778603,20.4854999863,11.1172495904,0.0,11.1172495904
 05/24  20:00:00,51.348652898,2.92575363687,12.4981089737,0.0,12.456681583,19.8967753704,10.1925453571,0.0,10.1925453571
 05/24  21:00:00,44.8854285412,2.45184783708,10.1866247721,0.0,9.18739968257,17.702556249,8.34313689042,0.0,8.34313689042
 05/24  22:00:00,35.0951971725,1.93099547348,7.85255832859,0.0,5.91811778209,14.0365255879,7.28633205233,0.0,7.28633205233
 05/24  23:00:00,26.6726266322,1.45240986724,5.80508246587,0.0,3.54045821811,10.5176760807,4.11591753807,0.0,4.11591753807
 05/24  24:00:00,20.9349767135,1.05534855761,4.16774941255,0.0,2.55330491699,7.80157382632,1.34180483809,0.0,1.34180483809
 05/25  01:00:00,19.0549158336,0.801511518004,3.13025018815,0.0,2.55330491699,7.21284921042,0.812314051197,0.0,0.812314051197
 05/25  02:00:00,17.873359512,0.624139524254,2.42042816831,0.0,2.55330491699,6.91848690247,0.416791505039,0.0,0.416791505039
 05/25  03:00:00,17.1233298133,0.502005944006,1.93971320384,0.0,2.55330491699,6.7713057485,0.416778257432,0.0,0.416778257432
 05/25  04:00:00,18.9072951745,0.443437654496,1.70575340677,0.0,3.82705111198,7.57405300124,0.811994118255,0.0,0.811994118255
 05/25  05:00:00,23.6447688187,0.48387230351,1.86417993999,0.0,6.02426329834,9.91545327661,3.83925117142,0.0,3.83925117142
 05/25  06:00:00,27.0605311082,0.637470022066,2.48659343096,0.0,6.51253267309,14.7454349813,12.6507911057,0.0,12.6507911057
 05/25  07:00:00,27.6486724388,0.704158633986,2.76741351429,0.0,6.01364874671,18.163451543,13.4392910689,0.0,13.4392910689
 05/25  08:00:00,26.5134395866,0.791663450455,2.4904263945,0.0,4.35151303671,18.8798367041,12.9131151833,0.0,12.9131151833
 05/25  09:00:00,23.5909151912,0.771473397006,2.41172389304,0.0,3.78894180059,16.6187760998,11.3346007692,0.0,11.3346007692
 05/25  10:00:00,21.094622593,0.847583595073,2.75594779987,0.0,3.78894180059,13.7021493968,10.2822578387,0.0,10.2822578387
 05/25  11:00:00,21.9448130349,0.971407165384,3.33513351762,0.0,3.78894180059,13.8493305508,8.30911484424,0.0,8.30911484424
 05/25  12:00:00,22.394603644,1.10972146093,3.95705104935,0.0,3.69398621738,13.6338449159,7.25677191385,0.0,7.25677191385
 05/25  13:00:00,22.6995431232,1.20950413609,4.44049125123,0.0,3.78894180059,13.2606059349,6.46751471605,0.0,6.46751471605
 05/25  14:00:00,22.9113538413,1.27671116866,4.73227609078,0.0,3.78894180059,13.1134247809,5.67825751826,0.0,5.67825751826
 05/25  15:00:00,24.0591513771,1.25565183865,4.53612350331,0.0,4.71240779196,13.5549682428,6.46751471605,0.0,6.46751471605
 05/25  16:00:00,32.0138086551,1.37332481858,4.92275441398,0.0,7.18559832057,18.5321311015,7.51985764644,0.0,7.51985764644
 05/25  17:00:00,39.3317758896,1.49564646153,6.14064373633,0.0,8.38069375907,23.3147919321,9.88762923983,0.0,9.88762923983
 05/25  18:00:00,43.3305081309,1.83001944126,7.73763286412,0.0,10.6415932552,23.1212625696,11.5976865017,0.0,11.5976865017
 05/25  19:00:00,42.3317737221,1.82066633153,7.71752954328,0.0,12.3080778603,20.4854999863,11.0715150365,0.0,11.0715150365
 05/25  20:00:00,44.7345744472,1.69712421654,7.11265994321,0.0,12.456681583,19.8967753704,10.1507149724,0.0,10.1507149724
 05/25  21:00:00,40.352378977,1.56649633253,6.53892671234,0.0,9.18739968257,17.702556249,8.30911484424,0.0,8.30911484424
 05/25  22:00:00,31.946419834,1.28989344785,5.34488301576,0.0,5.91811778209,14.0365255879,7.25677191385,0.0,7.25677191385
 05/25  23:00:00,24.4731217815,0.990100187953,4.06788729449,0.0,3.54045821811,10.5176760807,4.09974312267,0.0,4.09974312267
 05/25  24:00:00,19.4357833073,0.73093545974,2.99296910421,0.0,2.55330491699,7.80157382632,1.33734293039,0.0,1.33734293039
 05/26  01:00:00,18.1544599595,0.595955153033,2.43535067898,0.0,2.55330491699,7.21284921042,0.810088024826,0.0,0.810088024826
 05/26  02:00:00,17.4630298064,0.517623158396,2.11661482858,0.0,2.55330491699,6.91848690247,0.416235351384,0.0,0.416235351384
 05/26  03:00:00,17.1666115672,0.486488962897,1.99851193877,0.0,2.55330491699,6.7713057485,0.416222227437,0.0,0.416222227437
 05/26  04:00:00,19.2651228773,0.489134941281,2.01788382278,0.0,3.82705111198,7.57405300124,0.809771085466,0.0,0.809771085466
 05/26  05:00:00,24.3616015275,0.592789876306,2.47209507606,0.0,6.02426329834,9.91545327661,3.82427030054,0.0,3.82427030054
 05/26  06:00:00,28.2344903129,0.827126096062,3.47089656161,0.0,6.51253267309,14.7454349813,12.598687877,0.0,12.598687877
 05/26  07:00:00,29.3092414116,0.982978590617,4.14916253051,0.0,6.01364874671,18.163451543,13.3838642515,0.0,13.3838642515
 05/26  08:00:00,28.9496201237,1.1970814301,4.52118895196,0.0,4.35151303671,18.8798367041,12.8599054101,0.0,12.8599054101
 05/26  09:00:00,27.0172302777,1.35559012504,5.25392225157,0.0,3.78894180059,16.6187760998,11.2880422174,0.0,11.2880422174
 05/26  10:00:00,25.6727123211,1.62428885111,6.55733227197,0.0,3.78894180059,13.7021493968,10.2401334347,0.0,10.2401334347
 05/26  11:00:00,28.7301212254,2.06957329083,9.02227558273,0.0,3.78894180059,13.8493305508,8.27530446734,0.0,8.27530446734
 05/26  12:00:00,31.3036681291,2.47143187288,11.5044051225,0.0,3.69398621738,13.6338449159,7.22739568474,0.0,7.22739568474
 05/26  13:00:00,33.0306543601,2.74873557595,13.2323710483,0.0,3.78894180059,13.2606059349,6.44146409779,0.0,6.44146409779
 05/26  14:00:00,33.9100274489,2.91299195893,14.0946689082,0.0,3.78894180059,13.1134247809,5.65553251084,0.0,5.65553251084
 05/26  15:00:00,37.8097262587,3.27614560389,16.2662046197,0.0,4.71240779196,13.5549682428,6.44146409779,0.0,6.44146409779
 05/26  16:00:00,48.1882202694,3.72572966679,18.7447611801,0.0,7.18559832057,18.5321311015,7.48937288039,0.0,7.48937288039
 05/26  17:00:00,55.5811512951,3.8863552981,19.9993103053,0.0,8.38069375907,23.3147919321,9.84716764124,0.0,9.84716764124
 05/26  18:00:00,58.0347895561,4.00035717875,20.2715765518,0.0,10.6415932552,23.1212625696,11.550019413,0.0,11.550019413
 05/26  19:00:00,55.0304891573,3.76057141467,18.4763398954,0.0,12.3080778603,20.4854999863,11.0260650217,0.0,11.0260650217
 05/26  20:00:00,55.3404174109,3.38148746141,16.034139662,0.0,12.456681583,19.8967753704,10.1091448369,0.0,10.1091448369
 05/26  21:00:00,48.868398997,2.98189339253,13.6395496723,0.0,9.18739968257,17.702556249,8.27530446734,0.0,8.27530446734
 05/26  22:00:00,38.7571832399,2.47613344957,10.9694064199,0.0,5.91811778209,14.0365255879,7.22739568474,0.0,7.22739568474
 05/26  23:00:00,29.9752291546,1.98415970092,8.57593515462,0.0,3.54045821811,10.5176760807,4.08366933693,0.0,4.08366933693
 05/26  24:00:00,23.840891735,1.55140505745,6.57760793421,0.0,2.55330491699,7.80157382632,1.3329087826,0.0,1.3329087826
 05/27  01:00:00,21.6842055134,1.26864753232,5.29240385364,0.0,2.55330491699,7.21284921042,0.807876225416,0.0,0.807876225416
 05/27  02:00:00,20.2344556778,1.05670516705,4.34895869126,0.0,2.55330491699,6.91848690247,0.415682763368,0.0,0.415682763368
 05/27  03:00:00,19.1920121816,0.889537793648,3.62086372246,0.0,2.55330491699,6.7713057485,0.415669766324,0.0,0.415669766324
 05/27  04:00:00,20.7058569687,0.78468810705,3.16306474838,0.0,3.82705111198,7.57405300124,0.807562357793,0.0,0.807562357793
 05/27  05:00:00,25.3471842842,0.807386508504,3.24308120051,0.0,6.02426329834,9.91545327661,3.80938677318,0.0,3.80938677318
 05/27  06:00:00,28.7295871249,0.95444427859,3.83867519109,0.0,6.51253267309,14.7454349813,12.5469260009,0.0,12.5469260009
 05/27  07:00:00,29.3239122224,1.0566367429,4.28370455147,0.0,6.01364874671,17.9699221805,13.3288008457,0.0,13.3288008457
 05/27  08:00:00,27.4867211439,1.10290244682,4.59888252419,0.0,3.66783283761,18.1171033345,12.8070445134,0.0,12.8070445134
 05/27  09:00:00,26.9127929132,1.47433589454,6.47715268622,0.0,3.10526160149,15.8560427302,11.2417889325,0.0,11.2417889325
 05/27  10:00:00,26.5624348333,1.86881422417,8.64894297979,0.0,3.10526160149,12.9394160272,10.1982852246,0.0,10.1982852246
 05/27  11:00:00,29.2531131939,2.24486461622,10.8163897945,0.0,3.10526160149,13.0865971812,8.24171577234,0.0,8.24171577234
 05/27  12:00:00,31.7968400781,2.61387637541,13.1382860735,0.0,3.10526160149,12.9394160272,7.1982120645,0.0,7.1982120645
 05/27  13:00:00,32.7372080523,2.78755255159,14.3465213335,0.0,3.10526160149,12.4978725653,6.41558428361,0.0,6.41558428361
 05/27  14:00:00,33.7345488101,2.93515189945,15.3434438976,0.0,3.10526160149,12.3506914113,5.63295650272,0.0,5.63295650272
 05/27  15:00:00,37.1769921101,3.24762036346,17.1084092802,0.0,4.02872759285,12.7922348732,6.41558428361,0.0,6.41558428361
 05/27  16:00:00,46.2334929114,3.48154475354,18.480632304,0.0,6.50191812146,17.7693977319,7.45908799146,0.0,7.45908799146
 05/27  17:00:00,54.3496886483,3.63518472212,19.2125475968,0.0,8.38069375907,23.1212625696,9.80697133412,0.0,9.80697133412
 05/27  18:00:00,57.1418697592,3.78158518532,19.5974287483,0.0,10.6415932552,23.1212625696,11.5026648594,0.0,11.5026648594
 05/27  19:00:00,54.4770755073,3.63599940512,18.0474982549,0.0,12.3080778603,20.4854999863,10.9809130054,0.0,10.9809130054
 05/27  20:00:00,54.071179289,3.1941824313,14.9522065703,0.0,12.456681583,19.8967753704,10.0678472611,0.0,10.0678472611
 05/27  21:00:00,47.2677122037,2.73769576507,12.2830605065,0.0,9.18739968257,17.702556249,8.24171577234,0.0,8.24171577234
 05/27  22:00:00,37.2983295614,2.23959631265,9.74708987836,0.0,5.91811778209,14.0365255879,7.1982120645,0.0,7.1982120645
 05/27  23:00:00,28.653791082,1.76448113159,7.47417565136,0.0,3.54045821811,10.5176760807,4.06770094095,0.0,4.06770094095
 05/27  24:00:00,22.6821708921,1.35455403237,5.61573811631,0.0,2.55330491699,7.80157382632,1.32850370785,0.0,1.32850370785
 05/28  01:00:00,20.5665171601,1.07482549705,4.36853753556,0.0,2.55330491699,7.21284921042,0.805679309663,0.0,0.805679309663
 05/28  02:00:00,19.1318512667,0.860966291449,3.44209315573,0.0,2.55330491699,6.91848690247,0.415133904952,0.0,0.415133904952
 05/28  03:00:00,18.1176668306,0.694367699729,2.74168846536,0.0,2.55330491699,6.7713057485,0.415121037979,0.0,0.415121037979
 05/28  04:00:00,19.5745950323,0.574834613638,2.24165630541,0.0,3.82705111198,7.57405300124,0.805368590136,0.0,0.805368590136
 05/28  05:00:00,24.0767271208,0.569832055978,2.21017848962,0.0,6.02426329834,9.91545327661,3.79460499664,0.0,3.79460499664
 05/28  06:00:00,27.5310305738,0.731105829402,2.86345708924,0.0,6.51253267309,14.7454349813,12.4955208036,0.0,12.4955208036
 05/28  07:00:00,28.8517581845,0.966473548182,3.9017137082,0.0,6.01364874671,17.9699221805,13.2741171578,0.0,13.2741171578
 05/28  08:00:00,27.1923111212,1.04818766599,4.35918728235,0.0,3.66783283761,18.1171033345,12.7545481473,0.0,12.7545481473
 05/28  09:00:00,25.664638897,1.26139780572,5.44193675884,0.0,3.10526160149,15.8560427302,11.195854612,0.0,11.195854612
 05/28  10:00:00,24.5651052454,1.56205999431,6.95836762175,0.0,3.10526160149,12.9394160272,10.1567256012,0.0,10.1567256012
 05/28  11:00:00,26.6432858719,1.85566953725,8.59575755151,0.0,3.10526160149,13.0865971812,8.20835870622,0.0,8.20835870622
 05/28  12:00:00,28.2103842035,2.10390035769,10.0618062167,0.0,3.10526160149,12.9394160272,7.16922969557,0.0,7.16922969557
 05/28  13:00:00,29.4257584015,2.34386719692,11.4787570374,0.0,3.10526160149,12.4978725653,6.38988293758,0.0,6.38988293758
 05/28  14:00:00,30.8510577249,2.59038867947,12.8047160324,0.0,3.10526160149,12.3506914113,5.61053617959,0.0,5.61053617959
 05/28  15:00:00,33.9355620339,2.86838860915,14.2462109583,0.0,4.02872759285,12.7922348732,6.38988293758,0.0,6.38988293758
 05/28  16:00:00,43.8301377774,3.26338461143,16.2954373122,0.0,6.50191812146,17.7693977319,7.42901194823,0.0,7.42901194823
 05/28  17:00:00,52.2035372007,3.50725954997,17.1943213215,0.0,8.38069375907,23.1212625696,9.7670522222,0.0,9.7670522222
 05/28  18:00:00,54.331473664,3.54816493037,17.0204529081,0.0,10.6415932552,23.1212625696,11.4556368645,0.0,11.4556368645
 05/28  19:00:00,51.7130507893,3.31666054297,15.6028123991,0.0,12.3080778603,20.4854999863,10.9360723592,0.0,10.9360723592
 05/28  20:00:00,52.9351735439,3.04039719256,13.9699860639,0.0,12.456681583,19.8967753704,10.0268344749,0.0,10.0268344749
 05/28  21:00:00,47.6980319208,2.78366902802,12.6674069607,0.0,9.18739968257,17.702556249,8.20835870622,0.0,8.20835870622
 05/28  22:00:00,38.3156306336,2.37401584516,10.629971418,0.0,5.91811778209,14.0365255879,7.16922969557,0.0,7.16922969557
 05/28  23:00:00,29.9166931685,1.95191389393,8.54964497545,0.0,3.54045821811,10.5176760807,4.05184266361,0.0,4.05184266361
 05/28  24:00:00,24.1070267828,1.5818537481,6.81329429136,0.0,2.55330491699,7.80157382632,1.32412901065,0.0,1.32412901065
 05/29  01:00:00,22.1487357483,1.33983189612,5.68574972475,0.0,2.55330491699,7.21284921042,0.803497929834,0.0,0.803497929834
 05/29  02:00:00,20.8649170697,1.16144643354,4.87467881665,0.0,2.55330491699,6.91848690247,0.414588938987,0.0,0.414588938987
 05/29  03:00:00,19.988700985,1.02731398628,4.27977633322,0.0,2.55330491699,6.7713057485,0.414576205181,0.0,0.414576205181
 05/29  04:00:00,21.6055154971,0.943841913331,3.90356947047,0.0,3.82705111198,7.57405300124,0.803190432964,0.0,0.803190432964
 05/29  05:00:00,26.3069240317,0.976874770479,4.03333268606,0.0,6.02426329834,9.91545327661,3.77992934812,0.0,3.77992934812
 05/29  06:00:00,29.7679169064,1.13431077647,4.69713847472,0.0,6.51253267309,14.7454349813,12.4444875054,0.0,12.4444875054
 05/29  07:00:00,30.425090262,1.25040745834,5.19111187562,0.0,6.01364874671,17.9699221805,13.2198293819,0.0,13.2198293819
 05/29  08:00:00,27.9259844428,1.18701675217,4.9540315177,0.0,3.66783283761,18.1171033345,12.7024318583,0.0,12.7024318583
 05/29  09:00:00,25.6842771899,1.28831288493,5.43465997255,0.0,3.10526160149,15.8560427302,11.1502528588,0.0,11.1502528588
 05/29  10:00:00,23.891094914,1.47353176215,6.37288552256,0.0,3.10526160149,12.9394160272,10.1154668721,0.0,10.1154668721
 05/29  11:00:00,25.2926168146,1.67102861984,7.42972941158,0.0,3.10526160149,13.0865971812,8.17524314736,0.0,8.17524314736
 05/29  12:00:00,26.904055947,1.96608674169,8.8932915762,0.0,3.10526160149,12.9394160272,7.14045716082,0.0,7.14045716082
 05/29  13:00:00,27.480535253,2.12748603883,9.74991504702,0.0,3.10526160149,12.4978725653,6.36436767091,0.0,6.36436767091
 05/29  14:00:00,26.3270013514,2.0083813664,8.86266697186,0.0,3.10526160149,12.3506914113,5.58827818101,0.0,5.58827818101
 05/29  15:00:00,28.8872431558,2.22128045285,9.84500023646,0.0,4.02872759285,12.7922348732,6.36436767091,0.0,6.36436767091
 05/29  16:00:00,38.169343311,2.5256782753,11.3723491818,0.0,6.50191812146,17.7693977319,7.39915365745,0.0,7.39915365745
 05/29  17:00:00,47.2050201332,2.8290395952,12.8740242087,0.0,8.38069375907,23.1212625696,9.72742212717,0.0,9.72742212717
 05/29  18:00:00,48.8717256593,2.77809404184,12.3307757919,0.0,10.6415932552,23.1212625696,11.4089493553,0.0,11.4089493553
 05/29  19:00:00,45.7706907215,2.48451747907,10.4925953952,0.0,12.3080778603,20.4854999863,10.891556362,0.0,10.891556362
 05/29  20:00:00,47.5218376015,2.24765435252,9.34939296157,0.0,12.456681583,19.8967753704,9.9861186238,0.0,9.9861186238
 05/29  21:00:00,41.8815781927,1.91563545275,7.71898680783,0.0,9.18739968257,17.702556249,8.17524314736,0.0,8.17524314736
 05/29  22:00:00,32.5112022987,1.46866201939,5.73089690893,0.0,5.91811778209,14.0365255879,7.14045716082,0.0,7.14045716082
 05/29  23:00:00,24.8907441827,1.12241598428,4.3531938993,0.0,3.54045821811,10.5176760807,4.0360992012,0.0,4.0360992012
 05/29  24:00:00,19.7555161758,0.829217311657,3.2144201208,0.0,2.55330491699,7.80157382632,1.31978598654,0.0,1.31978598654
 05/30  01:00:00,18.3407120189,0.659480030848,2.55807786062,0.0,2.55330491699,7.21284921042,0.801332733571,0.0,0.801332733571
 05/30  02:00:00,17.5118180898,0.548427065525,2.13459920476,0.0,2.55330491699,6.91848690247,0.414048027169,0.0,0.414048027169
 05/30  03:00:00,17.0795783953,0.487616865442,1.91035086436,0.0,2.55330491699,6.7713057485,0.41403542955,0.0,0.41403542955
 05/30  04:00:00,19.1236849296,0.478810735156,1.88677008122,0.0,3.82705111198,7.57405300124,0.801028532112,0.0,0.801028532112
 05/30  05:00:00,24.1252011697,0.566416514472,2.26206808004,0.0,6.02426329834,9.91545327661,3.7653641734,0.0,3.7653641734
 05/30  06:00:00,27.7922183645,0.766737163844,3.08901354553,0.0,6.51253267309,14.7454349813,12.3938412167,0.0,12.3938412167
 05/30  07:00:00,28.5900793602,0.876533583345,3.53644548635,0.0,6.01364874671,18.163451543,13.1659535947,0.0,13.1659535947
 05/30  08:00:00,27.8649464234,1.03025182387,3.60334485789,0.0,4.35151303671,18.8798367041,12.65071108,0.0,12.65071108
 05/30  09:00:00,25.8847592635,1.18696314671,4.29007821573,0.0,3.78894180059,16.6187760998,11.1049971775,0.0,11.1049971775
 05/30  10:00:00,24.3699589719,1.43670938512,5.4421583888,0.0,3.78894180059,13.7021493968,10.0745212557,0.0,10.0745212557
 05/30  11:00:00,25.8759688653,1.67611003198,6.56158648142,0.0,3.78894180059,13.8493305508,8.14237890261,0.0,8.14237890261
 05/30  12:00:00,26.9119347322,1.89871028648,7.68539331202,0.0,3.69398621738,13.6338449159,7.11190298095,0.0,7.11190298095
 05/30  13:00:00,27.9966307527,2.12145465951,8.82562835739,0.0,3.78894180059,13.2606059349,6.33904603971,0.0,6.33904603971
 05/30  14:00:00,29.1418677099,2.31994433221,9.9195567959,0.0,3.78894180059,13.1134247809,5.56618909847,0.0,5.56618909847
 05/30  15:00:00,32.4883171651,2.62734339134,11.5935977386,0.0,4.71240779196,13.5549682428,6.33904603971,0.0,6.33904603971
 05/30  16:00:00,41.8298814577,2.94583552747,13.1663165077,0.0,7.18559832057,18.5321311015,7.36952196137,0.0,7.36952196137
 05/30  17:00:00,49.2566349551,3.10335372888,14.4577955345,0.0,8.38069375907,23.3147919321,9.68809278509,0.0,9.68809278509
 05/30  18:00:00,52.4970277807,3.30464000657,15.4295319486,0.0,10.6415932552,23.1212625696,11.3626161578,0.0,11.3626161578
 05/30  19:00:00,51.4573261504,3.2910858876,15.3726624155,0.0,12.3080778603,20.4854999863,10.8473781969,0.0,10.8473781969
 05/30  20:00:00,52.5695470173,2.99516334393,13.6495933859,0.0,12.456681583,19.8967753704,9.9457117655,0.0,9.9457117655
 05/30  21:00:00,46.2429083906,2.59200687641,11.4039455821,0.0,9.18739968257,17.702556249,8.14237890261,0.0,8.14237890261
 05/30  22:00:00,36.4721659182,2.11151644126,9.04900610652,0.0,5.91811778209,14.0365255879,7.11190298095,0.0,7.11190298095
 05/30  23:00:00,28.0872351589,1.66553858874,7.00656227112,0.0,3.54045821811,10.5176760807,4.02047521599,0.0,4.02047521599
 05/30  24:00:00,22.3096760387,1.27961602085,5.31818127443,0.0,2.55330491699,7.80157382632,1.31547592165,0.0,1.31547592165
 05/31  01:00:00,20.4073355618,1.03333378724,4.25084764714,0.0,2.55330491699,7.21284921042,0.799184363696,0.0,0.799184363696
 05/31  02:00:00,19.1718910197,0.854193056266,3.48890614399,0.0,2.55330491699,6.91848690247,0.413511329988,0.0,0.413511329988
 05/31  03:00:00,18.3387110575,0.721437323161,2.93566306881,0.0,2.55330491699,6.7713057485,0.413498871501,0.0,0.413498871501
 05/31  04:00:00,19.9720568745,0.63615366076,2.57779910043,0.0,3.82705111198,7.57405300124,0.798883528594,0.0,0.798883528594
 05/31  05:00:00,24.7595640502,0.684137115925,2.77871035908,0.0,6.02426329834,9.91545327661,3.75091378559,0.0,3.75091378559
 05/31  06:00:00,27.2565398558,0.833869103353,3.37903643059,0.0,6.51253267309,14.7454349813,12.3435969333,0.0,12.3435969333
 05/31  07:00:00,28.7464650177,0.901980577508,3.6673841497,0.0,6.01364874671,18.163451543,13.112505751,0.0,13.112505751
 05/31  08:00:00,27.988592254,1.04406032408,3.71318218832,0.0,4.35151303671,18.8798367041,12.599401129,0.0,12.599401129
 05/31  09:00:00,26.2682904684,1.2300886734,4.63048389391,0.0,3.78894180059,16.6187760998,11.0601009701,0.0,11.0601009701
 05/31  10:00:00,25.8978135178,1.63807989338,6.76864242641,0.0,3.78894180059,13.7021493968,10.0339008776,0.0,10.0339008776
 05/31  11:00:00,28.9166341717,2.09181518756,9.1865466323,0.0,3.78894180059,13.8493305508,8.1097757044,0.0,8.1097757044
 05/31  12:00:00,29.967685596,2.29617295915,10.3436815031,0.0,3.69398621738,13.6338449159,7.08357561202,0.0,7.08357561202
 05/31  13:00:00,31.4410347601,2.54539475926,11.846092265,0.0,3.78894180059,13.2606059349,6.31392554274,0.0,6.31392554274
 05/31  14:00:00,27.6902604101,2.10393417189,8.6839596564,0.0,3.78894180059,13.1134247809,5.54427547345,0.0,5.54427547345
 05/31  15:00:00,27.2246026706,1.87897459917,7.07825203624,0.0,4.71240779196,13.5549682428,6.31392554274,0.0,6.31392554274
 05/31  16:00:00,37.3206405285,2.28378057281,9.3191305332,0.0,7.18559832057,18.5321311015,7.34012563512,0.0,7.34012563512
 05/31  17:00:00,45.1560460899,2.4539845356,11.0065758626,0.0,8.38069375907,23.3147919321,9.64907584297,0.0,9.64907584297
 05/31  18:00:00,48.4481594402,2.67087335884,12.0144302558,0.0,10.6415932552,23.1212625696,11.3166509931,0.0,11.3166509931
 05/31  19:00:00,44.9446477674,2.32083782251,9.83023209763,0.0,12.3080778603,20.4854999863,10.8035509469,0.0,10.8035509469
 05/31  20:00:00,45.9123646307,1.98126436055,8.00630998271,0.0,12.456681583,19.8967753704,9.90562586607,0.0,9.90562586607
 05/31  21:00:00,41.0757778029,1.7591992765,7.06962259433,0.0,9.18739968257,17.702556249,8.1097757044,0.0,8.1097757044
 05/31  22:00:00,32.8326338595,1.48974051784,6.03124997123,0.0,5.91811778209,14.0365255879,7.08357561202,0.0,7.08357561202
 05/31  23:00:00,26.1444340252,1.30926189492,5.42003783117,0.0,3.54045821811,10.5176760807,4.00497533488,0.0,4.00497533488
 05/31  24:00:00,21.7092775452,1.14771317569,4.84968562612,0.0,2.55330491699,7.80157382632,1.31120009238,0.0,1.31120009238
 06/01  01:00:00,20.7821398422,1.06823531976,4.59075039497,0.0,2.55330491699,7.21284921042,0.797053458019,0.0,0.797053458019
 06/01  02:00:00,20.279672362,1.01653531701,4.43434522549,0.0,2.55330491699,6.91848690247,0.412979006682,0.0,0.412979006682
 06/01  03:00:00,20.2844325083,1.02962074499,4.57320109778,0.0,2.55330491699,6.7713057485,0.412966690198,0.0,0.412966690198
 06/01  04:00:00,23.0509593825,1.13726899111,5.15558627816,0.0,3.82705111198,7.57405300124,0.796756058411,0.0,0.796756058411
 06/01  05:00:00,27.8722168614,1.20236436282,5.3731359234,0.0,6.02426329834,9.91545327661,3.73658246383,0.0,3.73658246383
 06/01  06:00:00,31.01382951,1.46313510796,6.50706008016,0.0,6.51253267309,14.7454349813,12.2937695318,0.0,12.2937695318
 06/01  07:00:00,34.4975348765,1.86225079076,8.45818379529,0.0,6.01364874671,18.163451543,13.0595016787,0.0,13.0595016787
 06/01  08:00:00,35.7354335418,2.26166461594,10.2424191842,0.0,4.35151303671,18.8798367041,12.5485172003,0.0,12.5485172003
 06/01  09:00:00,35.3067576066,2.60026008898,12.2987796165,0.0,3.78894180059,16.6187760998,11.0155775323,0.0,11.0155775323
 06/01  10:00:00,34.4853327404,2.88642638076,14.1078151616,0.0,3.78894180059,13.7021493968,9.99361776719,0.0,9.99361776719
 06/01  11:00:00,36.7347285912,3.14948222856,15.9469740108,0.0,3.78894180059,13.8493305508,8.07744320788,0.0,8.07744320788
 06/01  12:00:00,38.4223977542,3.3966537532,17.6979128672,0.0,3.69398621738,13.6338449159,7.05548344291,0.0,7.05548344291
 06/01  13:00:00,40.0278146474,3.62543665788,19.3528302537,0.0,3.78894180059,13.2606059349,6.28901361919,0.0,6.28901361919
 06/01  14:00:00,41.2445594934,3.81123091768,20.5309619939,0.0,3.78894180059,13.1134247809,5.52254379546,0.0,5.52254379546
 06/01  15:00:00,44.9518799624,4.12841976934,22.5560841579,0.0,4.71240779196,13.5549682428,6.28901361919,0.0,6.28901361919
 06/01  16:00:00,56.5888902455,4.67708665116,26.1940741718,0.0,7.18559832057,18.5321311015,7.31097338415,0.0,7.31097338415
 06/01  17:00:00,63.9657308925,4.83101724442,27.4392279564,0.0,8.38069375907,23.3147919321,9.61038285533,0.0,9.61038285533
 06/01  18:00:00,65.6267058057,4.86715474464,26.9966952355,0.0,10.6415932552,23.1212625696,11.2710674734,0.0,11.2710674734
 06/01  19:00:00,62.585802981,4.6889867185,25.1032384152,0.0,12.3080778603,20.4854999863,10.7600875909,0.0,10.7600875909
 06/01  20:00:00,62.7063300692,4.32284502807,22.4586947537,0.0,12.456681583,19.8967753704,9.86587279657,0.0,9.86587279657
 06/01  21:00:00,55.1110463026,3.8002523978,19.0638379727,0.0,9.18739968257,17.702556249,8.07744320788,0.0,8.07744320788
 06/01  22:00:00,43.6643250795,3.15667975297,15.1960019561,0.0,5.91811778209,14.0365255879,7.05548344291,0.0,7.05548344291
 06/01  23:00:00,34.4627058425,2.64621063591,12.4013609075,0.0,3.54045821811,10.5176760807,3.98960414801,0.0,3.98960414801
 06/01  24:00:00,28.2102266786,2.22852872013,10.2698192151,0.0,2.55330491699,7.80157382632,1.30695976497,0.0,1.30695976497
 06/02  01:00:00,25.9450241047,1.9532364126,8.86863356471,0.0,2.55330491699,7.21284921042,0.794940649148,0.0,0.794940649148
 06/02  02:00:00,24.4476332321,1.75261949636,7.86622191627,0.0,2.55330491699,6.91848690247,0.412451215187,0.0,0.412451215187
 06/02  03:00:00,23.3764604494,1.59627882799,7.09857095594,0.0,2.55330491699,6.7713057485,0.412439043502,0.0,0.412439043502
 06/02  04:00:00,24.8486916411,1.49636858628,6.59421894159,0.0,3.82705111198,7.57405300124,0.79464675236,0.0,0.79464675236
 06/02  05:00:00,29.8380061073,1.57409472153,6.96719481059,0.0,6.02426329834,9.91545327661,3.72237445203,0.0,3.72237445203
 06/02  06:00:00,33.1519386035,1.85037913918,8.25792514248,0.0,6.51253267309,14.7454349813,12.2443737655,0.0,12.2443737655
 06/02  07:00:00,35.6981755107,2.10455028182,9.41652493839,0.0,6.01364874671,18.163451543,13.0069570745,0.0,13.0069570745
 06/02  08:00:00,36.5569130062,2.42025742683,10.9053058378,0.0,4.35151303671,18.8798367041,12.4980743627,0.0,12.4980743627
 06/02  09:00:00,36.1703540797,2.74891039275,13.0137257858,0.0,3.78894180059,16.6187760998,10.9714400492,0.0,10.9714400492
 06/02  10:00:00,35.7304641156,3.09055617749,15.1488167401,0.0,3.78894180059,13.7021493968,9.95368385389,0.0,9.95368385389
 06/02  11:00:00,37.8390679428,3.35617918059,16.8446164104,0.0,3.78894180059,13.8493305508,8.04539098799,0.0,8.04539098799
 06/02  12:00:00,38.305499024,3.50163669269,17.4760311976,0.0,3.69398621738,13.6338449159,7.02763479285,0.0,7.02763479285
 06/02  13:00:00,39.1071432423,3.65834409892,18.3992514075,0.0,3.78894180059,13.2606059349,6.26431764649,0.0,6.26431764649
 06/02  14:00:00,40.4778257118,3.84161084771,19.7338482823,0.0,3.78894180059,13.1134247809,5.50100050013,0.0,5.50100050013
 06/02  15:00:00,41.2109428095,3.87451254266,19.0690542316,0.0,4.71240779196,13.5549682428,6.26431764649,0.0,6.26431764649
 06/02  16:00:00,48.3172608994,3.97617674921,18.6233547277,0.0,7.18559832057,18.5321311015,7.28207384163,0.0,7.28207384163
 06/02  17:00:00,53.8798244409,3.9417153172,18.2426234319,0.0,8.38069375907,23.3147919321,9.57202528071,0.0,9.57202528071
 06/02  18:00:00,55.2128902263,3.90573666856,17.5442977323,0.0,10.6415932552,23.1212625696,11.2258790978,0.0,11.2258790978
 06/02  19:00:00,52.8754420667,3.68250593925,16.3993582801,0.0,12.3080778603,20.4854999863,10.7170010003,0.0,10.7170010003
 06/02  20:00:00,53.3458744444,3.36285325494,14.9510642354,0.0,12.456681583,19.8967753704,9.8264643295,0.0,9.8264643295
 06/02  21:00:00,48.9264524265,3.05867141045,13.6208250839,0.0,9.18739968257,17.702556249,8.04539098799,0.0,8.04539098799
 06/02  22:00:00,39.3912327131,2.60804600315,11.4715433395,0.0,5.91811778209,14.0365255879,7.02763479285,0.0,7.02763479285
 06/02  23:00:00,30.8883966719,2.1526709297,9.32059144315,0.0,3.54045821811,10.5176760807,3.97436620741,0.0,3.97436620741
 06/02  24:00:00,25.1219793959,1.77463244727,7.63546820521,0.0,2.55330491699,7.80157382632,1.30275619515,0.0,1.30275619515
 06/03  01:00:00,23.2875168986,1.54515908976,6.61920368138,0.0,2.55330491699,7.21284921042,0.792846564293,0.0,0.792846564293
 06/03  02:00:00,22.142955633,1.3860176546,5.92814615894,0.0,2.55330491699,6.91848690247,0.411928112092,0.0,0.411928112092
 06/03  03:00:00,21.4003608245,1.27268364996,5.44606650908,0.0,2.55330491699,6.7713057485,0.411916087927,0.0,0.411916087927
 06/03  04:00:00,23.1746742053,1.21498841174,5.20158168034,0.0,3.82705111198,7.57405300124,0.792556235847,0.0,0.792556235847
 06/03  05:00:00,28.450019669,1.33989098227,5.81341211158,0.0,6.02426329834,9.91545327661,3.70829395759,0.0,3.70829395759
 06/03  06:00:00,31.5289795309,1.57667682599,6.90866838304,0.0,6.51253267309,14.7454349813,12.1954242599,0.0,12.1954242599
 06/03  07:00:00,32.8895928495,1.67063988241,7.23538203904,0.0,6.01364874671,17.9699221805,12.9548874988,0.0,12.9548874988
 06/03  08:00:00,30.1583282935,1.58198409745,6.79140802315,0.0,3.66783283761,18.1171033345,12.4480875544,0.0,12.4480875544
 06/03  09:00:00,26.5258852606,1.4444750258,6.12010590239,0.0,3.10526160149,15.8560427302,10.9277015917,0.0,10.9277015917
 06/03  10:00:00,23.6489240308,1.46377880165,6.14046759984,0.0,3.10526160149,12.9394160272,9.91411096377,0.0,9.91411096377
 06/03  11:00:00,25.1964958527,1.69940920682,7.30522786273,0.0,3.10526160149,13.0865971812,8.01362853671,0.0,8.01362853671
 06/03  12:00:00,25.4919165123,1.74092496956,7.70631391362,0.0,3.10526160149,12.9394160272,7.00003790894,0.0,7.00003790894
 06/03  13:00:00,27.5508606598,2.09155280901,9.8561736836,0.0,3.10526160149,12.4978725653,6.23984493812,0.0,6.23984493812
 06/03  14:00:00,30.2707105316,2.50347540243,12.311282116,0.0,3.10526160149,12.3506914113,5.4796519673,0.0,5.4796519673
 06/03  15:00:00,33.1330072554,2.73702431233,13.5750204766,0.0,4.02872759285,12.7922348732,6.23984493812,0.0,6.23984493812
 06/03  16:00:00,43.2084156571,3.17207495206,15.7650248512,0.0,6.50191812146,17.7693977319,7.25343556589,0.0,7.25343556589
 06/03  17:00:00,52.9775215361,3.67036127584,17.805203931,0.0,8.38069375907,23.1212625696,9.53401447836,0.0,9.53401447836
 06/03  18:00:00,55.6839351645,3.83986050192,18.081218837,0.0,10.6415932552,23.1212625696,11.1810992485,0.0,11.1810992485
 06/03  19:00:00,51.7688173339,3.45418596259,15.5210535241,0.0,12.3080778603,20.4854999863,10.6743039346,0.0,10.6743039346
 06/03  20:00:00,51.1593028148,3.0046138422,13.1227320185,0.0,12.456681583,19.8967753704,9.7874121353,0.0,9.7874121353
 06/03  21:00:00,46.8797261679,2.72464799672,11.9081222391,0.0,9.18739968257,17.702556249,8.01362853671,0.0,8.01362853671
 06/03  22:00:00,37.2306646195,2.24610677177,9.67291447736,0.0,5.91811778209,14.0365255879,7.00003790894,0.0,7.00003790894
 06/03  23:00:00,28.82730348,1.79754155226,7.61462762869,0.0,3.54045821811,10.5176760807,3.95926602565,0.0,3.95926602565
 06/03  24:00:00,23.2172012035,1.44086593047,6.06445652968,0.0,2.55330491699,7.80157382632,1.29859062777,0.0,1.29859062777
 06/04  01:00:00,21.5295112907,1.23431123903,5.1720459242,0.0,2.55330491699,7.21284921042,0.790771825087,0.0,0.790771825087
 06/04  02:00:00,20.5112788086,1.09627891205,4.5862080771,0.0,2.55330491699,6.91848690247,0.411409852591,0.0,0.411409852591
 06/04  03:00:00,19.8446066697,0.995704399248,4.16729160492,0.0,2.55330491699,6.7713057485,0.411397978594,0.0,0.411397978594
 06/04  04:00:00,21.6854866474,0.949937067447,3.97744546674,0.0,3.82705111198,7.57405300124,0.7904851287,0.0,0.7904851287
 06/04  05:00:00,26.9586917632,1.07988700452,4.58208818346,0.0,6.02426329834,9.91545327661,3.69434515021,0.0,3.69434515021
 06/04  06:00:00,29.8782279873,1.29312664452,5.54146702091,0.0,6.51253267309,14.7454349813,12.1469355084,0.0,12.1469355084
 06/04  07:00:00,31.8114923844,1.47914204442,6.34877941192,0.0,6.01364874671,17.9699221805,12.9033083716,0.0,12.9033083716
 06/04  08:00:00,29.4932401095,1.45665271848,6.25165121813,0.0,3.66783283761,18.1171033345,12.3985715785,0.0,12.3985715785
 06/04  09:00:00,27.1011385445,1.53871915191,6.60111506022,0.0,3.10526160149,15.8560427302,10.8843751125,0.0,10.8843751125
 06/04  10:00:00,25.8974237335,1.84381830019,8.00892780397,0.0,3.10526160149,12.9394160272,9.87491081596,0.0,9.87491081596
 06/04  11:00:00,26.9595538525,2.0233779408,8.7443171285,0.0,3.10526160149,13.0865971812,7.98216526018,0.0,7.98216526018
 06/04  12:00:00,27.3831868149,2.10350248099,9.23500670477,0.0,3.10526160149,12.9394160272,6.97270096376,0.0,6.97270096376
 06/04  13:00:00,28.7726016613,2.35852386903,10.8109436252,0.0,3.10526160149,12.4978725653,6.21560274145,0.0,6.21560274145
 06/04  14:00:00,30.171283134,2.57163284574,12.1436972752,0.0,3.10526160149,12.3506914113,5.45850451913,0.0,5.45850451913
 06/04  15:00:00,33.160479342,2.80644871537,13.5330681602,0.0,4.02872759285,12.7922348732,6.21560274145,0.0,6.21560274145
 06/04  16:00:00,42.7291013958,3.17170836117,15.2860771808,0.0,6.50191812146,17.7693977319,7.22506703786,0.0,7.22506703786
 06/04  17:00:00,51.6494838147,3.52830515366,16.6192223317,0.0,8.38069375907,23.1212625696,9.4963617048,0.0,9.4963617048
 06/04  18:00:00,55.7848531898,3.85183867915,18.1701586852,0.0,10.6415932552,23.1212625696,11.1367411865,0.0,11.1367411865
 06/04  19:00:00,54.4847507412,3.79701531826,17.8941575757,0.0,12.3080778603,20.4854999863,10.6320090383,0.0,10.6320090383
 06/04  20:00:00,54.4495908137,3.46174023935,15.9558936203,0.0,12.456681583,19.8967753704,9.74872777891,0.0,9.74872777891
 06/04  21:00:00,49.0085047123,3.04705467784,13.7144941024,0.0,9.18739968257,17.702556249,7.98216526018,0.0,7.98216526018
 06/04  22:00:00,38.5877067379,2.46718625758,10.8088771099,0.0,5.91811778209,14.0365255879,6.97270096376,0.0,6.97270096376
 06/04  23:00:00,29.7337678349,1.95120659605,8.36742693979,0.0,3.54045821811,10.5176760807,3.94430807451,0.0,3.94430807451
 06/04  24:00:00,23.6665183308,1.5197024241,6.43493716337,0.0,2.55330491699,7.80157382632,1.29446429642,0.0,1.29446429642
 06/05  01:00:00,21.5985860531,1.24668949659,5.22874242911,0.0,2.55330491699,7.21284921042,0.78871704739,0.0,0.78871704739
 06/05  02:00:00,20.2328688357,1.04634024513,4.35773677115,0.0,2.55330491699,6.91848690247,0.410896590438,0.0,0.410896590438
 06/05  03:00:00,19.2648353733,0.890825285709,3.69239942213,0.0,2.55330491699,6.7713057485,0.410884869182,0.0,0.410884869182
 06/05  04:00:00,20.8494485104,0.797682656686,3.29366174041,0.0,3.82705111198,7.57405300124,0.788434044984,0.0,0.788434044984
 06/05  05:00:00,25.7753756328,0.867884778653,3.61077427901,0.0,6.02426329834,9.91545327661,3.68053216059,0.0,3.68053216059
 06/05  06:00:00,28.914458254,1.11853609962,4.75228783253,0.0,6.51253267309,14.7454349813,12.098921868,0.0,12.098921868
 06/05  07:00:00,30.95368898,1.2807666091,5.49582208039,0.0,6.01364874671,18.163451543,12.8522349673,0.0,12.8522349673
 06/05  08:00:00,30.8005838554,1.50403107825,6.06520303552,0.0,4.35151303671,18.8798367041,12.3495410987,0.0,12.3495410987
 06/05  09:00:00,28.0453299496,1.52172499182,6.11588705663,0.0,3.78894180059,16.6187760998,10.8414734424,0.0,10.8414734424
 06/05  10:00:00,26.036753679,1.67600114303,6.86966133797,0.0,3.78894180059,13.7021493968,9.83609501921,0.0,9.83609501921
 06/05  11:00:00,28.3665740668,2.01962179824,8.70867991667,0.0,3.78894180059,13.8493305508,7.95101047594,0.0,7.95101047594
 06/05  12:00:00,29.1088342286,2.18669528967,9.59430780519,0.0,3.69398621738,13.6338449159,6.94563205287,0.0,6.94563205287
 06/05  13:00:00,30.163545512,2.36993490206,10.7440628741,0.0,3.78894180059,13.2606059349,6.19159823556,0.0,6.19159823556
 06/05  14:00:00,31.6918141277,2.59491608,12.1945314659,0.0,3.78894180059,13.1134247809,5.43756441826,0.0,5.43756441826
 06/05  15:00:00,34.6884461885,2.83432462382,13.5867455295,0.0,4.71240779196,13.5549682428,6.19159823556,0.0,6.19159823556
 06/05  16:00:00,44.6309829265,3.20912460583,15.7041288982,0.0,7.18559832057,18.5321311015,7.19697665864,0.0,7.19697665864
 06/05  17:00:00,51.6224205353,3.31854495252,16.608389891,0.0,8.38069375907,23.3147919321,9.45907811056,0.0,9.45907811056
 06/05  18:00:00,54.5670065017,3.52750935695,17.2766413192,0.0,10.6415932552,23.1212625696,11.0928180481,0.0,11.0928180481
 06/05  19:00:00,53.2959520798,3.51439740347,16.987976829,0.0,12.3080778603,20.4854999863,10.5901288365,0.0,10.5901288365
 06/05  20:00:00,53.354077503,3.21200236424,15.1101181847,0.0,12.456681583,19.8967753704,9.71042271633,0.0,9.71042271633
 06/05  21:00:00,47.8807361056,2.81352425544,12.820255918,0.0,9.18739968257,17.702556249,7.95101047594,0.0,7.95101047594
 06/05  22:00:00,37.6261510056,2.28112155549,10.0333860797,0.0,5.91811778209,14.0365255879,6.94563205287,0.0,6.94563205287
 06/05  23:00:00,28.7003391441,1.76710069815,7.51810414688,0.0,3.54045821811,10.5176760807,3.92949678365,0.0,3.92949678365
 06/05  24:00:00,22.5983187934,1.33676766615,5.54967238388,0.0,2.55330491699,7.80157382632,1.29037842307,0.0,1.29037842307
 06/06  01:00:00,20.4337581722,1.04846216455,4.26214188024,0.0,2.55330491699,7.21284921042,0.786682841112,0.0,0.786682841112
 06/06  02:00:00,18.94558777,0.824542196261,3.29225375429,0.0,2.55330491699,6.91848690247,0.410388477897,0.0,0.410388477897
 06/06  03:00:00,17.8406874711,0.640544709364,2.5185320962,0.0,2.55330491699,6.7713057485,0.410376911881,0.0,0.410376911881
 06/06  04:00:00,19.2310006481,0.50756254983,1.96533398497,0.0,3.82705111198,7.57405300124,0.786403592817,0.0,0.786403592817
 06/06  05:00:00,23.7735128353,0.509598997813,1.96719726236,0.0,6.02426329834,9.91545327661,3.66685907925,0.0,3.66685907925
 06/06  06:00:00,26.4755093964,0.695979961748,2.73589511287,0.0,6.51253267309,14.7454349813,12.0513975549,0.0,12.0513975549
 06/06  07:00:00,28.97774183,0.956651264055,3.84399027542,0.0,6.01364874671,18.163451543,12.8016824108,0.0,12.8016824108
 06/06  08:00:00,29.2090561731,1.26380649736,4.71389993413,0.0,4.35151303671,18.8798367041,12.3010106349,0.0,12.3010106349
 06/06  09:00:00,27.3163369799,1.4241036676,5.48451541122,0.0,3.78894180059,16.6187760998,10.7990092863,0.0,10.7990092863
 06/06  10:00:00,25.7256697099,1.64831724147,6.58626127045,0.0,3.78894180059,13.7021493968,9.79767506846,0.0,9.79767506846
 06/06  11:00:00,26.839841748,1.80512127035,7.39644812582,0.0,3.78894180059,13.8493305508,7.92017341021,0.0,7.92017341021
 06/06  12:00:00,27.792259401,1.9980625249,8.46636574232,0.0,3.69398621738,13.6338449159,6.91883919248,0.0,6.91883919248
 06/06  13:00:00,29.5850838827,2.28746468989,10.248071457,0.0,3.78894180059,13.2606059349,6.16783852918,0.0,6.16783852918
 06/06  14:00:00,30.3529447008,2.44199243327,11.0085856857,0.0,3.78894180059,13.1134247809,5.41683786588,0.0,5.41683786588
 06/06  15:00:00,33.3843115359,2.72697579537,12.3899597054,0.0,4.71240779196,13.5549682428,6.16783852918,0.0,6.16783852918
 06/06  16:00:00,43.9886489866,3.18990148207,15.081018082,0.0,7.18559832057,18.5321311015,7.16917274691,0.0,7.16917274691
 06/06  17:00:00,51.0067812366,3.27353062129,16.0377649236,0.0,8.38069375907,23.3147919321,9.42217473681,0.0,9.42217473681
 06/06  18:00:00,53.0394911104,3.36468666915,15.9119486158,0.0,10.6415932552,23.1212625696,11.0493428406,0.0,11.0493428406
 06/06  19:00:00,51.5055466902,3.31234432852,15.3996245144,0.0,12.3080778603,20.4854999863,10.5486757318,0.0,10.5486757318
 06/06  20:00:00,51.8806434164,3.04004084161,13.8086456208,0.0,12.456681583,19.8967753704,9.67250829124,0.0,9.67250829124
 06/06  21:00:00,46.5863183654,2.65294735561,11.6864150777,0.0,9.18739968257,17.702556249,7.92017341021,0.0,7.92017341021
 06/06  22:00:00,36.5141078499,2.13094323531,9.07152124418,0.0,5.91811778209,14.0365255879,6.91883919248,0.0,6.91883919248
 06/06  23:00:00,27.6922104116,1.61936734002,6.65770877253,0.0,3.54045821811,10.5176760807,3.91483653928,0.0,3.91483653928
 06/06  24:00:00,21.6582993488,1.18804500634,4.75837559912,0.0,2.55330491699,7.80157382632,1.28633421773,0.0,1.28633421773
 06/07  01:00:00,19.4835942196,0.888184697321,3.47225539486,0.0,2.55330491699,7.21284921042,0.784669810022,0.0,0.784669810022
 06/07  02:00:00,17.9776878499,0.652001463506,2.49689456696,0.0,2.55330491699,6.91848690247,0.409885665702,0.0,0.409885665702
 06/07  03:00:00,16.8820106031,0.46172771387,1.73867222374,0.0,2.55330491699,6.7713057485,0.409874257351,0.0,0.409874257351
 06/07  04:00:00,18.4289408587,0.35562458723,1.31521215825,0.0,3.82705111198,7.57405300124,0.784394374191,0.0,0.784394374191
 06/07  05:00:00,22.9880062778,0.361564162573,1.32972554009,0.0,6.02426329834,9.91545327661,3.65332995531,0.0,3.65332995531
 06/07  06:00:00,25.4832169264,0.512999250424,1.92658335411,0.0,6.51253267309,14.7454349813,12.0043766406,0.0,12.0043766406
 06/07  07:00:00,27.9784739779,0.774223904708,3.02714978271,0.0,6.01364874671,18.163451543,12.7516656728,0.0,12.7516656728
 06/07  08:00:00,28.5174839165,1.14332758321,4.14280659173,0.0,4.35151303671,18.8798367041,12.2529945588,0.0,12.2529945588
 06/07  09:00:00,27.1510304387,1.3832334993,5.36007903833,0.0,3.78894180059,16.6187760998,10.7569952196,0.0,10.7569952196
 06/07  10:00:00,26.1364679219,1.68601445657,6.95936226733,0.0,3.78894180059,13.7021493968,9.75966234141,0.0,9.75966234141
 06/07  11:00:00,27.1827788293,1.83017027631,7.71433620109,0.0,3.78894180059,13.8493305508,7.88966319507,0.0,7.88966319507
 06/07  12:00:00,27.8133908925,1.97245234633,8.5131074124,0.0,3.69398621738,13.6338449159,6.89233031703,0.0,6.89233031703
 06/07  13:00:00,29.5207409545,2.24188333148,10.2293098871,0.0,3.78894180059,13.2606059349,6.1443306585,0.0,6.1443306585
 06/07  14:00:00,30.8291056641,2.45708868552,11.4696503968,0.0,3.78894180059,13.1134247809,5.39633099997,0.0,5.39633099997
 06/07  15:00:00,34.2772560246,2.78243813442,13.227441855,0.0,4.71240779196,13.5549682428,6.1443306585,0.0,6.1443306585
 06/07  16:00:00,44.6813002046,3.25360087482,15.7099699072,0.0,7.18559832057,18.5321311015,7.14166353654,0.0,7.14166353654
 06/07  17:00:00,51.8619098282,3.40329992831,16.7631242081,0.0,8.38069375907,23.3147919321,9.38566251214,0.0,9.38566251214
 06/07  18:00:00,54.8879829725,3.59583733061,17.5292898164,0.0,10.6415932552,23.1212625696,11.006328439,0.0,11.006328439
 06/07  19:00:00,52.1547737055,3.37409404912,15.9871018091,0.0,12.3080778603,20.4854999863,10.5076619999,0.0,10.5076619999
 06/07  20:00:00,51.2098040885,2.92768115997,13.2501659745,0.0,12.456681583,19.8967753704,9.63499573165,0.0,9.63499573165
 06/07  21:00:00,45.7571286447,2.53011281689,10.9800598957,0.0,9.18739968257,17.702556249,7.88966319507,0.0,7.88966319507
 06/07  22:00:00,35.8881563324,2.03861230122,8.53790066078,0.0,5.91811778209,14.0365255879,6.89233031703,0.0,6.89233031703
 06/07  23:00:00,27.4688049619,1.58100193573,6.47266872705,0.0,3.54045821811,10.5176760807,3.9003316829,0.0,3.9003316829
 06/07  24:00:00,21.737468815,1.19655915596,4.8290309157,0.0,2.55330491699,7.80157382632,1.28233287804,0.0,1.28233287804
 06/08  01:00:00,19.8223711827,0.942547378703,3.75666967652,0.0,2.55330491699,7.21284921042,0.782678551574,0.0,0.782678551574
 06/08  02:00:00,18.5594055599,0.753746921009,2.9768668194,0.0,2.55330491699,6.91848690247,0.409388303007,0.0,0.409388303007
