Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  03:00:00,17.6837572272,0.609247422663,2.39289913909,0.0,2.55330491699,6.7713057485,0.409377054674,0.0,0.409377054674
 06/08  04:00:00,19.2855686867,0.515174861443,2.01228971201,0.0,3.82705111198,7.57405300124,0.78240698479,0.0,0.78240698479
 06/08  05:00:00,24.0330528351,0.55466884276,2.18166741717,0.0,6.02426329834,9.91545327661,3.63994879528,0.0,3.63994879528
 06/08  06:00:00,26.7065033289,0.736701842546,2.92616716448,0.0,6.51253267309,14.7454349813,11.9578730475,0.0,11.9578730475
 06/08  07:00:00,29.1680349265,0.989519711143,4.00141492482,0.0,6.01364874671,18.163451543,12.7021995651,0.0,12.7021995651
 06/08  08:00:00,29.9392324797,1.38210301392,5.32577972417,0.0,4.35151303671,18.8798367041,12.2055070901,0.0,12.2055070901
 06/08  09:00:00,29.3554345853,1.73354953553,7.21416714867,0.0,3.78894180059,16.6187760998,10.7154436843,0.0,10.7154436843
 06/08  10:00:00,28.906904623,2.09993109952,9.3158823255,0.0,3.78894180059,13.7021493968,9.72206809516,0.0,9.72206809516
 06/08  11:00:00,31.5201492583,2.44875237158,11.4331245349,0.0,3.78894180059,13.8493305508,7.85948886585,0.0,7.85948886585
 06/08  12:00:00,33.505589389,2.77649424489,13.4012640104,0.0,3.69398621738,13.6338449159,6.86611327689,0.0,6.86611327689
 06/08  13:00:00,35.6051290831,3.10931909685,15.4462622504,0.0,3.78894180059,13.2606059349,6.12108158516,0.0,6.12108158516
 06/08  14:00:00,37.3607372638,3.39310991418,17.0652607678,0.0,3.78894180059,13.1134247809,5.37604989344,0.0,5.37604989344
 06/08  15:00:00,39.6432607544,3.57864918597,17.7972355333,0.0,4.71240779196,13.5549682428,6.12108158516,0.0,6.12108158516
 06/08  16:00:00,48.5798986214,3.85077290782,19.0113962911,0.0,7.18559832057,18.5321311015,7.11445717413,0.0,7.11445717413
 06/08  17:00:00,54.7536833169,3.84515204874,19.2130455765,0.0,8.38069375907,23.3147919321,9.3495522493,0.0,9.3495522493
 06/08  18:00:00,56.5495149833,3.86536112655,18.9212980312,0.0,10.6415932552,23.1212625696,10.9637875814,0.0,10.9637875814
 06/08  19:00:00,55.0076461832,3.79602778986,18.418040546,0.0,12.3080778603,20.4854999863,10.4670997869,0.0,10.4670997869
 06/08  20:00:00,54.5667334822,3.41002418555,16.1247523426,0.0,12.456681583,19.8967753704,9.59789614654,0.0,9.59789614654
 06/08  21:00:00,48.9273777328,2.98835758356,13.6920642172,0.0,9.18739968257,17.702556249,7.85948886585,0.0,7.85948886585
 06/08  22:00:00,39.2212948153,2.54190092912,11.3677505158,0.0,5.91811778209,14.0365255879,6.86611327689,0.0,6.86611327689
 06/08  23:00:00,30.7810150625,2.10668863133,9.25919213206,0.0,3.54045821811,10.5176760807,3.88598651,0.0,3.88598651
 06/08  24:00:00,25.0163770655,1.73736392089,7.56713440121,0.0,2.55330491699,7.80157382632,1.27837558896,0.0,1.27837558896
 06/09  01:00:00,23.1675393061,1.51064118554,6.53374399316,0.0,2.55330491699,7.21284921042,0.780709656724,0.0,0.780709656724
 06/09  02:00:00,22.049828802,1.35968474095,5.86135224157,0.0,2.55330491699,6.91848690247,0.408896537346,0.0,0.408896537346
 06/09  03:00:00,21.3331132936,1.25388256211,5.39762006604,0.0,2.55330491699,6.7713057485,0.408885451309,0.0,0.408885451309
 06/09  04:00:00,23.1472835768,1.20577893742,5.1834005261,0.0,3.82705111198,7.57405300124,0.780442013814,0.0,0.780442013814
 06/09  05:00:00,28.457197175,1.33995240002,5.82052819977,0.0,6.02426329834,9.91545327661,3.62671956187,0.0,3.62671956187
 06/09  06:00:00,31.7683666478,1.62148366869,7.10324865726,0.0,6.51253267309,14.7454349813,11.9119005449,0.0,11.9119005449
 06/09  07:00:00,34.6842500914,1.93016709434,8.57698270661,0.0,6.01364874671,18.163451543,12.6532987365,0.0,12.6532987365
 06/09  08:00:00,34.7181010217,2.14197603853,9.34477524162,0.0,4.35151303671,18.8798367041,12.1585622917,0.0,12.1585622917
 06/09  09:00:00,32.3151920384,2.20078190304,9.70669223426,0.0,3.78894180059,16.6187760998,10.6743669855,0.0,10.6743669855
 06/09  10:00:00,30.6058014509,2.39933960215,10.7153706508,0.0,3.78894180059,13.7021493968,9.68490346291,0.0,9.68490346291
 06/09  11:00:00,32.8953996438,2.71599876893,12.541128523,0.0,3.78894180059,13.8493305508,7.82965935838,0.0,7.82965935838
 06/09  12:00:00,32.8922070803,2.76457807587,12.7997978707,0.0,3.69398621738,13.6338449159,6.84019583597,0.0,6.84019583597
 06/09  13:00:00,32.4309485526,2.77384976565,12.6075510511,0.0,3.78894180059,13.2606059349,6.09809819416,0.0,6.09809819416
 06/09  14:00:00,34.4586998854,3.07206575052,14.4842675531,0.0,3.78894180059,13.1134247809,5.35600055236,0.0,5.35600055236
 06/09  15:00:00,39.509303928,3.54174202912,17.7001858638,0.0,4.71240779196,13.5549682428,6.09809819416,0.0,6.09809819416
 06/09  16:00:00,50.0591075839,3.98859927803,20.3527788834,0.0,7.18559832057,18.5321311015,7.08756171658,0.0,7.08756171658
 06/09  17:00:00,56.5615133853,4.041983291,20.8240444025,0.0,8.38069375907,23.3147919321,9.313854642,0.0,9.313854642
 06/09  18:00:00,56.7695621895,3.81105411829,19.1956522457,0.0,10.6415932552,23.1212625696,10.9217328659,0.0,10.9217328659
 06/09  19:00:00,52.1670603983,3.37135359553,16.0021289554,0.0,12.3080778603,20.4854999863,10.4270011047,0.0,10.4270011047
 06/09  20:00:00,52.0474362332,3.05344578985,13.9620334892,0.0,12.456681583,19.8967753704,9.5612205226,0.0,9.5612205226
 06/09  21:00:00,47.1727200685,2.7071061417,12.2186579947,0.0,9.18739968257,17.702556249,7.82965935838,0.0,7.82965935838
 06/09  22:00:00,37.1289541823,2.18746594673,9.62984486517,0.0,5.91811778209,14.0365255879,6.84019583597,0.0,6.84019583597
 06/09  23:00:00,29.0131021072,1.79934021936,7.79862758872,0.0,3.54045821811,10.5176760807,3.87180526874,0.0,3.87180526874
 06/09  24:00:00,23.5608575911,1.47849635811,6.37048248964,0.0,2.55330491699,7.80157382632,1.27446352241,0.0,1.27446352241
 06/10  01:00:00,21.9675807023,1.29367414726,5.55075242755,0.0,2.55330491699,7.21284921042,0.778763709752,0.0,0.778763709752
 06/10  02:00:00,21.0089581017,1.16963345182,5.0105328304,0.0,2.55330491699,6.91848690247,0.408410514582,0.0,0.408410514582
 06/10  03:00:00,20.4351780912,1.08859055853,4.66497686722,0.0,2.55330491699,6.7713057485,0.408399593051,0.0,0.408399593051
 06/10  04:00:00,22.3842960276,1.06414800211,4.56204391219,0.0,3.82705111198,7.57405300124,0.778500043799,0.0,0.778500043799
 06/10  05:00:00,27.9289123592,1.24038474182,5.39181104221,0.0,6.02426329834,9.91545327661,3.61364617284,0.0,3.61364617284
 06/10  06:00:00,31.6428036387,1.57891241913,7.02025689772,0.0,6.51253267309,14.7454349813,11.8664727448,0.0,11.8664727448
 06/10  07:00:00,33.4828939568,1.73140316481,7.76791986398,0.0,6.01364874671,17.9699221805,12.6049776686,0.0,12.6049776686
 06/10  08:00:00,30.6874993671,1.60580730103,7.29675589322,0.0,3.66783283761,18.1171033345,12.1121740658,0.0,12.1121740658
 06/10  09:00:00,26.6938449182,1.41311012243,6.31943046336,0.0,3.10526160149,15.8560427302,10.6337772876,0.0,10.6337772876
 06/10  10:00:00,23.2512855341,1.33799909507,5.86860880975,0.0,3.10526160149,12.9394160272,9.64817945059,0.0,9.64817945059
 06/10  11:00:00,24.3956884143,1.50725756632,6.6965720648,0.0,3.10526160149,13.0865971812,7.8001835064,0.0,7.8001835064
 06/10  12:00:00,25.5246211572,1.71089975272,7.76904377532,0.0,3.10526160149,12.9394160272,6.81458566949,0.0,6.81458566949
 06/10  13:00:00,28.0606228342,2.1842849308,10.2732037362,0.0,3.10526160149,12.4978725653,6.07538729181,0.0,6.07538729181
 06/10  14:00:00,32.0004060296,2.7687695865,13.77568343,0.0,3.10526160149,12.3506914113,5.33618891413,0.0,5.33618891413
 06/10  15:00:00,33.6715594034,2.88074656555,13.9698503714,0.0,4.02872759285,12.7922348732,6.07538729181,0.0,6.07538729181
 06/10  16:00:00,42.1093929363,3.11549649182,14.7225805906,0.0,6.50191812146,17.7693977319,7.06098512872,0.0,7.06098512872
 06/10  17:00:00,51.4999005804,3.47136940084,16.5265748503,0.0,8.38069375907,23.1212625696,9.27858026175,0.0,9.27858026175
 06/10  18:00:00,54.3530651415,3.61040740331,16.9798019127,0.0,10.6415932552,23.1212625696,10.8801767467,0.0,10.8801767467
 06/10  19:00:00,52.5054764163,3.48766285556,16.2242357135,0.0,12.3080778603,20.4854999863,10.3873778283,0.0,10.3873778283
 06/10  20:00:00,52.3996131888,3.10836586285,14.2592903719,0.0,12.456681583,19.8967753704,9.52497972098,0.0,9.52497972098
 06/10  21:00:00,48.4939791329,2.92368190606,13.3233412947,0.0,9.18739968257,17.702556249,7.8001835064,0.0,7.8001835064
 06/10  22:00:00,39.1958960013,2.52876298369,11.3554896472,0.0,5.91811778209,14.0365255879,6.81458566949,0.0,6.81458566949
 06/10  23:00:00,30.5896076224,2.06516235674,9.10931096657,0.0,3.54045821811,10.5176760807,3.85779215878,0.0,3.85779215878
 06/10  24:00:00,24.712141517,1.67654502942,7.32371774425,0.0,2.55330491699,7.80157382632,1.2705978369,0.0,1.2705978369
 06/11  01:00:00,22.8152702845,1.44176848471,6.25034767235,0.0,2.55330491699,7.21284921042,0.776841288087,0.0,0.776841288087
 06/11  02:00:00,21.6437723095,1.28156998235,5.53341050765,0.0,2.55330491699,6.91848690247,0.407930378871,0.0,0.407930378871
 06/11  03:00:00,20.8761158866,1.16694186218,5.02756335888,0.0,2.55330491699,6.7713057485,0.407919623981,0.0,0.407919623981
 06/11  04:00:00,22.6298646505,1.10819138206,4.76356915521,0.0,3.82705111198,7.57405300124,0.77658165045,0.0,0.77658165045
 06/11  05:00:00,27.8142558802,1.22057141307,5.29696789198,0.0,6.02426329834,9.91545327661,3.60073249982,0.0,3.60073249982
 06/11  06:00:00,30.9309049996,1.46626398644,6.42100669129,0.0,6.51253267309,14.7454349813,11.8216030981,0.0,11.8216030981
 06/11  07:00:00,33.6876882617,1.78262511582,7.92149221779,0.0,6.01364874671,17.9699221805,12.557250671,0.0,12.557250671
 06/11  08:00:00,32.3445106178,1.90492614817,8.65464829671,0.0,3.66783283761,18.1171033345,12.06635615,0.0,12.06635615
 06/11  09:00:00,30.6939049527,2.08046948576,9.65213113456,0.0,3.10526160149,15.8560427302,10.5936866111,0.0,10.5936866111
 06/11  10:00:00,29.2430595105,2.28325662697,10.9151252542,0.0,3.10526160149,12.9394160272,9.61190693369,0.0,9.61190693369
 06/11  11:00:00,31.786088871,2.6285102481,12.9657198397,0.0,3.10526160149,13.0865971812,7.77107003888,0.0,7.77107003888
 06/11  12:00:00,33.2300561856,2.87124394372,14.3141346128,0.0,3.10526160149,12.9394160272,6.78929036165,0.0,6.78929036165
 06/11  13:00:00,34.4717618109,3.11886909119,15.7497585526,0.0,3.10526160149,12.4978725653,6.05295560373,0.0,6.05295560373
 06/11  14:00:00,36.4281254216,3.40555675913,17.5666156494,0.0,3.10526160149,12.3506914113,5.31662084581,0.0,5.31662084581
 06/11  15:00:00,38.2106009842,3.52563557769,17.8640029401,0.0,4.02872759285,12.7922348732,6.05295560373,0.0,6.05295560373
 06/11  16:00:00,47.8346525669,3.90286862389,19.6604680892,0.0,6.50191812146,17.7693977319,7.03473528096,0.0,7.03473528096
 06/11  17:00:00,57.1434747369,4.30581686226,21.3357015454,0.0,8.38069375907,23.1212625696,9.24373955473,0.0,9.24373955473
 06/11  18:00:00,59.1562332465,4.37732276816,21.0160546528,0.0,10.6415932552,23.1212625696,10.8391315302,0.0,10.8391315302
 06/11  19:00:00,57.1158633026,4.22657221394,20.0957132414,0.0,12.3080778603,20.4854999863,10.3482416916,0.0,10.3482416916
 06/11  20:00:00,57.0970284823,3.87284859166,18.1922229366,0.0,12.456681583,19.8967753704,9.48918447403,0.0,9.48918447403
 06/11  21:00:00,51.5086659666,3.44086133497,15.8208486996,0.0,9.18739968257,17.702556249,7.77107003888,0.0,7.77107003888
 06/11  22:00:00,41.0402205869,2.86766731354,12.8609099029,0.0,5.91811778209,14.0365255879,6.78929036165,0.0,6.78929036165
 06/11  23:00:00,32.1035845241,2.34719892518,10.3412512999,0.0,3.54045821811,10.5176760807,3.84395132996,0.0,3.84395132996
 06/11  24:00:00,25.9852864738,1.91505256569,8.35835516477,0.0,2.55330491699,7.80157382632,1.26677967723,0.0,1.26677967723
 06/12  01:00:00,23.8914436652,1.64424989817,7.12403963958,0.0,2.55330491699,7.21284921042,0.774942962136,0.0,0.774942962136
 06/12  02:00:00,22.6059694518,1.46267773753,6.31449989475,0.0,2.55330491699,6.91848690247,0.407456272614,0.0,0.407456272614
 06/12  03:00:00,21.7334607045,1.32822888877,5.72362115024,0.0,2.55330491699,6.7713057485,0.407445686431,0.0,0.407445686431
 06/12  04:00:00,23.4270252787,1.25793676471,5.4109844007,0.0,3.82705111198,7.57405300124,0.774687402465,0.0,0.774687402465
 06/12  05:00:00,28.6322312638,1.37251372832,5.96300096035,0.0,6.02426329834,9.91545327661,3.58798236716,0.0,3.58798236716
 06/12  06:00:00,32.3189946085,1.70516650114,7.57019378553,0.0,6.51253267309,14.7454349813,11.7773048905,0.0,11.7773048905
 06/12  07:00:00,35.2777597658,2.00256737264,9.09809210266,0.0,6.01364874671,18.163451543,12.5101318776,0.0,12.5101318776
 06/12  08:00:00,35.7838293867,2.28649707725,10.2659825679,0.0,4.35151303671,18.8798367041,12.0211221126,0.0,12.0211221126
 06/12  09:00:00,34.9311709105,2.57955696089,11.9438960485,0.0,3.78894180059,16.6187760998,10.5541068282,0.0,10.5541068282
 06/12  10:00:00,35.8140370539,3.11503072419,15.2079151317,0.0,3.78894180059,13.7021493968,9.57609665396,0.0,9.57609665396
 06/12  11:00:00,38.4711633877,3.44493918101,17.3879518548,0.0,3.78894180059,13.8493305508,7.74232757752,0.0,7.74232757752
 06/12  12:00:00,40.3049000745,3.73095538712,19.2461135537,0.0,3.69398621738,13.6338449159,6.76431740342,0.0,6.76431740342
 06/12  13:00:00,41.3941192348,3.91569006429,20.4288814347,0.0,3.78894180059,13.2606059349,6.03080977284,0.0,6.03080977284
 06/12  14:00:00,41.581620452,3.97471430593,20.7045395642,0.0,3.78894180059,13.1134247809,5.29730214227,0.0,5.29730214227
 06/12  15:00:00,44.2983152398,4.19387751518,21.8370616894,0.0,4.71240779196,13.5549682428,6.03080977284,0.0,6.03080977284
 06/12  16:00:00,54.9323683061,4.65229239861,24.562346485,0.0,7.18559832057,18.5321311015,7.00881994694,0.0,7.00881994694
 06/12  17:00:00,62.0686687828,4.78706953977,25.5861135513,0.0,8.38069375907,23.3147919321,9.20934283867,0.0,9.20934283867
 06/12  18:00:00,63.9865048069,4.85190610464,25.3717428767,0.0,10.6415932552,23.1212625696,10.7986093716,0.0,10.7986093716
 06/12  19:00:00,62.7555082123,4.84394223573,25.1179881293,0.0,12.3080778603,20.4854999863,10.3096042845,0.0,10.3096042845
 06/12  20:00:00,61.4073133133,4.44048654361,21.9348698156,0.0,12.456681583,19.8967753704,9.4538453822,0.0,9.4538453822
 06/12  21:00:00,53.8841445353,3.79995268513,17.8372359181,0.0,9.18739968257,17.702556249,7.74232757752,0.0,7.74232757752
 06/12  22:00:00,42.7670621166,3.13556022752,14.3198585187,0.0,5.91811778209,14.0365255879,6.76431740342,0.0,6.76431740342
 06/12  23:00:00,33.5351860339,2.58107505034,11.5389766845,0.0,3.54045821811,10.5176760807,3.83028688112,0.0,3.83028688112
 06/12  24:00:00,27.2028926661,2.12202838268,9.36898554007,0.0,2.55330491699,7.80157382632,1.2630101741,0.0,1.2630101741
 06/13  01:00:00,24.9373285907,1.82641669976,7.98775776349,0.0,2.55330491699,7.21284921042,0.77306929511,0.0,0.77306929511
 06/13  02:00:00,23.4634704131,1.6158634082,7.01881518544,0.0,2.55330491699,6.91848690247,0.406988336416,0.0,0.406988336416
 06/13  03:00:00,22.4402254795,1.4572439911,6.30137082288,0.0,2.55330491699,6.7713057485,0.406977920936,0.0,0.406977920936
 06/13  04:00:00,23.992384862,1.36281702127,5.87146372745,0.0,3.82705111198,7.57405300124,0.772817861363,0.0,0.772817861363
 06/13  05:00:00,29.0545831443,1.45180004762,6.30606652153,0.0,6.02426329834,9.91545327661,3.5753995508,0.0,3.5753995508
 06/13  06:00:00,32.2509831046,1.71197734343,7.49537143932,0.0,6.51253267309,14.7454349813,11.7335912383,0.0,11.7335912383
 06/13  07:00:00,35.9229053576,2.13450312846,9.61130193868,0.0,6.01364874671,18.163451543,12.4636352421,0.0,12.4636352421
 06/13  08:00:00,37.7231064854,2.58707083371,11.9046859101,0.0,4.35151303671,18.8798367041,11.9764853494,0.0,11.9764853494
 06/13  09:00:00,37.0714117325,2.88634538925,13.7773484422,0.0,3.78894180059,16.6187760998,10.5150496602,0.0,10.5150496602
 06/13  10:00:00,36.468619059,3.20140498742,15.7761228736,0.0,3.78894180059,13.7021493968,9.54075921628,0.0,9.54075921628
 06/13  11:00:00,38.5728714401,3.46685778194,17.4677413064,0.0,3.78894180059,13.8493305508,7.71396463412,0.0,7.71396463412
 06/13  12:00:00,39.6014806066,3.63176117892,18.641888294,0.0,3.69398621738,13.6338449159,6.7396741903,0.0,6.7396741903
 06/13  13:00:00,39.7415469516,3.67496852837,19.0170306874,0.0,3.78894180059,13.2606059349,6.00895635744,0.0,6.00895635744
 06/13  14:00:00,38.625425539,3.63476784745,18.0882911098,0.0,3.78894180059,13.1134247809,5.27823852457,0.0,5.27823852457
 06/13  15:00:00,41.6394197355,3.87337098171,19.4986727186,0.0,4.71240779196,13.5549682428,6.00895635744,0.0,6.00895635744
 06/13  16:00:00,51.8015258877,4.22841887014,21.855377595,0.0,7.18559832057,18.5321311015,6.98324680125,0.0,6.98324680125
 06/13  17:00:00,59.8383288613,4.43963414963,23.70320902,0.0,8.38069375907,23.3147919321,9.17540029985,0.0,9.17540029985
 06/13  18:00:00,62.4749910918,4.54082129995,24.1713139664,0.0,10.6415932552,23.1212625696,10.7586222711,0.0,10.7586222711
 06/13  19:00:00,60.2865815811,4.42788413069,23.0651196031,0.0,12.3080778603,20.4854999863,10.2714770491,0.0,10.2714770491
 06/13  20:00:00,59.3075061406,4.02292645796,20.2526227285,0.0,12.456681583,19.8967753704,9.4189729108,0.0,9.4189729108
 06/13  21:00:00,53.5435150226,3.62056066222,17.6759984283,0.0,9.18739968257,17.702556249,7.71396463412,0.0,7.71396463412
 06/13  22:00:00,43.325765141,3.13168357856,14.882438192,0.0,5.91811778209,14.0365255879,6.7396741903,0.0,6.7396741903
 06/13  23:00:00,34.3981272068,2.65019795263,12.3327949551,0.0,3.54045821811,10.5176760807,3.81680285884,0.0,3.81680285884
 06/13  24:00:00,28.3391411624,2.25459380802,10.372668611,0.0,2.55330491699,7.80157382632,1.25929044382,0.0,1.25929044382
 06/14  01:00:00,26.2493661343,2.00352169178,9.12269031507,0.0,2.55330491699,7.21284921042,0.771220842854,0.0,0.771220842854
 06/14  02:00:00,24.9179459062,1.82630729524,8.26284679153,0.0,2.55330491699,6.91848690247,0.406526709044,0.0,0.406526709044
 06/14  03:00:00,24.0087378561,1.69475650821,7.63237068236,0.0,2.55330491699,6.7713057485,0.406516466193,0.0,0.406516466193
 06/14  04:00:00,25.629360314,1.61918545084,7.25207074989,0.0,3.82705111198,7.57405300124,0.770973581323,0.0,0.770973581323
 06/14  05:00:00,30.9044486759,1.74063978268,7.86709231809,0.0,6.02426329834,9.91545327661,3.56298777718,0.0,3.56298777718
 06/14  06:00:00,34.8508129632,2.09782817037,9.70935047106,0.0,6.51253267309,14.7454349813,11.6904750851,0.0,11.6904750851
 06/14  07:00:00,37.6034566532,2.35594819965,11.0704081631,0.0,6.01364874671,18.163451543,12.4177745339,0.0,12.4177745339
 06/14  08:00:00,38.0173525076,2.60286212214,12.1831406438,0.0,4.35151303671,18.8798367041,11.9324590791,0.0,11.9324590791
 06/14  09:00:00,36.9011449619,2.87520484925,13.6182222116,0.0,3.78894180059,16.6187760998,10.4765266736,0.0,10.4765266736
 06/14  10:00:00,36.110070474,3.1538446817,15.4651345943,0.0,3.78894180059,13.7021493968,9.50590508549,0.0,9.50590508549
 06/14  11:00:00,38.7519345586,3.49089056347,17.6227716433,0.0,3.78894180059,13.8493305508,7.68598960809,0.0,7.68598960809
 06/14  12:00:00,40.4118811061,3.75318024407,19.3308697283,0.0,3.69398621738,13.6338449159,6.71536802015,0.0,6.71536802015
 06/14  13:00:00,42.6249017161,4.06501366357,21.5103403167,0.0,3.78894180059,13.2606059349,5.98740182919,0.0,5.98740182919
 06/14  14:00:00,44.395141994,4.29064278445,23.2021326277,0.0,3.78894180059,13.1134247809,5.25943563823,0.0,5.25943563823
 06/14  15:00:00,37.7138996921,3.38902096857,16.0575026884,0.0,4.71240779196,13.5549682428,5.98740182919,0.0,5.98740182919
 06/14  16:00:00,39.9020727653,2.76716753078,11.417175812,0.0,7.18559832057,18.5321311015,6.95802341713,0.0,6.95802341713
 06/14  17:00:00,45.5426443442,2.63655416829,11.2106044842,0.0,8.38069375907,23.3147919321,9.14192199001,0.0,9.14192199001
 06/14  18:00:00,48.2101034872,2.71888276011,11.7283649016,0.0,10.6415932552,23.1212625696,10.7191820704,0.0,10.7191820704
 06/14  19:00:00,47.3778100396,2.71939389241,11.8648382999,0.0,12.3080778603,20.4854999863,10.2338712765,0.0,10.2338712765
 06/14  20:00:00,48.9418292034,2.59178657715,11.3180856722,0.0,12.456681583,19.8967753704,9.384577387,0.0,9.384577387
 06/14  21:00:00,45.078575247,2.38948744694,10.442131868,0.0,9.18739968257,17.702556249,7.68598960809,0.0,7.68598960809
 06/14  22:00:00,35.908100078,2.00030167059,8.59615503704,0.0,5.91811778209,14.0365255879,6.71536802015,0.0,6.71536802015
 06/14  23:00:00,27.9055034406,1.62415459455,6.86621454695,0.0,3.54045821811,10.5176760807,3.80350325631,0.0,3.80350325631
 06/14  24:00:00,22.4957858376,1.30468936817,5.4792177261,0.0,2.55330491699,7.80157382632,1.25562158795,0.0,1.25562158795
 06/15  01:00:00,20.3384026185,1.02067817924,4.19457031185,0.0,2.55330491699,7.21284921042,0.769398153686,0.0,0.769398153686
 06/15  02:00:00,19.286909308,0.875633948243,3.58248354031,0.0,2.55330491699,6.91848690247,0.406071527384,0.0,0.406071527384
 06/15  03:00:00,18.3449053292,0.72512124887,2.9381734148,0.0,2.55330491699,6.7713057485,0.406061459021,0.0,0.406061459021
 06/15  04:00:00,19.8849650186,0.624479152368,2.50238175294,0.0,3.82705111198,7.57405300124,0.769155109012,0.0,0.769155109012
 06/15  05:00:00,24.5954193333,0.660266312859,2.6384364453,0.0,6.02426329834,9.91545327661,3.55075072209,0.0,3.55075072209
 06/15  06:00:00,27.0999481484,0.810791965779,3.24552186081,0.0,6.51253267309,14.7454349813,11.6479691973,0.0,11.6479691973
 06/15  07:00:00,30.0202620398,1.12629277238,4.71686897697,0.0,6.01364874671,18.163451543,12.3725633343,0.0,12.3725633343
 06/15  08:00:00,30.6922125276,1.48773241732,5.97313036867,0.0,4.35151303671,18.8798367041,11.8890563397,0.0,11.8890563397
 06/15  09:00:00,28.4165943105,1.5738644465,6.43501196294,0.0,3.78894180059,16.6187760998,10.4385492765,0.0,10.4385492765
 06/15  10:00:00,27.0886065933,1.83234049055,7.7651749048,0.0,3.78894180059,13.7021493968,9.47154458333,0.0,9.47154458333
 06/15  11:00:00,29.8182493269,2.25153654169,9.92844043338,0.0,3.78894180059,13.8493305508,7.65841078398,0.0,7.65841078398
 06/15  12:00:00,31.9096006037,2.60614253943,11.9756269306,0.0,3.69398621738,13.6338449159,6.691406091,0.0,6.691406091
 06/15  13:00:00,35.4868369079,3.14229328584,15.2949958862,0.0,3.78894180059,13.2606059349,5.96615257127,0.0,5.96615257127
 06/15  14:00:00,38.7913657231,3.59296674986,18.2960323914,0.0,3.78894180059,13.1134247809,5.24089905153,0.0,5.24089905153
 06/15  15:00:00,44.0448632099,4.10891521065,21.6685719641,0.0,4.71240779196,13.5549682428,5.96615257127,0.0,5.96615257127
 06/15  16:00:00,55.7675033883,4.68579960725,25.3639743585,0.0,7.18559832057,18.5321311015,6.93315726425,0.0,6.93315726425
 06/15  17:00:00,63.0782945663,4.79387190726,26.5889369673,0.0,8.38069375907,23.3147919321,9.10891782346,0.0,9.10891782346
 06/15  18:00:00,65.6299463471,4.87218889479,26.9949016268,0.0,10.6415932552,23.1212625696,10.6803004496,0.0,10.6803004496
 06/15  19:00:00,64.3854498395,4.87917607434,26.7126959179,0.0,12.3080778603,20.4854999863,10.1967981031,0.0,10.1967981031
 06/15  20:00:00,63.6265713787,4.58921418341,24.0054002412,0.0,12.456681583,19.8967753704,9.3506689967,0.0,9.3506689967
 06/15  21:00:00,57.3688990106,4.17072046449,20.951222614,0.0,9.18739968257,17.702556249,7.65841078398,0.0,7.65841078398
 06/15  22:00:00,46.4492034925,3.58854989537,17.5490102268,0.0,5.91811778209,14.0365255879,6.691406091,0.0,6.691406091
 06/15  23:00:00,36.8127572111,3.00815706993,14.3894658421,0.0,3.54045821811,10.5176760807,3.79039201206,0.0,3.79039201206
 06/15  24:00:00,30.2260164831,2.53688528475,11.977252455,0.0,2.55330491699,7.80157382632,1.25200469298,0.0,1.25200469298
 06/16  01:00:00,27.841589911,2.2413487049,10.4770870786,0.0,2.55330491699,7.21284921042,0.767601768225,0.0,0.767601768225
 06/16  02:00:00,26.2909972892,2.03237843205,9.42982703773,0.0,2.55330491699,6.91848690247,0.405622926402,0.0,0.405622926402
 06/16  03:00:00,25.215142452,1.87566156694,8.65787021953,0.0,2.55330491699,6.7713057485,0.405613034318,0.0,0.405613034318
 06/16  04:00:00,26.7590662457,1.78702470225,8.21393743017,0.0,3.82705111198,7.57405300124,0.767362983426,0.0,0.767362983426
 06/16  05:00:00,31.9189998683,1.88592872691,8.73635456625,0.0,6.02426329834,9.91545327661,3.5386920096,0.0,3.5386920096
 06/16  06:00:00,35.3507881625,2.17118448363,10.1359693571,0.0,6.51253267309,14.7454349813,11.6060861611,0.0,11.6060861611
 06/16  07:00:00,38.0758755712,2.44958970334,11.4491855774,0.0,6.01364874671,18.163451543,12.328015032,0.0,12.328015032
 06/16  08:00:00,38.3402045212,2.67907801039,12.4297767692,0.0,4.35151303671,18.8798367041,11.8462899844,0.0,11.8462899844
 06/16  09:00:00,36.7324900612,2.86250038127,13.4622717788,0.0,3.78894180059,16.6187760998,10.4011287155,0.0,10.4011287155
 06/16  10:00:00,35.6209606211,3.11919427537,15.0106751477,0.0,3.78894180059,13.7021493968,9.43768788531,0.0,9.43768788531
 06/16  11:00:00,37.9582467042,3.42595160477,16.8940227476,0.0,3.78894180059,13.8493305508,7.631236329,0.0,7.631236329
 06/16  12:00:00,39.8742314811,3.73157110402,18.8148292433,0.0,3.69398621738,13.6338449159,6.66779549897,0.0,6.66779549897
 06/16  13:00:00,41.9041883142,4.0266197025,20.8280208759,0.0,3.78894180059,13.2606059349,5.94521487644,0.0,5.94521487644
 06/16  14:00:00,43.8438731717,4.2783542065,22.6631523834,0.0,3.78894180059,13.1134247809,5.22263425392,0.0,5.22263425392
 06/16  15:00:00,47.0773629466,4.5388423769,24.2711445345,0.0,4.71240779196,13.5549682428,5.94521487644,0.0,5.94521487644
 06/16  16:00:00,56.6461660453,4.82369881293,26.1047378099,0.0,7.18559832057,18.5321311015,6.90865570647,0.0,6.90865570647
 06/16  17:00:00,62.4329227382,4.75198759488,25.9854494516,0.0,8.38069375907,23.3147919321,9.07639757405,0.0,9.07639757405
 06/16  18:00:00,65.3331516794,4.91995474271,26.6503411112,0.0,10.6415932552,23.1212625696,10.6419889229,0.0,10.6419889229
 06/16  19:00:00,63.2668775722,4.79792153741,25.6753781875,0.0,12.3080778603,20.4854999863,10.1602685078,0.0,10.1602685078
 06/16  20:00:00,63.7784291671,4.60557106788,24.1409011451,0.0,12.456681583,19.8967753704,9.31725778156,0.0,9.31725778156
 06/16  21:00:00,59.3953681262,4.42324785689,22.7251643373,0.0,9.18739968257,17.702556249,7.631236329,0.0,7.631236329
 06/16  22:00:00,49.4333599215,4.02761912268,20.0940974284,0.0,5.91811778209,14.0365255879,6.66779549897,0.0,6.66779549897
 06/16  23:00:00,39.6799950955,3.46065511224,16.8042056841,0.0,3.54045821811,10.5176760807,3.77747300887,0.0,3.77747300887
 06/16  24:00:00,32.8193180104,2.9636500163,14.1437892508,0.0,2.55330491699,7.80157382632,1.24844083003,0.0,1.24844083003
 06/17  01:00:00,30.091905391,2.62639039037,12.3423608732,0.0,2.55330491699,7.21284921042,0.765832219234,0.0,0.765832219234
 06/17  02:00:00,28.1669508012,2.36492750937,10.9732314724,0.0,2.55330491699,6.91848690247,0.405181039102,0.0,0.405181039102
 06/17  03:00:00,26.7540848647,2.15926908723,9.91320511198,0.0,2.55330491699,6.7713057485,0.405171325022,0.0,0.405171325022
 06/17  04:00:00,27.9442978101,2.01805854558,9.16813515125,0.0,3.82705111198,7.57405300124,0.765597735727,0.0,0.765597735727
 06/17  05:00:00,32.8620781746,2.08205202195,9.48330957743,0.0,6.02426329834,9.91545327661,3.526815211,0.0,3.526815211
 06/17  06:00:00,36.0842525927,2.33680751193,10.703810759,0.0,6.51253267309,14.7454349813,11.5648383779,0.0,11.5648383779
 06/17  07:00:00,38.5448683507,2.58040628157,11.9808911411,0.0,6.01364874671,17.9699221805,12.2841428194,0.0,12.2841428194
 06/17  08:00:00,36.4381642748,2.55026822732,12.1029598746,0.0,3.66783283761,18.1171033345,11.8041726782,0.0,11.8041726782
 06/17  09:00:00,35.3821616069,2.80663976364,13.6142175109,0.0,3.10526160149,15.8560427302,10.3642760724,0.0,10.3642760724
 06/17  10:00:00,34.8327232018,3.1208855476,15.667160025,0.0,3.10526160149,12.9394160272,9.40434501779,0.0,9.40434501779
 06/17  11:00:00,35.0057977629,3.14851265132,15.6654263285,0.0,3.10526160149,13.0865971812,7.60447429059,0.0,7.60447429059
 06/17  12:00:00,31.9420423016,2.78822378183,13.1091408907,0.0,3.10526160149,12.9394160272,6.64454323609,0.0,6.64454323609
 06/17  13:00:00,28.0456543734,2.30736241699,10.1351577893,0.0,3.10526160149,12.4978725653,5.92459494521,0.0,5.92459494521
 06/17  14:00:00,28.6953462706,2.43725424155,10.8021390159,0.0,3.10526160149,12.3506914113,5.20464665433,0.0,5.20464665433
 06/17  15:00:00,32.5053272928,2.77114391341,12.9132209129,0.0,4.02872759285,12.7922348732,5.92459494521,0.0,5.92459494521
 06/17  16:00:00,42.2108188104,3.12757756256,14.8119253941,0.0,6.50191812146,17.7693977319,6.88452599972,0.0,6.88452599972
 06/17  17:00:00,52.6945541889,3.65257801054,17.5400198491,0.0,8.38069375907,23.1212625696,9.04437087235,0.0,9.04437087235
 06/17  18:00:00,55.8363271982,3.81585220493,18.2576191678,0.0,10.6415932552,23.1212625696,10.6042588359,0.0,10.6042588359
 06/17  19:00:00,53.3420967318,3.61700469136,16.9315141932,0.0,12.3080778603,20.4854999863,10.1242933087,0.0,10.1242933087
 06/17  20:00:00,53.3001144533,3.27022170862,14.9979357906,0.0,12.456681583,19.8967753704,9.28435363598,0.0,9.28435363598
 06/17  21:00:00,48.6231215734,2.95189336468,13.4242722766,0.0,9.18739968257,17.702556249,7.60447429059,0.0,7.60447429059
 06/17  22:00:00,38.9114170747,2.48685146554,11.1129222388,0.0,5.91811778209,14.0365255879,6.64454323609,0.0,6.64454323609
 06/17  23:00:00,30.3354675821,2.03204682889,8.88828645418,0.0,3.54045821811,10.5176760807,3.76475007258,0.0,3.76475007258
 06/17  24:00:00,24.4929180273,1.65115096186,7.12988832208,0.0,2.55330491699,7.80157382632,1.2449310545,0.0,1.2449310545
 06/18  01:00:00,22.5871210974,1.414776508,6.04919046196,0.0,2.55330491699,7.21284921042,0.764090031459,0.0,0.764090031459
 06/18  02:00:00,21.3615627677,1.24564677011,5.28712417812,0.0,2.55330491699,6.91848690247,0.404745996489,0.0,0.404745996489
 06/18  03:00:00,20.5222977034,1.11820843851,4.72247859944,0.0,2.55330491699,6.7713057485,0.404736462072,0.0,0.404736462072
 06/18  04:00:00,22.2358190384,1.05218953694,4.42552538817,0.0,3.82705111198,7.57405300124,0.763859889085,0.0,0.763859889085
 06/18  05:00:00,27.3231280204,1.15032202312,4.87608942209,0.0,6.02426329834,9.91545327661,3.51512384371,0.0,3.51512384371
 06/18  06:00:00,29.8454221943,1.29010757998,5.51168029248,0.0,6.51253267309,14.7454349813,11.5242380614,0.0,11.5242380614
 06/18  07:00:00,31.1705853616,1.36167527582,5.82533915774,0.0,6.01364874671,17.9699221805,12.2409596889,0.0,12.2409596889
 06/18  08:00:00,28.8580649103,1.32538178426,5.74774695314,0.0,3.66783283761,18.1171033345,11.7627168936,0.0,11.7627168936
 06/18  09:00:00,27.1183434446,1.50034675824,6.65669235395,0.0,3.10526160149,15.8560427302,10.3280022609,0.0,10.3280022609
 06/18  10:00:00,25.5542150667,1.73638177194,7.77315566544,0.0,3.10526160149,12.9394160272,9.37152585494,0.0,9.37152585494
 06/18  11:00:00,26.6559535232,1.89248386098,8.57161087905,0.0,3.10526160149,13.0865971812,7.57813259409,0.0,7.57813259409
 06/18  12:00:00,28.2996237898,2.17999767548,10.0749484852,0.0,3.10526160149,12.9394160272,6.62165618831,0.0,6.62165618831
 06/18  13:00:00,28.6300749027,2.30289416576,10.7240465698,0.0,3.10526160149,12.4978725653,5.90429888397,0.0,5.90429888397
 06/18  14:00:00,30.1791832097,2.5740625026,12.149167694,0.0,3.10526160149,12.3506914113,5.18694157964,0.0,5.18694157964
 06/18  15:00:00,32.6904651607,2.7822006443,13.08730205,0.0,4.02872759285,12.7922348732,5.90429888397,0.0,5.90429888397
 06/18  16:00:00,41.3828042691,2.99237105464,14.1191173607,0.0,6.50191812146,17.7693977319,6.86077528976,0.0,6.86077528976
 06/18  17:00:00,50.0951522722,3.22820243744,15.3649935054,0.0,8.38069375907,23.1212625696,9.01284720277,0.0,9.01284720277
 06/18  18:00:00,53.5538984044,3.43313462125,16.3579079577,0.0,10.6415932552,23.1212625696,10.5671213622,0.0,10.5671213622
 06/18  19:00:00,52.4542494142,3.40736398015,16.2533075868,0.0,12.3080778603,20.4854999863,10.0888831593,0.0,10.0888831593
 06/18  20:00:00,53.3202882212,3.20225082694,15.0860804402,0.0,12.456681583,19.8967753704,9.25196630421,0.0,9.25196630421
 06/18  21:00:00,48.5511939015,2.90604026332,13.3981977061,0.0,9.18739968257,17.702556249,7.57813259409,0.0,7.57813259409
 06/18  22:00:00,38.8846942021,2.46695613984,11.1060946919,0.0,5.91811778209,14.0365255879,6.62165618831,0.0,6.62165618831
 06/18  23:00:00,30.6266161395,2.06395205155,9.14752978885,0.0,3.54045821811,10.5176760807,3.75222697096,0.0,3.75222697096
 06/18  24:00:00,25.0649078738,1.73030046585,7.62272866461,0.0,2.55330491699,7.80157382632,1.24147640578,0.0,1.24147640578
 06/19  01:00:00,23.3945444837,1.53551234576,6.73587801048,0.0,2.55330491699,7.21284921042,0.762375721471,0.0,0.762375721471
 06/19  02:00:00,22.430832098,1.4130446586,6.18899561992,0.0,2.55330491699,6.91848690247,0.404317927524,0.0,0.404317927524
 06/19  03:00:00,21.8460515552,1.33136637587,5.83307451381,0.0,2.55330491699,6.7713057485,0.404308574368,0.0,0.404308574368
 06/19  04:00:00,23.7717412849,1.30309017768,5.71054699399,0.0,3.82705111198,7.57405300124,0.762149958525,0.0,0.762149958525
 06/19  05:00:00,29.2803468158,1.46736196429,6.51626827631,0.0,6.02426329834,9.91545327661,3.50362137028,0.0,3.50362137028
 06/19  06:00:00,32.6192499971,1.74637120533,7.82924446992,0.0,6.51253267309,14.7454349813,11.4842972334,0.0,11.4842972334
 06/19  07:00:00,34.4218652375,1.86791497538,8.37684997164,0.0,6.01364874671,18.163451543,12.1984784287,0.0,12.1984784287
 06/19  08:00:00,33.3701308242,1.91995261247,8.21882847014,0.0,4.35151303671,18.8798367041,11.7219349075,0.0,11.7219349075
 06/19  09:00:00,30.8729169974,1.98095794067,8.48424115564,0.0,3.78894180059,16.6187760998,10.2923180229,0.0,10.2923180229
 06/19  10:00:00,29.8186134535,2.2760350196,10.0514872359,0.0,3.78894180059,13.7021493968,9.33924011584,0.0,9.33924011584
 06/19  11:00:00,31.9570428814,2.57983814568,11.7389323839,0.0,3.78894180059,13.8493305508,7.55221904034,0.0,7.55221904034
 06/19  12:00:00,33.8449954519,2.88303453689,13.6341297812,0.0,3.69398621738,13.6338449159,6.59914113341,0.0,6.59914113341
 06/19  13:00:00,36.7976832838,3.29881498165,16.4493205664,0.0,3.78894180059,13.2606059349,5.88433270322,0.0,5.88433270322
 06/19  14:00:00,39.2606880543,3.63010520642,18.728216266,0.0,3.78894180059,13.1134247809,5.16952427302,0.0,5.16952427302
 06/19  15:00:00,42.796272085,3.94686789271,20.5820281571,0.0,4.71240779196,13.5549682428,5.88433270322,0.0,5.88433270322
 06/19  16:00:00,53.5409798343,4.42035137622,23.4028990355,0.0,7.18559832057,18.5321311015,6.83741061015,0.0,6.83741061015
 06/19  17:00:00,60.6233323527,4.54470186544,24.3831447955,0.0,8.38069375907,23.3147919321,8.98183590074,0.0,8.98183590074
 06/19  18:00:00,63.5846430536,4.72827718452,25.0935100435,0.0,10.6415932552,23.1212625696,10.5305874995,0.0,10.5305874995
 06/19  19:00:00,61.8836105949,4.66287987104,24.4271528766,0.0,12.3080778603,20.4854999863,10.054048546,0.0,10.054048546
 06/19  20:00:00,61.4288697833,4.35031594696,22.0465968823,0.0,12.456681583,19.8967753704,9.22010537747,0.0,9.22010537747
 06/19  21:00:00,56.0036155131,3.97683771018,19.7798218709,0.0,9.18739968257,17.702556249,7.55221904034,0.0,7.55221904034
 06/19  22:00:00,45.4230346817,3.41741206624,16.6939792451,0.0,5.91811778209,14.0365255879,6.59914113341,0.0,6.59914113341
 06/19  23:00:00,36.0884340219,2.88477989612,13.7885198267,0.0,3.54045821811,10.5176760807,3.73990741262,0.0,3.73990741262
 06/19  24:00:00,29.7495642655,2.45451577276,11.5831697493,0.0,2.55330491699,7.80157382632,1.23807790693,0.0,1.23807790693
 06/20  01:00:00,27.5422925188,2.18879355091,10.2303448405,0.0,2.55330491699,7.21284921042,0.760689797513,0.0,0.760689797513
 06/20  02:00:00,26.1285020612,2.00314447017,9.29656577159,0.0,2.55330491699,6.91848690247,0.403896959094,0.0,0.403896959094
 06/20  03:00:00,25.1681656806,1.86634382264,8.62021119243,0.0,2.55330491699,6.7713057485,0.403887788729,0.0,0.403887788729
 06/20  04:00:00,26.8169305756,1.7959144974,8.26291196495,0.0,3.82705111198,7.57405300124,0.760468450768,0.0,0.760468450768
 06/20  05:00:00,32.1266021941,1.92043317858,8.90945244038,0.0,6.02426329834,9.91545327661,3.49231119732,0.0,3.49231119732
 06/20  06:00:00,35.443122625,2.18579559353,10.2136927096,0.0,6.51253267309,14.7454349813,11.4450277209,0.0,11.4450277209
 06/20  07:00:00,38.4231301675,2.483399757,11.76263012,0.0,6.01364874671,18.163451543,12.1567116191,0.0,12.1567116191
 06/20  08:00:00,39.8352273976,2.88064214748,13.7232355085,0.0,4.35151303671,18.8798367041,11.6818387969,0.0,11.6818387969
 06/20  09:00:00,39.3529770918,3.21006157936,15.7351976113,0.0,3.78894180059,16.6187760998,10.2572339261,0.0,10.2572339261
 06/20  10:00:00,39.9007417871,3.6599878689,18.7496627202,0.0,3.78894180059,13.7021493968,9.30749736161,0.0,9.30749736161
 06/20  11:00:00,42.5434482854,3.9587395918,20.9464363417,0.0,3.78894180059,13.8493305508,7.5267413034,0.0,7.5267413034
 06/20  12:00:00,43.0875139253,4.10574711396,21.6539356776,0.0,3.69398621738,13.6338449159,6.57700473902,0.0,6.57700473902
 06/20  13:00:00,42.0166746884,4.05249977527,20.9146271773,0.0,3.78894180059,13.2606059349,5.86470231573,0.0,5.86470231573
 06/20  14:00:00,43.2081797025,4.20790308016,22.0979100405,0.0,3.78894180059,13.1134247809,5.15239989245,0.0,5.15239989245
 06/20  15:00:00,47.1832089117,4.55046391463,24.3653689619,0.0,4.71240779196,13.5549682428,5.86470231573,0.0,5.86470231573
 06/20  16:00:00,56.8076534621,4.84435785336,26.2455661863,0.0,7.18559832057,18.5321311015,6.81443888011,0.0,6.81443888011
 06/20  17:00:00,63.5115312857,4.86730498743,26.9487406065,0.0,8.38069375907,23.3147919321,8.95134614996,0.0,8.95134614996
 06/20  18:00:00,66.4601167904,5.00294092257,27.6943200423,0.0,10.6415932552,23.1212625696,10.4946680671,0.0,10.4946680671
 06/20  19:00:00,65.0835017907,4.98915418212,27.3007697613,0.0,12.3080778603,20.4854999863,10.0197997849,0.0,10.0197997849
 06/20  20:00:00,64.9599302439,4.75463965276,25.1733336371,0.0,12.456681583,19.8967753704,9.18878029106,0.0,9.18878029106
 06/20  21:00:00,59.169590319,4.39105084806,22.5315835389,0.0,9.18739968257,17.702556249,7.5267413034,0.0,7.5267413034
 06/20  22:00:00,48.2941798873,3.83820044914,19.1443360678,0.0,5.91811778209,14.0365255879,6.57700473902,0.0,6.57700473902
 06/20  23:00:00,38.5944001679,3.26706410206,15.9122017668,0.0,3.54045821811,10.5176760807,3.72779504588,0.0,3.72779504588
 06/20  24:00:00,31.8860485459,2.78944073354,13.384729069,0.0,2.55330491699,7.80157382632,1.23473656438,0.0,1.23473656438
 06/21  01:00:00,29.3360874542,2.47765217353,11.7352811532,0.0,2.55330491699,7.21284921042,0.759032759344,0.0,0.759032759344
 06/21  02:00:00,27.6934594676,2.26110088449,10.6035667637,0.0,2.55330491699,6.91848690247,0.403483215964,0.0,0.403483215964
 06/21  03:00:00,26.5895014656,2.10441123904,9.80347956103,0.0,2.55330491699,6.7713057485,0.403474229863,0.0,0.403474229863
 06/21  04:00:00,28.0835775634,2.01294075593,9.31253269425,0.0,3.82705111198,7.57405300124,0.758815864082,0.0,0.758815864082
 06/21  05:00:00,33.3087024287,2.12565021476,9.88633563879,0.0,6.02426329834,9.91545327661,3.48119667452,0.0,3.48119667452
 06/21  06:00:00,36.9229691984,2.44226073249,11.4370741441,0.0,6.51253267309,14.7454349813,11.4064411519,0.0,11.4064411519
 06/21  07:00:00,40.4397872331,2.82879179212,13.4338951505,0.0,6.01364874671,18.163451543,12.1156716289,0.0,12.1156716289
 06/21  08:00:00,42.1430502119,3.22147904701,15.6902214233,0.0,4.35151303671,18.8798367041,11.642440436,0.0,11.642440436
 06/21  09:00:00,40.736803258,3.40304060864,16.9260447483,0.0,3.78894180059,16.6187760998,10.2227603604,0.0,10.2227603604
 06/21  10:00:00,40.2717836026,3.70552564535,19.0751667593,0.0,3.78894180059,13.7021493968,9.27630699256,0.0,9.27630699256
 06/21  11:00:00,42.7284502546,3.97670743933,21.1134704634,0.0,3.78894180059,13.8493305508,7.50170692824,0.0,7.50170692824
 06/21  12:00:00,45.2011979482,4.29301447551,23.580352339,0.0,3.69398621738,13.6338449159,6.5552535606,0.0,6.5552535606
 06/21  13:00:00,46.29831719,4.47929912708,24.7694703271,0.0,3.78894180059,13.2606059349,5.84541353487,0.0,5.84541353487
 06/21  14:00:00,47.1780584347,4.62657432051,25.6491175324,0.0,3.78894180059,13.1134247809,5.13557350914,0.0,5.13557350914
 06/21  15:00:00,50.0862688353,4.83225359513,26.986639205,0.0,4.71240779196,13.5549682428,5.84541353487,0.0,5.84541353487
 06/21  16:00:00,59.6883246238,5.11031960734,28.860275594,0.0,7.18559832057,18.5321311015,6.79186690251,0.0,6.79186690251
 06/21  17:00:00,66.5164290401,5.15348038637,29.667462962,0.0,8.38069375907,23.3147919321,8.9213869797,0.0,8.9213869797
 06/21  18:00:00,63.5958445287,4.89312238376,24.9398663195,0.0,10.6415932552,23.1212625696,10.4593737021,0.0,10.4593737021
 06/21  19:00:00,57.0476099081,4.35582293754,19.8982091233,0.0,12.3080778603,20.4854999863,9.98614701829,0.0,9.98614701829
 06/21  20:00:00,56.7994122908,3.9378804815,17.8295748553,0.0,12.456681583,19.8967753704,9.15800032161,0.0,9.15800032161
 06/21  21:00:00,51.9387838049,3.55986202418,16.1319658487,0.0,9.18739968257,17.702556249,7.50170692824,0.0,7.50170692824
 06/21  22:00:00,41.784125012,3.01540496856,13.4570766731,0.0,5.91811778209,14.0365255879,6.5552535606,0.0,6.5552535606
 06/21  23:00:00,32.8823307003,2.50045229724,10.966744104,0.0,3.54045821811,10.5176760807,3.71589345769,0.0,3.71589345769
 06/21  24:00:00,26.8247637948,2.07850653304,9.03437851842,0.0,2.55330491699,7.80157382632,1.23145336764,0.0,1.23145336764
 06/22  01:00:00,24.7290293692,1.80679029242,7.79908494934,0.0,2.55330491699,7.21284921042,0.757405098094,0.0,0.757405098094
 06/22  02:00:00,23.4023481214,1.61681661072,6.95673969116,0.0,2.55330491699,6.91848690247,0.40307682075,0.0,0.40307682075
 06/22  03:00:00,22.4853746672,1.47315225397,6.33061174777,0.0,2.55330491699,6.7713057485,0.403068020323,0.0,0.403068020323
 06/22  04:00:00,24.1112291939,1.3894067175,5.96371836318,0.0,3.82705111198,7.57405300124,0.757192688137,0.0,0.757192688137
 06/22  05:00:00,29.2390120698,1.48772034839,6.45457514625,0.0,6.02426329834,9.91545327661,3.47028109364,0.0,3.47028109364
 06/22  06:00:00,32.3344261378,1.7278393813,7.56295243473,0.0,6.51253267309,14.7454349813,11.3685489522,0.0,11.3685489522
 06/22  07:00:00,34.8675578785,1.96542020388,8.72503738418,0.0,6.01364874671,18.163451543,12.0753706117,0.0,12.0753706117
 06/22  08:00:00,37.067443454,2.49429028182,11.3418034306,0.0,4.35151303671,18.8798367041,11.6037514923,0.0,11.6037514923
 06/22  09:00:00,37.5333292837,2.95832296799,14.1672884146,0.0,3.78894180059,16.6187760998,10.1889075346,0.0,10.1889075346
 06/22  10:00:00,37.3960433974,3.34313222617,16.5618199732,0.0,3.78894180059,13.7021493968,9.24567824543,0.0,9.24567824543
 06/22  11:00:00,40.0413281161,3.65218579027,18.7508699739,0.0,3.78894180059,13.8493305508,7.47712332857,0.0,7.47712332857
 06/22  12:00:00,42.7227191443,3.99446667395,21.4004213366,0.0,3.69398621738,13.6338449159,6.53389403958,0.0,6.53389403958
 06/22  13:00:00,45.8106234054,4.39145984104,24.3696158286,0.0,3.78894180059,13.2606059349,5.82647207283,0.0,5.82647207283
 06/22  14:00:00,48.1063544096,4.67600320469,26.5279846231,0.0,3.78894180059,13.1134247809,5.11905010609,0.0,5.11905010609
 06/22  15:00:00,49.8371405021,4.76502985201,26.804734615,0.0,4.71240779196,13.5549682428,5.82647207283,0.0,5.82647207283
 06/22  16:00:00,58.1551354431,4.94926423054,27.48814179,0.0,7.18559832057,18.5321311015,6.76970136183,0.0,6.76970136183
 06/22  17:00:00,64.0043687215,4.92531355099,27.3835694788,0.0,8.38069375907,23.3147919321,8.89196726206,0.0,8.89196726206
 06/22  18:00:00,66.0533278569,4.99919585283,27.2912761786,0.0,10.6415932552,23.1212625696,10.4247148567,0.0,10.4247148567
 06/22  19:00:00,64.0212416305,4.93623381448,26.2914299687,0.0,12.3080778603,20.4854999863,9.95310021218,0.0,9.95310021218
 06/22  20:00:00,63.3842966278,4.61300322613,23.7393364476,0.0,12.456681583,19.8967753704,9.12777458431,0.0,9.12777458431
 06/22  21:00:00,57.7974168594,4.25473752292,21.2957234044,0.0,9.18739968257,17.702556249,7.47712332857,0.0,7.47712332857
 06/22  22:00:00,47.2562799064,3.73271193625,18.2119245998,0.0,5.91811778209,14.0365255879,6.53389403958,0.0,6.53389403958
 06/22  23:00:00,37.7261388048,3.17043993954,15.1405645662,0.0,3.54045821811,10.5176760807,3.7042061726,0.0,3.7042061726
 06/22  24:00:00,31.1663865982,2.70391310966,12.7505947452,0.0,2.55330491699,7.80157382632,1.22822928899,0.0,1.22822928899
 06/23  01:00:00,28.7675993013,2.40605217752,11.2383929963,0.0,2.55330491699,7.21284921042,0.755807296116,0.0,0.755807296116
 06/23  02:00:00,27.203410034,2.19473596497,10.1798822495,0.0,2.55330491699,6.91848690247,0.402677893875,0.0,0.402677893875
 06/23  03:00:00,26.1174192032,2.03612245551,9.39968608221,0.0,2.55330491699,6.7713057485,0.402669280471,0.0,0.402669280471
 06/23  04:00:00,27.6646138305,1.94795591442,8.95855380279,0.0,3.82705111198,7.57405300124,0.755599403853,0.0,0.755599403853
 06/23  05:00:00,32.90070138,2.05834269168,9.54564211312,0.0,6.02426329834,9.91545327661,3.45956768753,0.0,3.45956768753
 06/23  06:00:00,36.6805365714,2.40165626134,11.2352459882,0.0,6.51253267309,14.7454349813,11.3313623425,0.0,11.3313623425
 06/23  07:00:00,40.2083654676,2.79038794646,13.2408772306,0.0,6.01364874671,18.163451543,12.0358205021,0.0,12.0358205021
 06/23  08:00:00,41.042261336,3.07544986652,14.735461728,0.0,4.35151303671,18.8798367041,11.5657834231,0.0,11.5657834231
 06/23  09:00:00,39.4933509784,3.26162729596,15.8240057813,0.0,3.78894180059,16.6187760998,10.155685474,0.0,10.155685474
 06/23  10:00:00,38.1025943312,3.46551199087,17.1459911423,0.0,3.78894180059,13.7021493968,9.21562019064,0.0,9.21562019064
 06/23  11:00:00,40.8468355519,3.78519357976,19.4233696203,0.0,3.78894180059,13.8493305508,7.45299778459,0.0,7.45299778459
 06/23  12:00:00,43.3946737834,4.14193697257,21.9249056771,0.0,3.69398621738,13.6338449159,6.51293250136,0.0,6.51293250136
 06/23  13:00:00,44.3228265369,4.29501074649,22.9782680546,0.0,3.78894180059,13.2606059349,5.80788353895,0.0,5.80788353895
 06/23  14:00:00,46.0412032419,4.53318913386,24.6056475262,0.0,3.78894180059,13.1134247809,5.10283457653,0.0,5.10283457653
 06/23  15:00:00,49.0980120691,4.7636231076,26.0670129263,0.0,4.71240779196,13.5549682428,5.80788353895,0.0,5.80788353895
 06/23  16:00:00,57.4650774302,4.92146170607,26.8258863016,0.0,7.18559832057,18.5321311015,6.74794882217,0.0,6.74794882217
 06/23  17:00:00,63.2849281407,4.85072805892,26.7387143901,0.0,8.38069375907,23.3147919321,8.86309570943,0.0,8.86309570943
 06/23  18:00:00,65.9608331109,4.94402733898,27.2539499464,0.0,10.6415932552,23.1212625696,10.3907017947,0.0,10.3907017947
 06/23  19:00:00,64.3215207233,4.8887761916,26.6391666844,0.0,12.3080778603,20.4854999863,9.92066915305,0.0,9.92066915305
 06/23  20:00:00,63.4698659272,4.58264337062,23.8552656025,0.0,12.456681583,19.8967753704,9.09811203023,0.0,9.09811203023
 06/23  21:00:00,57.8601773502,4.2242119929,21.3890094252,0.0,9.18739968257,17.702556249,7.45299778459,0.0,7.45299778459
 06/23  22:00:00,47.1369112873,3.65869607057,18.1665718463,0.0,5.91811778209,14.0365255879,6.51293250136,0.0,6.51293250136
 06/23  23:00:00,37.3470006387,3.06889775522,14.8629685844,0.0,3.54045821811,10.5176760807,3.69273665169,0.0,3.69273665169
 06/23  24:00:00,30.6319614504,2.58787959456,12.3322031125,0.0,2.55330491699,7.80157382632,1.22506528322,0.0,1.22506528322
 06/24  01:00:00,28.043372452,2.26772730545,10.6524910191,0.0,2.55330491699,7.21284921042,0.75423982684,0.0,0.75423982684
 06/24  02:00:00,26.3392457528,2.03898873894,9.47146519437,0.0,2.55330491699,6.91848690247,0.402286553534,0.0,0.402286553534
 06/24  03:00:00,25.1529894794,1.86688639031,8.60449242356,0.0,2.55330491699,6.7713057485,0.402278128449,0.0,0.402278128449
 06/24  04:00:00,26.5199877345,1.75213619194,8.00974742933,0.0,3.82705111198,7.57405300124,0.754036483262,0.0,0.754036483262
 06/24  05:00:00,31.3978644621,1.80626331467,8.29488457231,0.0,6.02426329834,9.91545327661,3.44905962922,0.0,3.44905962922
 06/24  06:00:00,34.3176857539,2.0051444737,9.26890695837,0.0,6.51253267309,14.7454349813,11.2948923342,0.0,11.2948923342
