Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  07:00:00,35.7657914671,2.11586315862,9.66635738048,0.0,6.01364874671,17.9699221805,11.9970330125,0.0,11.9970330125
 06/24  08:00:00,33.348340543,2.04590929609,9.51749507405,0.0,3.66783283761,18.1171033345,11.5285474722,0.0,11.5285474722
 06/24  09:00:00,31.7147724789,2.19843372855,10.555034418,0.0,3.10526160149,15.8560427302,10.1231040171,0.0,10.1231040171
 06/24  10:00:00,31.3226788541,2.55595473936,12.7220464855,0.0,3.10526160149,12.9394160272,9.18614172958,0.0,9.18614172958
 06/24  11:00:00,32.9005970594,2.75587158926,13.952866687,0.0,3.10526160149,13.0865971812,7.42933744084,0.0,7.42933744084
 06/24  12:00:00,36.2082324525,3.18210256335,16.98145226,0.0,3.10526160149,12.9394160272,6.49237515352,0.0,6.49237515352
 06/24  13:00:00,39.1259451894,3.56480505318,19.958005969,0.0,3.10526160149,12.4978725653,5.78965343803,0.0,5.78965343803
 06/24  14:00:00,40.8585231084,3.78452817581,21.6180419194,0.0,3.10526160149,12.3506914113,5.08693172253,0.0,5.08693172253
 06/24  15:00:00,45.1583849617,4.1515227459,24.1858997494,0.0,4.02872759285,12.7922348732,5.78965343803,0.0,5.78965343803
 06/24  16:00:00,54.993766368,4.52066822037,26.2017822938,0.0,6.50191812146,17.7693977319,6.72661572535,0.0,6.72661572535
 06/24  17:00:00,64.4905366624,4.84828164921,28.1402986839,0.0,8.38069375907,23.1212625696,8.83478087183,0.0,8.83478087183
 06/24  18:00:00,67.4701850488,4.9768024947,28.7305267286,0.0,10.6415932552,23.1212625696,10.3573445887,0.0,10.3573445887
 06/24  19:00:00,65.3072030964,4.88959672745,27.6240285216,0.0,12.3080778603,20.4854999863,9.88886344507,0.0,9.88886344507
 06/24  20:00:00,63.9381233811,4.51713114693,24.3890352801,0.0,12.456681583,19.8967753704,9.06902144366,0.0,9.06902144366
 06/24  21:00:00,58.0266748372,4.16064042921,21.6190784759,0.0,9.18739968257,17.702556249,7.42933744084,0.0,7.42933744084
 06/24  22:00:00,47.6816425422,3.69694247632,18.6730566955,0.0,5.91811778209,14.0365255879,6.49237515352,0.0,6.49237515352
 06/24  23:00:00,38.0899090953,3.15567137821,15.5191034181,0.0,3.54045821811,10.5176760807,3.68148829155,0.0,3.68148829155
 06/24  24:00:00,31.5415118979,2.71273878572,13.1168943688,0.0,2.55330491699,7.80157382632,1.22196228732,0.0,1.22196228732
 06/25  01:00:00,29.0921379624,2.423460493,11.5455233419,0.0,2.55330491699,7.21284921042,0.752703154631,0.0,0.752703154631
 06/25  02:00:00,27.4260359489,2.20733661606,10.3899075133,0.0,2.55330491699,6.91848690247,0.401902915664,0.0,0.401902915664
 06/25  03:00:00,26.2296247312,2.0400962521,9.50791781362,0.0,2.55330491699,6.7713057485,0.401894680132,0.0,0.401894680132
 06/25  04:00:00,27.5994093108,1.93071738807,8.91058780952,0.0,3.82705111198,7.57405300124,0.752504389362,0.0,0.752504389362
 06/25  05:00:00,32.6153087109,2.00966210122,9.30893003451,0.0,6.02426329834,9.91545327661,3.43876003089,0.0,3.43876003089
 06/25  06:00:00,35.6194433794,2.24252272223,10.3332863354,0.0,6.51253267309,14.7454349813,11.2591497269,0.0,11.2591497269
 06/25  07:00:00,38.4808725999,2.57167610769,11.9256255642,0.0,6.01364874671,17.9699221805,11.9590196294,0.0,11.9590196294
 06/25  08:00:00,37.6216539482,2.72816239828,13.1085553771,0.0,3.66783283761,18.1171033345,11.4920546669,0.0,11.4920546669
 06/25  09:00:00,36.9813542227,2.99645114853,15.0235987417,0.0,3.10526160149,15.8560427302,10.0911728124,0.0,10.0911728124
 06/25  10:00:00,36.683277869,3.31263713261,17.3259631071,0.0,3.10526160149,12.9394160272,9.15725159202,0.0,9.15725159202
 06/25  11:00:00,39.4749142937,3.6422759035,19.6407796071,0.0,3.10526160149,13.0865971812,7.40614930412,0.0,7.40614930412
 06/25  12:00:00,42.3008271672,3.98763638818,22.26851315,0.0,3.10526160149,12.9394160272,6.47222808391,0.0,6.47222808391
 06/25  13:00:00,44.2641306166,4.24571924912,24.4152772003,0.0,3.10526160149,12.4978725653,5.77178716875,0.0,5.77178716875
 06/25  14:00:00,44.7989852952,4.32610616755,25.0169261145,0.0,3.10526160149,12.3506914113,5.07134625359,0.0,5.07134625359
 06/25  15:00:00,47.2914130949,4.50302934866,25.9674212798,0.0,4.02872759285,12.7922348732,5.77178716875,0.0,5.77178716875
 06/25  16:00:00,57.9812570152,4.92927572654,28.7806654349,0.0,6.50191812146,17.7693977319,6.70570838896,0.0,6.70570838896
 06/25  17:00:00,67.2756756853,5.24722512222,30.5264942338,0.0,8.38069375907,23.1212625696,8.80703113444,0.0,8.80703113444
 06/25  18:00:00,69.2952142538,5.31480459393,30.2175538344,0.0,10.6415932552,23.1212625696,10.3246531173,0.0,10.3246531173
 06/25  19:00:00,66.7043921397,5.21903650853,28.6917777839,0.0,12.3080778603,20.4854999863,9.85769250718,0.0,9.85769250718
 06/25  20:00:00,66.1545358958,4.90979637364,26.2127825681,0.0,12.456681583,19.8967753704,9.04051143949,0.0,9.04051143949
 06/25  21:00:00,60.43457869,4.57211805801,23.6155046999,0.0,9.18739968257,17.702556249,7.40614930412,0.0,7.40614930412
 06/25  22:00:00,49.5863244797,4.05841604069,20.2162650686,0.0,5.91811778209,14.0365255879,6.47222808391,0.0,6.47222808391
 06/25  23:00:00,39.6302733521,3.44786186263,16.7672771904,0.0,3.54045821811,10.5176760807,3.67046442327,0.0,3.67046442327
 06/25  24:00:00,32.6848909864,2.93185709283,14.0411551502,0.0,2.55330491699,7.80157382632,1.21892122021,0.0,1.21892122021
 06/26  01:00:00,29.9563667899,2.59071129522,12.2425013673,0.0,2.55330491699,7.21284921042,0.751197734654,0.0,0.751197734654
 06/26  02:00:00,28.1276750774,2.34283811068,10.9560451472,0.0,2.55330491699,6.91848690247,0.401527093902,0.0,0.401527093902
 06/26  03:00:00,26.86156079,2.15837507115,10.0215750534,0.0,2.55330491699,6.7713057485,0.401519049105,0.0,0.401519049105
 06/26  04:00:00,28.1991250612,2.03977500696,9.40124594096,0.0,3.82705111198,7.57405300124,0.751003575987,0.0,0.751003575987
 06/26  05:00:00,33.1900874819,2.11167504298,9.78169586374,0.0,6.02426329834,9.91545327661,3.42867194304,0.0,3.42867194304
 06/26  06:00:00,37.1354462781,2.33011623491,10.8688623881,0.0,6.51253267309,14.7454349813,11.224145105,0.0,11.224145105
 06/26  07:00:00,37.9610636151,2.43122400151,11.3527393232,0.0,6.01364874671,18.163451543,11.9217916101,0.0,11.9217916101
 06/26  08:00:00,38.1289386071,2.63926671506,12.2583221505,0.0,4.35151303671,18.8798367041,11.4563158139,0.0,11.4563158139
 06/26  09:00:00,36.2141172333,2.80004049064,13.0063588415,0.0,3.78894180059,16.6187760998,10.0599013162,0.0,10.0599013162
 06/26  10:00:00,34.7785077169,3.02846852387,14.2589479951,0.0,3.78894180059,13.7021493968,9.12895833352,0.0,9.12895833352
 06/26  11:00:00,37.8489991033,3.42597708641,16.784749665,0.0,3.78894180059,13.8493305508,7.38344024137,0.0,7.38344024137
 06/26  12:00:00,39.6414280404,3.72641891898,18.5871779877,0.0,3.69398621738,13.6338449159,6.4524972589,0.0,6.4524972589
 06/26  13:00:00,41.0900269541,3.96167704525,20.078802173,0.0,3.78894180059,13.2606059349,5.75429002204,0.0,5.75429002204
 06/26  14:00:00,43.3036908146,4.26572847629,22.1355957565,0.0,3.78894180059,13.1134247809,5.05608278519,0.0,5.05608278519
 06/26  15:00:00,45.8155479262,4.41898007017,23.1291918208,0.0,4.71240779196,13.5549682428,5.75429002204,0.0,5.75429002204
 06/26  16:00:00,54.0961315086,4.55795512083,23.8204469653,0.0,7.18559832057,18.5321311015,6.68523300452,0.0,6.68523300452
 06/26  17:00:00,61.1394026193,4.67344423449,24.7704726931,0.0,8.38069375907,23.3147919321,8.77985471509,0.0,8.77985471509
 06/26  18:00:00,64.0083806153,4.80078254412,25.4447422457,0.0,10.6415932552,23.1212625696,10.2926370616,0.0,10.2926370616
 06/26  19:00:00,62.7134291394,4.78864977921,25.1312015129,0.0,12.3080778603,20.4854999863,9.82716557037,0.0,9.82716557037
 06/26  20:00:00,62.9632133365,4.59462396565,23.3366324167,0.0,12.456681583,19.8967753704,9.0125904607,0.0,9.0125904607
 06/26  21:00:00,56.7772843134,4.18522506121,20.3451033201,0.0,9.18739968257,17.702556249,7.38344024137,0.0,7.38344024137
 06/26  22:00:00,45.7142023693,3.58644375022,16.8161152487,0.0,5.91811778209,14.0365255879,6.4524972589,0.0,6.4524972589
 06/26  23:00:00,36.236660466,3.01057058894,13.810955578,0.0,3.54045821811,10.5176760807,3.65966831147,0.0,3.65966831147
 06/26  24:00:00,29.7528870299,2.5395382372,11.5014700493,0.0,2.55330491699,7.80157382632,1.21594298248,0.0,1.21594298248
 06/27  01:00:00,27.3589014546,2.23086055097,10.0048867762,0.0,2.55330491699,7.21284921042,0.749724012737,0.0,0.749724012737
 06/27  02:00:00,25.7607506167,2.00517490594,8.92678389128,0.0,2.55330491699,6.91848690247,0.401159199556,0.0,0.401159199556
 06/27  03:00:00,24.630494332,1.83243665268,8.11644701379,0.0,2.55330491699,6.7713057485,0.401151346622,0.0,0.401151346622
 06/27  04:00:00,26.1067949401,1.72768849754,7.6210023293,0.0,3.82705111198,7.57405300124,0.749534487662,0.0,0.749534487662
 06/27  05:00:00,31.1802195763,1.81504988778,8.06845311338,0.0,6.02426329834,9.91545327661,3.41879835352,0.0,3.41879835352
 06/27  06:00:00,35.3577112323,2.08372501139,9.33751856573,0.0,6.51253267309,14.7454349813,11.1898888341,0.0,11.1898888341
 06/27  07:00:00,37.6352464646,2.42657896495,11.0315672092,0.0,6.01364874671,18.163451543,11.8853599791,0.0,11.8853599791
 06/27  08:00:00,38.6189938568,2.7584320853,12.62921203,0.0,4.35151303671,18.8798367041,11.4213414972,0.0,11.4213414972
 06/27  09:00:00,37.6401251647,3.0241077563,14.2082995073,0.0,3.78894180059,16.6187760998,10.0292987891,0.0,10.0292987891
 06/27  10:00:00,36.476422917,3.28423580472,15.7010959143,0.0,3.78894180059,13.7021493968,9.10127033284,0.0,9.10127033284
 06/27  11:00:00,40.0049653937,3.73539771242,18.6312953294,0.0,3.78894180059,13.8493305508,7.36121697767,0.0,7.36121697767
 06/27  12:00:00,43.2662040354,4.18634184465,21.752031057,0.0,3.69398621738,13.6338449159,6.43318852158,0.0,6.43318852158
 06/27  13:00:00,45.0269076926,4.44342319051,23.5339367663,0.0,3.78894180059,13.2606059349,5.73716717952,0.0,5.73716717952
 06/27  14:00:00,46.3041241111,4.63026262249,24.7714949068,0.0,3.78894180059,13.1134247809,5.04114583745,0.0,5.04114583745
 06/27  15:00:00,45.8408645485,4.48663136245,23.0868571509,0.0,4.71240779196,13.5549682428,5.73716717952,0.0,5.73716717952
 06/27  16:00:00,50.2269829079,4.18985356243,20.3193999229,0.0,7.18559832057,18.5321311015,6.6651956356,0.0,6.6651956356
 06/27  17:00:00,54.460254987,3.96643738736,18.7983319079,0.0,8.38069375907,23.3147919321,8.7532596618,0.0,8.7532596618
 06/27  18:00:00,55.8689549111,3.91194160532,18.1941574803,0.0,10.6415932552,23.1212625696,10.2613059029,0.0,10.2613059029
 06/27  19:00:00,54.2772027717,3.76210439203,17.7215205324,0.0,12.3080778603,20.4854999863,9.7972916749,0.0,9.7972916749
 06/27  20:00:00,55.4708443758,3.58613003663,16.8527573851,0.0,12.456681583,19.8967753704,8.98526677582,0.0,8.98526677582
 06/27  21:00:00,50.5850999183,3.27250388561,15.0656401006,0.0,9.18739968257,17.702556249,7.36121697767,0.0,7.36121697767
 06/27  22:00:00,40.5358440372,2.77277846985,12.451422197,0.0,5.91811778209,14.0365255879,6.43318852158,0.0,6.43318852158
 06/27  23:00:00,31.8533305457,2.29860294347,10.1395933032,0.0,3.54045821811,10.5176760807,3.64910315332,0.0,3.64910315332
 06/27  24:00:00,25.8753925945,1.89283537485,8.27067847632,0.0,2.55330491699,7.80157382632,1.21302845609,0.0,1.21302845609
 06/28  01:00:00,23.8381358042,1.63289821729,7.08208345947,0.0,2.55330491699,7.21284921042,0.748282425235,0.0,0.748282425235
 06/28  02:00:00,22.5542023344,1.45181435535,6.2735961596,0.0,2.55330491699,6.91848690247,0.400799341572,0.0,0.400799341572
 06/28  03:00:00,21.6485226567,1.31123906248,5.65567292869,0.0,2.55330491699,6.7713057485,0.400791681575,0.0,0.400791681575
 06/28  04:00:00,23.2850213519,1.23022606933,5.29669116933,0.0,3.82705111198,7.57405300124,0.748097559478,0.0,0.748097559478
 06/28  05:00:00,28.4038167621,1.32886050923,5.77823967773,0.0,6.02426329834,9.91545327661,3.40914218667,0.0,3.40914218667
 06/28  06:00:00,32.392964704,1.57072418796,6.88577286087,0.0,6.51253267309,14.7454349813,11.1563910589,0.0,11.1563910589
 06/28  07:00:00,34.0706790719,1.81751752741,8.07606125403,0.0,6.01364874671,18.163451543,11.8497355255,0.0,11.8497355255
 06/28  08:00:00,33.1925920088,1.88687136816,8.0743708991,0.0,4.35151303671,18.8798367041,11.3871420739,0.0,11.3871420739
 06/28  09:00:00,31.9275172528,2.12039990279,9.39939944892,0.0,3.78894180059,16.6187760998,9.99937429384,0.0,9.99937429384
 06/28  10:00:00,31.5919757863,2.51965594693,11.5812286414,0.0,3.78894180059,13.7021493968,9.07419578952,0.0,9.07419578952
 06/28  11:00:00,34.3365577744,2.87283797078,13.8254474518,0.0,3.78894180059,13.8493305508,7.33948609422,0.0,7.33948609422
 06/28  12:00:00,36.9573685516,3.2324378852,16.3970995327,0.0,3.69398621738,13.6338449159,6.41430759006,0.0,6.41430759006
 06/28  13:00:00,38.8082781729,3.48467461581,18.2740558212,0.0,3.78894180059,13.2606059349,5.72042371194,0.0,5.72042371194
 06/28  14:00:00,40.9035443066,3.79995928286,20.201218442,0.0,3.78894180059,13.1134247809,5.02653983382,0.0,5.02653983382
 06/28  15:00:00,45.2263604257,4.25978391969,22.6992004709,0.0,4.71240779196,13.5549682428,5.72042371194,0.0,5.72042371194
 06/28  16:00:00,56.0212953884,4.73588718307,25.5676787828,0.0,7.18559832057,18.5321311015,6.6456022161,0.0,6.6456022161
 06/28  17:00:00,63.1172677499,4.86450952116,26.5572725371,0.0,8.38069375907,23.3147919321,8.72725385046,0.0,8.72725385046
 06/28  18:00:00,63.6660460509,4.7634432869,25.1397469385,0.0,10.6415932552,23.1212625696,10.2306689197,0.0,10.2306689197
 06/28  19:00:00,61.1940292376,4.59673907503,23.8037123153,0.0,12.3080778603,20.4854999863,9.76807966764,0.0,9.76807966764
 06/28  20:00:00,60.5989983966,4.22826467123,21.3387767714,0.0,12.456681583,19.8967753704,8.9585484765,0.0,8.9585484765
 06/28  21:00:00,54.4642284006,3.77187071976,18.4454017487,0.0,9.18739968257,17.702556249,7.33948609422,0.0,7.33948609422
 06/28  22:00:00,44.0675332795,3.25683465333,15.4990552558,0.0,5.91811778209,14.0365255879,6.41430759006,0.0,6.41430759006
 06/28  23:00:00,34.9172975832,2.74484479083,12.7573184933,0.0,3.54045821811,10.5176760807,3.63877207758,0.0,3.63877207758
 06/28  24:00:00,28.6198503412,2.31358724689,10.5943843509,0.0,2.55330491699,7.80157382632,1.21017850416,0.0,1.21017850416
 06/29  01:00:00,26.3150680537,2.02766046924,9.16425345698,0.0,2.55330491699,7.21284921042,0.746873398906,0.0,0.746873398906
 06/29  02:00:00,24.8025969167,1.82183996108,8.15196513612,0.0,2.55330491699,6.91848690247,0.400447626498,0.0,0.400447626498
 06/29  03:00:00,23.7817192232,1.67131891674,7.42878964094,0.0,2.55330491699,6.7713057485,0.400440160462,0.0,0.400440160462
 06/29  04:00:00,25.2947444275,1.5768355414,6.95980477282,0.0,3.82705111198,7.57405300124,0.746693216962,0.0,0.746693216962
 06/29  05:00:00,30.3616046814,1.66700461718,7.39788348905,0.0,6.02426329834,9.91545327661,3.39970630245,0.0,3.39970630245
 06/29  06:00:00,34.291567883,1.8942230425,8.46087718532,0.0,6.51253267309,14.7454349813,11.123661699,0.0,11.123661699
 06/29  07:00:00,35.4043200454,2.05302514449,9.17419461041,0.0,6.01364874671,18.163451543,11.8149287989,0.0,11.8149287989
 06/29  08:00:00,34.4616477686,2.11985888022,9.1104391468,0.0,4.35151303671,18.8798367041,11.353727672,0.0,11.353727672
 06/29  09:00:00,32.0136722769,2.18868565874,9.41726871706,0.0,3.78894180059,16.6187760998,9.97013669228,0.0,9.97013669228
 06/29  10:00:00,30.1537786556,2.34477280461,10.317914653,0.0,3.78894180059,13.7021493968,9.04774272144,0.0,9.04774272144
 06/29  11:00:00,31.4703925579,2.51157974223,11.3205404639,0.0,3.78894180059,13.8493305508,7.31825402642,0.0,7.31825402642
 06/29  12:00:00,31.1156922791,2.49813249886,11.2897286465,0.0,3.69398621738,13.6338449159,6.39586005574,0.0,6.39586005574
 06/29  13:00:00,30.2648464661,2.42121621098,10.7940825192,0.0,3.78894180059,13.2606059349,5.70406457773,0.0,5.70406457773
 06/29  14:00:00,30.4437080262,2.47074709321,11.0705943512,0.0,3.78894180059,13.1134247809,5.01226909972,0.0,5.01226909972
 06/29  15:00:00,32.8526084789,2.63255031951,11.9526821243,0.0,4.71240779196,13.5549682428,5.70406457773,0.0,5.70406457773
 06/29  16:00:00,42.2537567791,2.96885050343,13.5671768531,0.0,7.18559832057,18.5321311015,6.62645854841,0.0,6.62645854841
 06/29  17:00:00,50.095266202,3.1879470195,15.2118334908,0.0,8.38069375907,23.3147919321,8.70184498244,0.0,8.70184498244
 06/29  18:00:00,54.244354692,3.52027565917,16.9612232073,0.0,10.6415932552,23.1212625696,10.2007351848,0.0,10.2007351848
 06/29  19:00:00,52.8733214525,3.44070736552,16.6390362397,0.0,12.3080778603,20.4854999863,9.73953819945,0.0,9.73953819945
 06/29  20:00:00,52.6501114479,3.11479771056,14.5033567833,0.0,12.456681583,19.8967753704,8.9324434751,0.0,8.9324434751
 06/29  21:00:00,48.537543536,2.88766176715,13.4029258368,0.0,9.18739968257,17.702556249,7.31825402642,0.0,7.31825402642
 06/29  22:00:00,39.7338620189,2.55293332391,11.8692853246,0.0,5.91811778209,14.0365255879,6.39586005574,0.0,6.39586005574
 06/29  23:00:00,31.3707193256,2.14801641852,9.80756860803,0.0,3.54045821811,10.5176760807,3.62867814371,0.0,3.62867814371
 06/29  24:00:00,25.7604507763,1.81938338625,8.22918864663,0.0,2.55330491699,7.80157382632,1.20739397068,0.0,1.20739397068
 06/30  01:00:00,24.067297875,1.62865172311,7.31549202444,0.0,2.55330491699,7.21284921042,0.745497350777,0.0,0.745497350777
 06/30  02:00:00,23.085083451,1.50715073743,6.74914089414,0.0,2.55330491699,6.91848690247,0.400104158457,0.0,0.400104158457
 06/30  03:00:00,22.4739643533,1.42369494777,6.36865874006,0.0,2.55330491699,6.7713057485,0.400096887354,0.0,0.400096887354
 06/30  04:00:00,24.3890251797,1.39528823246,6.23563283394,0.0,3.82705111198,7.57405300124,0.745321875947,0.0,0.745321875947
 06/30  05:00:00,29.7866288034,1.53821944865,6.95169277955,0.0,6.02426329834,9.91545327661,3.3904934956,0.0,3.3904934956
 06/30  06:00:00,34.0931668328,1.82536964015,8.33132953754,0.0,6.51253267309,14.7454349813,11.091710447,0.0,11.091710447
 06/30  07:00:00,35.4454154028,2.02096210697,9.24735300537,0.0,6.01364874671,18.163451543,11.7809501071,0.0,11.7809501071
 06/30  08:00:00,34.3444198154,2.08635924441,9.02671082939,0.0,4.35151303671,18.8798367041,11.3211081867,0.0,11.3211081867
 06/30  09:00:00,30.8975138252,2.00712686642,8.48266905773,0.0,3.78894180059,16.6187760998,9.94159464284,0.0,9.94159464284
 06/30  10:00:00,28.1497120562,2.04157643044,8.61704442781,0.0,3.78894180059,13.7021493968,9.02191896242,0.0,9.02191896242
 06/30  11:00:00,29.3388618535,2.20751224203,9.49307725962,0.0,3.78894180059,13.8493305508,7.29752706194,0.0,7.29752706194
 06/30  12:00:00,30.3418788749,2.38285102501,10.6311967162,0.0,3.69398621738,13.6338449159,6.37785138169,0.0,6.37785138169
 06/30  13:00:00,32.1402107563,2.64488721175,12.4457758087,0.0,3.78894180059,13.2606059349,5.6880946215,0.0,5.6880946215
 06/30  14:00:00,35.595243412,3.10090143155,15.5919753987,0.0,3.78894180059,13.1134247809,4.99833786131,0.0,4.99833786131
 06/30  15:00:00,40.9115673578,3.61478492754,19.0294063951,0.0,4.71240779196,13.5549682428,5.6880946215,0.0,5.6880946215
 06/30  16:00:00,51.6372253552,4.10223277406,21.8172631587,0.0,7.18559832057,18.5321311015,6.60777030175,0.0,6.60777030175
 06/30  17:00:00,58.766536078,4.26150191323,22.8095484731,0.0,8.38069375907,23.3147919321,8.67704058233,0.0,8.67704058233
 06/30  18:00:00,60.106144877,4.26394202814,22.0793470234,0.0,10.6415932552,23.1212625696,10.1715135627,0.0,10.1715135627
 06/30  19:00:00,57.5804890238,4.15504650108,20.6318646754,0.0,12.3080778603,20.4854999863,9.71167572261,0.0,9.71167572261
 06/30  20:00:00,57.7621023589,3.90696292222,18.8231824826,0.0,12.456681583,19.8967753704,8.90695950239,0.0,8.90695950239
 06/30  21:00:00,52.8699677033,3.57224634062,17.0507654306,0.0,9.18739968257,17.702556249,7.29752706194,0.0,7.29752706194
 06/30  22:00:00,43.754943906,3.20255332134,15.2407472143,0.0,5.91811778209,14.0365255879,6.37785138169,0.0,6.37785138169
 06/30  23:00:00,35.5292428885,2.81440671907,13.2997018703,0.0,3.54045821811,10.5176760807,3.61882434092,0.0,3.61882434092
 06/30  24:00:00,29.4582855318,2.41564171011,11.3307650783,0.0,2.55330491699,7.80157382632,1.20467568025,0.0,1.20467568025
 07/01  01:00:00,26.3475669586,1.98949154448,9.23492128663,0.0,2.55330491699,7.21284921042,0.744154688027,0.0,0.744154688027
 07/01  02:00:00,24.051752709,1.65192513884,7.5710357507,0.0,2.55330491699,6.91848690247,0.399769039111,0.0,0.399769039111
 07/01  03:00:00,22.978561217,1.49712612622,6.79982442526,0.0,2.55330491699,6.7713057485,0.399761963868,0.0,0.399761963868
 07/01  04:00:00,24.5921715752,1.42203215342,6.41203530855,0.0,3.82705111198,7.57405300124,0.743983942449,0.0,0.743983942449
 07/01  05:00:00,29.5615158336,1.49731070584,6.76748855265,0.0,6.02426329834,9.91545327661,3.3815064948,0.0,3.3815064948
 07/01  06:00:00,33.4031038054,1.70830767022,7.75832848003,0.0,6.51253267309,14.7454349813,11.0605467652,0.0,11.0605467652
 07/01  07:00:00,34.8455822682,1.93622141306,8.9257899271,0.0,6.01364874671,17.9699221805,11.7478095124,0.0,11.7478095124
 07/01  08:00:00,34.4700144346,2.17069267288,10.5143855889,0.0,3.66783283761,18.1171033345,11.2892932781,0.0,11.2892932781
 07/01  09:00:00,35.9422200591,2.71917227607,14.2617434507,0.0,3.10526160149,15.8560427302,9.91375659798,0.0,9.91375659798
 07/01  10:00:00,37.1731902992,3.25318611498,17.8753265549,0.0,3.10526160149,12.9394160272,8.99673215993,0.0,8.99673215993
 07/01  11:00:00,40.5503232466,3.64785439074,20.7106100727,0.0,3.10526160149,13.0865971812,7.27731133889,0.0,7.27731133889
 07/01  12:00:00,42.9130895801,3.93008109521,22.9383308558,0.0,3.10526160149,12.9394160272,6.360286901,0.0,6.360286901
 07/01  13:00:00,44.4693892412,4.15264000608,24.713615068,0.0,3.10526160149,12.4978725653,5.67251857259,0.0,5.67251857259
 07/01  14:00:00,45.2062853976,4.2982652157,25.4520671688,0.0,3.10526160149,12.3506914113,4.98475024417,0.0,4.98475024417
 07/01  15:00:00,48.3364449796,4.5440551932,26.9714273199,0.0,4.02872759285,12.7922348732,5.67251857259,0.0,5.67251857259
 07/01  16:00:00,59.0941416434,4.9354913022,29.8873344874,0.0,6.50191812146,17.7693977319,6.58954301047,0.0,6.58954301047
 07/01  17:00:00,68.0527401836,5.19957529428,31.3512085601,0.0,8.38069375907,23.1212625696,8.65284799572,0.0,8.65284799572
 07/01  18:00:00,70.7422106643,5.29593942398,31.6834154148,0.0,10.6415932552,23.1212625696,10.1430127073,0.0,10.1430127073
 07/01  19:00:00,69.1493110169,5.25413394675,31.1015992229,0.0,12.3080778603,20.4854999863,9.68450048834,0.0,9.68450048834
 07/01  20:00:00,68.2303822841,4.98717463595,28.2112506941,0.0,12.456681583,19.8967753704,8.88210410519,0.0,8.88210410519
 07/01  21:00:00,61.2628388367,4.55814016689,24.4577427378,0.0,9.18739968257,17.702556249,7.27731133889,0.0,7.27731133889
 07/01  22:00:00,49.5322886342,3.95408337381,20.26656189,0.0,5.91811778209,14.0365255879,6.360286901,0.0,6.360286901
 07/01  23:00:00,39.5383035827,3.36950850146,16.7536607821,0.0,3.54045821811,10.5176760807,3.60921358734,0.0,3.60921358734
 07/01  24:00:00,32.699416055,2.88663008373,14.1009072279,0.0,2.55330491699,7.80157382632,1.20202443789,0.0,1.20202443789
 07/02  01:00:00,29.8579634925,2.54377247423,12.1910368909,0.0,2.55330491699,7.21284921042,0.742845807862,0.0,0.742845807862
 07/02  02:00:00,27.9158566649,2.2890058337,10.7980590117,0.0,2.55330491699,6.91848690247,0.399442367634,0.0,0.399442367634
 07/02  03:00:00,26.473397833,2.08469659689,9.70709057056,0.0,2.55330491699,6.7713057485,0.399435489131,0.0,0.399435489131
 07/02  04:00:00,27.6695920897,1.94933638558,8.9621515909,0.0,3.82705111198,7.57405300124,0.742679812551,0.0,0.742679812551
 07/02  05:00:00,32.4668392117,1.99263237611,9.17749026038,0.0,6.02426329834,9.91545327661,3.37274796186,0.0,3.37274796186
 07/02  06:00:00,36.2240212878,2.18074006233,10.1068135704,0.0,6.51253267309,14.7454349813,11.0301798827,0.0,11.0301798827
 07/02  07:00:00,37.6326985875,2.3911892258,11.2579384337,0.0,6.01364874671,17.9699221805,11.7155168291,0.0,11.7155168291
 07/02  08:00:00,36.979990057,2.58061316169,12.6144407224,0.0,3.66783283761,18.1171033345,11.2582923678,0.0,11.2582923678
 07/02  09:00:00,37.18431127,2.94966170346,15.2733452342,0.0,3.10526160149,15.8560427302,9.88663080167,0.0,9.88663080167
 07/02  10:00:00,37.7888409496,3.3721184798,18.3720448406,0.0,3.10526160149,12.9394160272,8.97218977279,0.0,8.97218977279
 07/02  11:00:00,41.1484109841,3.7344364367,21.2221157642,0.0,3.10526160149,13.0865971812,7.25761284395,0.0,7.25761284395
 07/02  12:00:00,44.6392612147,4.13033014271,24.4642534429,0.0,3.10526160149,12.9394160272,6.34317181523,0.0,6.34317181523
 07/02  13:00:00,46.5255888503,4.40881209354,26.5136425896,0.0,3.10526160149,12.4978725653,5.6573410437,0.0,5.6573410437
 07/02  14:00:00,48.9633379611,4.63708329955,28.8703016484,0.0,3.10526160149,12.3506914113,4.97151027216,0.0,4.97151027216
 07/02  15:00:00,51.7086303257,4.78310777876,30.1045600805,0.0,4.02872759285,12.7922348732,5.6573410437,0.0,5.6573410437
 07/02  16:00:00,60.7514534386,4.9903679194,31.4897696654,0.0,6.50191812146,17.7693977319,6.57178207241,0.0,6.57178207241
 07/02  17:00:00,69.4165061394,5.20660312608,32.7079466841,0.0,8.38069375907,23.1212625696,8.62927438702,0.0,8.62927438702
 07/02  18:00:00,70.9246552756,5.19094802923,31.9708514209,0.0,10.6415932552,23.1212625696,10.1152410587,0.0,10.1152410587
 07/02  19:00:00,68.58723439,5.13656358703,30.6570929557,0.0,12.3080778603,20.4854999863,9.65802054432,0.0,9.65802054432
 07/02  20:00:00,68.0095237001,4.90637605682,28.0711906893,0.0,12.456681583,19.8967753704,8.8578846442,0.0,8.8578846442
 07/02  21:00:00,63.259768161,4.68387130972,26.3289409192,0.0,9.18739968257,17.702556249,7.25761284395,0.0,7.25761284395
 07/02  22:00:00,53.7034669366,4.39132994495,24.0004936213,0.0,5.91811778209,14.0365255879,6.34317181523,0.0,6.34317181523
 07/02  23:00:00,44.0384719104,3.92338694837,20.699950663,0.0,3.54045821811,10.5176760807,3.59984872909,0.0,3.59984872909
 07/02  24:00:00,36.476456037,3.37869211522,17.3858851784,0.0,2.55330491699,7.80157382632,1.19944102871,0.0,1.19944102871
 07/03  01:00:00,32.9889917222,2.9690573745,14.8967802203,0.0,2.55330491699,7.21284921042,0.741571097397,0.0,0.741571097397
 07/03  02:00:00,30.5391904219,2.65920712154,13.0511914809,0.0,2.55330491699,6.91848690247,0.399124240684,0.0,0.399124240684
 07/03  03:00:00,28.659863949,2.40303309351,11.57522019,0.0,2.55330491699,6.7713057485,0.399117559754,0.0,0.399117559754
 07/03  04:00:00,29.4207848222,2.20913634774,10.4535443612,0.0,3.82705111198,7.57405300124,0.74140987228,0.0,0.74140987228
 07/03  05:00:00,33.80056099,2.18934539943,10.3144990154,0.0,6.02426329834,9.91545327661,3.36422049092,0.0,3.36422049092
 07/03  06:00:00,37.2965740962,2.34589517159,11.0142112694,0.0,6.51253267309,14.7454349813,11.0006187927,0.0,11.0006187927
 07/03  07:00:00,39.379137223,2.65641759223,12.5456193403,0.0,6.01364874671,18.163451543,11.6840816204,0.0,11.6840816204
 07/03  08:00:00,41.4283067557,3.08597876615,15.110978248,0.0,4.35151303671,18.8798367041,11.2281146364,0.0,11.2281146364
 07/03  09:00:00,42.3137569308,3.52436847942,18.3816705503,0.0,3.78894180059,16.6187760998,9.86022528695,0.0,9.86022528695
 07/03  10:00:00,43.2713673637,3.96387396119,21.8164022045,0.0,3.78894180059,13.7021493968,8.948299069,0.0,8.948299069
 07/03  11:00:00,47.3935256711,4.36130725961,25.3939460597,0.0,3.78894180059,13.8493305508,7.23843741064,0.0,7.23843741064
 07/03  12:00:00,49.9815301871,4.64259940257,28.0110996508,0.0,3.69398621738,13.6338449159,6.32651119285,0.0,6.32651119285
 07/03  13:00:00,49.6081554109,4.71127821878,27.8473294563,0.0,3.78894180059,13.2606059349,5.64256652951,0.0,5.64256652951
 07/03  14:00:00,47.9188722284,4.70185405534,26.3146515912,0.0,3.78894180059,13.1134247809,4.95862186617,0.0,4.95862186617
 07/03  15:00:00,51.4953329126,4.97617577357,28.2517811039,0.0,4.71240779196,13.5549682428,5.64256652951,0.0,5.64256652951
 07/03  16:00:00,62.0373343515,5.32373535634,30.9958695727,0.0,7.18559832057,18.5321311015,6.5544927473,0.0,6.5544927473
 07/03  17:00:00,68.2638809217,5.32216866835,31.2462265616,0.0,8.38069375907,23.3147919321,8.60632673733,0.0,8.60632673733
 07/03  18:00:00,70.6712561493,5.36956712975,31.538833194,0.0,10.6415932552,23.1212625696,10.0882068412,0.0,10.0882068412
 07/03  19:00:00,68.7213767324,5.33756013026,30.5902387549,0.0,12.3080778603,20.4854999863,9.63224373234,0.0,9.63224373234
 07/03  20:00:00,68.6437808756,5.17470066763,28.4371232539,0.0,12.456681583,19.8967753704,8.83430829178,0.0,8.83430829178
 07/03  21:00:00,62.5004037095,4.82699745661,25.4264503209,0.0,9.18739968257,17.702556249,7.23843741064,0.0,7.23843741064
 07/03  22:00:00,51.7784323896,4.38152621364,22.0852628056,0.0,5.91811778209,14.0365255879,6.32651119285,0.0,6.32651119285
 07/03  23:00:00,41.9862151906,3.82838172402,18.7426991675,0.0,3.54045821811,10.5176760807,3.59073253949,0.0,3.59073253949
 07/03  24:00:00,34.8283749856,3.28821200002,15.8282842422,0.0,2.55330491699,7.80157382632,1.19692621779,0.0,1.19692621779
 07/04  01:00:00,31.750299048,2.90348947106,13.7236554494,0.0,2.55330491699,7.21284921042,0.740330933544,0.0,0.740330933544
 07/04  02:00:00,29.6488362271,2.62029853274,12.1997458749,0.0,2.55330491699,6.91848690247,0.39881475237,0.0,0.39881475237
 07/04  03:00:00,28.1178118447,2.39941860986,11.0367825693,0.0,2.55330491699,6.7713057485,0.398808269803,0.0,0.398808269803
 07/04  04:00:00,29.2119645148,2.2461853464,10.2076750551,0.0,3.82705111198,7.57405300124,0.740174497496,0.0,0.740174497496
 07/04  05:00:00,34.0737185918,2.30066171611,10.4763403005,0.0,6.02426329834,9.91545327661,3.35592660772,0.0,3.35592660772
 07/04  06:00:00,37.5563052139,2.44339076846,11.1764467903,0.0,6.51253267309,14.7454349813,10.9718722501,0.0,10.9718722501
 07/04  07:00:00,38.3509005293,2.5514373001,11.8158923011,0.0,6.01364874671,17.9699221805,11.6535131955,0.0,11.6535131955
 07/04  08:00:00,38.6722515391,2.84237798886,14.0449373774,0.0,3.66783283761,18.1171033345,11.1987690208,0.0,11.1987690208
 07/04  09:00:00,39.6907190582,3.32044209513,17.4089726307,0.0,3.10526160149,15.8560427302,9.83454787358,0.0,9.83454787358
 07/04  10:00:00,41.3597999585,3.82945041543,21.4856719138,0.0,3.10526160149,12.9394160272,8.92506712357,0.0,8.92506712357
 07/04  11:00:00,45.4904393172,4.21850924476,25.0800712894,0.0,3.10526160149,13.0865971812,7.2197907176,0.0,7.2197907176
 07/04  12:00:00,47.0538664753,4.3687600172,26.640428829,0.0,3.10526160149,12.9394160272,6.31030996775,0.0,6.31030996775
 07/04  13:00:00,47.6945668442,4.45729873886,27.6341339382,0.0,3.10526160149,12.4978725653,5.62819940536,0.0,5.62819940536
 07/04  14:00:00,48.3719344151,4.54634328801,28.369638114,0.0,3.10526160149,12.3506914113,4.94608884298,0.0,4.94608884298
 07/04  15:00:00,50.2115256949,4.61911888491,28.7714443436,0.0,4.02872759285,12.7922348732,5.62819940536,0.0,5.62819940536
 07/04  16:00:00,58.8349441331,4.74076123351,29.8228670458,0.0,6.50191812146,17.7693977319,6.53768015521,0.0,6.53768015521
 07/04  17:00:00,67.1569367541,4.90887647526,30.7461039495,0.0,8.38069375907,23.1212625696,8.58401184237,0.0,8.58401184237
 07/04  18:00:00,70.1613412384,5.04913698672,31.3493484262,0.0,10.6415932552,23.1212625696,10.0619180609,0.0,10.0619180609
 07/04  19:00:00,68.6038268209,5.01452049613,30.7957284775,0.0,12.3080778603,20.4854999863,9.60717768595,0.0,9.60717768595
 07/04  20:00:00,68.0142880888,4.7959626754,28.1863684594,0.0,12.456681583,19.8967753704,8.81138202984,0.0,8.81138202984
 07/04  21:00:00,62.4069817395,4.53453570255,25.6254901049,0.0,9.18739968257,17.702556249,7.2197907176,0.0,7.2197907176
 07/04  22:00:00,51.9847765964,4.14619220582,22.5269410202,0.0,5.91811778209,14.0365255879,6.31030996775,0.0,6.31030996775
 07/04  23:00:00,41.8880036627,3.60964249608,18.8632268675,0.0,3.54045821811,10.5176760807,3.5818677182,0.0,3.5818677182
 07/04  24:00:00,34.6795603962,3.11682521073,15.8508564421,0.0,2.55330491699,7.80157382632,1.19448074985,0.0,1.19448074985
 07/05  01:00:00,31.5983937051,2.76738293448,13.7078566432,0.0,2.55330491699,7.21284921042,0.739125682902,0.0,0.739125682902
 07/05  02:00:00,29.3909934524,2.49405133699,12.0681502959,0.0,2.55330491699,6.91848690247,0.398513994227,0.0,0.398513994227
 07/05  03:00:00,27.6931824045,2.26601602996,10.7455557091,0.0,2.55330491699,6.7713057485,0.398507710771,0.0,0.398507710771
 07/05  04:00:00,28.6424903061,2.10407366785,9.78031252495,0.0,3.82705111198,7.57405300124,0.738974053778,0.0,0.738974053778
 07/05  05:00:00,33.1598331582,2.11137657275,9.7517400103,0.0,6.02426329834,9.91545327661,3.34786876882,0.0,3.34786876882
 07/05  06:00:00,36.8464484083,2.29172596541,10.6182547877,0.0,6.51253267309,14.7454349813,10.9439487687,0.0,10.9439487687
 07/05  07:00:00,38.5608590761,2.52235231652,11.8614064692,0.0,6.01364874671,18.163451543,11.623820607,0.0,11.623820607
 07/05  08:00:00,40.0778076196,2.87648140855,13.9699764695,0.0,4.35151303671,18.8798367041,11.1702642114,0.0,11.1702642114
 07/05  09:00:00,40.3965223655,3.24272925224,16.7460752122,0.0,3.78894180059,16.6187760998,9.80960616567,0.0,9.80960616567
 07/05  10:00:00,40.5265970457,3.5793570204,19.4561488273,0.0,3.78894180059,13.7021493968,8.90250081642,0.0,8.90250081642
 07/05  11:00:00,43.8843119596,3.93301445198,22.3130251558,0.0,3.78894180059,13.8493305508,7.20167828686,0.0,7.20167828686
 07/05  12:00:00,47.0878854612,4.30189848458,25.4581558429,0.0,3.69398621738,13.6338449159,6.29457293776,0.0,6.29457293776
 07/05  13:00:00,50.4143397837,4.6416967236,28.7230953243,0.0,3.78894180059,13.2606059349,5.61424392594,0.0,5.61424392594
 07/05  14:00:00,51.1164854767,4.73880273751,29.4753161573,0.0,3.78894180059,13.1134247809,4.93391491412,0.0,4.93391491412
 07/05  15:00:00,53.8082727377,4.90880479882,30.6320919037,0.0,4.71240779196,13.5549682428,5.61424392594,0.0,5.61424392594
 07/05  16:00:00,63.2505671132,5.14611794792,32.3867197428,0.0,7.18559832057,18.5321311015,6.52134927504,0.0,6.52134927504
 07/05  17:00:00,70.4439324589,5.21448001161,33.5339667556,0.0,8.38069375907,23.3147919321,8.5623363105,0.0,8.5623363105
 07/05  18:00:00,72.6261638436,5.24415097339,33.6191570447,0.0,10.6415932552,23.1212625696,10.0363825028,0.0,10.0363825028
 07/05  19:00:00,69.3481628571,5.12341392438,31.4311710854,0.0,12.3080778603,20.4854999863,9.58282982824,0.0,9.58282982824
 07/05  20:00:00,68.3705105772,4.87774167828,28.4608119449,0.0,12.456681583,19.8967753704,8.78911264778,0.0,8.78911264778
 07/05  21:00:00,62.2355711827,4.55250724931,25.4361080013,0.0,9.18739968257,17.702556249,7.20167828686,0.0,7.20167828686
 07/05  22:00:00,51.1457181743,4.08566052494,21.748414279,0.0,5.91811778209,14.0365255879,6.29457293776,0.0,6.29457293776
 07/05  23:00:00,41.0458939976,3.52638809856,18.1043716,0.0,3.54045821811,10.5176760807,3.57325689047,0.0,3.57325689047
 07/05  24:00:00,33.9306874527,3.03184589623,15.1869628131,0.0,2.55330491699,7.80157382632,1.1921053491,0.0,1.1921053491
 07/06  01:00:00,30.8897871571,2.67821949484,13.0884135348,0.0,2.55330491699,7.21284921042,0.737955701641,0.0,0.737955701641
 07/06  02:00:00,28.7719931429,2.41094054195,11.5322607815,0.0,2.55330491699,6.91848690247,0.39822205519,0.0,0.39822205519
 07/06  03:00:00,27.2236216151,2.20089619709,10.3411147525,0.0,2.55330491699,6.7713057485,0.398215971551,0.0,0.398215971551
 07/06  04:00:00,28.270123768,2.04846271703,9.46355693769,0.0,3.82705111198,7.57405300124,0.737808896318,0.0,0.737808896318
 07/06  05:00:00,32.8287717411,2.05822263844,9.47383252751,0.0,6.02426329834,9.91545327661,3.34004936086,0.0,3.34004936086
 07/06  06:00:00,36.5397154289,2.24005738331,10.3631903905,0.0,6.51253267309,14.7454349813,10.9168566186,0.0,10.9168566186
 07/06  07:00:00,38.7541844905,2.52801687641,12.0490673237,0.0,6.01364874671,18.163451543,11.5950126479,0.0,11.5950126479
 07/06  08:00:00,41.9660437164,3.13019116798,15.6045028068,0.0,4.35151303671,18.8798367041,11.1426086497,0.0,11.1426086497
 07/06  09:00:00,42.700194098,3.5693408895,18.7231353074,0.0,3.78894180059,16.6187760998,9.78540754948,0.0,9.78540754948
 07/06  10:00:00,43.3902110623,3.99095904104,21.9081608233,0.0,3.78894180059,13.7021493968,8.88060683034,0.0,8.88060683034
 07/06  11:00:00,45.9257073227,4.24854466601,24.0388903048,0.0,3.78894180059,13.8493305508,7.18410548224,0.0,7.18410548224
 07/06  12:00:00,47.1608264149,4.38452370701,25.4484715742,0.0,3.69398621738,13.6338449159,6.27930476326,0.0,6.27930476326
 07/06  13:00:00,49.1029235709,4.58646321129,27.4669126238,0.0,3.78894180059,13.2606059349,5.60070422402,0.0,5.60070422402
 07/06  14:00:00,50.6563373398,4.74236953027,29.0116012277,0.0,3.78894180059,13.1134247809,4.92210368479,0.0,4.92210368479
 07/06  15:00:00,53.3065333848,4.89980282718,30.1393545225,0.0,4.71240779196,13.5549682428,5.60070422402,0.0,5.60070422402
 07/06  16:00:00,63.9521881844,5.23703679527,32.9974219666,0.0,7.18559832057,18.5321311015,6.50550494301,0.0,6.50550494301
 07/06  17:00:00,70.6032419974,5.26754437825,33.6402119274,0.0,8.38069375907,23.3147919321,8.54130656072,0.0,8.54130656072
 07/06  18:00:00,72.586269427,5.29424172566,33.5291718758,0.0,10.6415932552,23.1212625696,10.0116077291,0.0,10.0116077291
 07/06  19:00:00,71.0582225204,5.26834358352,32.9963010896,0.0,12.3080778603,20.4854999863,9.55920736957,0.0,9.55920736957
 07/06  20:00:00,69.8686061907,5.03003038711,29.8066188495,0.0,12.456681583,19.8967753704,8.76750674046,0.0,8.76750674046
 07/06  21:00:00,63.2862925294,4.67213158547,26.3672050118,0.0,9.18739968257,17.702556249,7.18410548224,0.0,7.18410548224
 07/06  22:00:00,52.4917722081,4.22741104561,22.9527177921,0.0,5.91811778209,14.0365255879,6.27930476326,0.0,6.27930476326
 07/06  23:00:00,42.2726190712,3.6631662637,19.1943185084,0.0,3.54045821811,10.5176760807,3.56490260631,0.0,3.56490260631
 07/06  24:00:00,35.0824686809,3.16732961212,16.2032603254,0.0,2.55330491699,7.80157382632,1.18980071898,0.0,1.18980071898
 07/07  01:00:00,32.0493652628,2.82310746432,14.103103671,0.0,2.55330491699,7.21284921042,0.736821335407,0.0,0.736821335407
 07/07  02:00:00,29.9098088321,2.55926792758,12.521749085,0.0,2.55330491699,6.91848690247,0.397939021564,0.0,0.397939021564
 07/07  03:00:00,28.2964621823,2.34436175904,11.2704897577,0.0,2.55330491699,6.7713057485,0.397933138411,0.0,0.397933138411
 07/07  04:00:00,29.3506335639,2.19765038572,10.3948790649,0.0,3.82705111198,7.57405300124,0.736679369815,0.0,0.736679369815
 07/07  05:00:00,33.9830474735,2.21957771894,10.4667531794,0.0,6.02426329834,9.91545327661,3.33247069988,0.0,3.33247069988
 07/07  06:00:00,37.8948611974,2.4335915078,11.5248020344,0.0,6.51253267309,14.7454349813,10.8906038241,0.0,10.8906038241
 07/07  07:00:00,40.4675422813,2.80225014345,13.4881918474,0.0,6.01364874671,18.163451543,11.5670978496,0.0,11.5670978496
 07/07  08:00:00,43.1741429234,3.32080798595,16.6219851959,0.0,4.35151303671,18.8798367041,11.1158105256,0.0,11.1158105256
 07/07  09:00:00,43.5533901514,3.69733504653,19.4483372038,0.0,3.78894180059,16.6187760998,9.76195919119,0.0,9.76195919119
 07/07  10:00:00,44.3967090401,4.09450065079,22.8111171913,0.0,3.78894180059,13.7021493968,8.85939164903,0.0,8.85939164903
 07/07  11:00:00,47.4404740355,4.38707514301,25.4151265406,0.0,3.78894180059,13.8493305508,7.16707750777,0.0,7.16707750777
 07/07  12:00:00,50.0823755086,4.64313572699,28.1114086478,0.0,3.69398621738,13.6338449159,6.26450996577,0.0,6.26450996577
 07/07  13:00:00,52.8035354303,4.89699886719,30.8569888273,0.0,3.78894180059,13.2606059349,5.58758430927,0.0,5.58758430927
 07/07  14:00:00,54.7386749629,5.09666247292,32.7396459082,0.0,3.78894180059,13.1134247809,4.91065865277,0.0,4.91065865277
 07/07  15:00:00,57.5969161213,5.27794492387,34.0515951623,0.0,4.71240779196,13.5549682428,5.58758430927,0.0,5.58758430927
 07/07  16:00:00,66.6232611207,5.49952293905,35.4060087592,0.0,7.18559832057,18.5321311015,6.49015185127,0.0,6.49015185127
 07/07  17:00:00,71.9673594564,5.4020505605,34.8698232042,0.0,8.38069375907,23.3147919321,8.52092882078,0.0,8.52092882078
 07/07  18:00:00,73.522976647,5.37944103042,34.3806797911,0.0,10.6415932552,23.1212625696,9.98760107653,0.0,9.98760107653
 07/07  19:00:00,71.8868733827,5.37126395296,33.7220315825,0.0,12.3080778603,20.4854999863,9.53631730553,0.0,9.53631730553
 07/07  20:00:00,72.2438337351,5.26101814177,31.9508586393,0.0,12.456681583,19.8967753704,8.74657070628,0.0,8.74657070628
 07/07  21:00:00,66.6562018752,5.04552321409,29.363722729,0.0,9.18739968257,17.702556249,7.16707750777,0.0,7.16707750777
 07/07  22:00:00,55.7984858824,4.64643308814,25.8404094239,0.0,5.91811778209,14.0365255879,6.26450996577,0.0,6.26450996577
 07/07  23:00:00,46.3816153358,4.22329433662,22.7431867001,0.0,3.54045821811,10.5176760807,3.55680733976,0.0,3.55680733976
 07/07  24:00:00,38.9709705698,3.70529359058,19.5537982358,0.0,2.55330491699,7.80157382632,1.187567542,0.0,1.187567542
 07/08  01:00:00,35.5915379382,3.31799067872,17.150393132,0.0,2.55330491699,7.21284921042,0.735722919215,0.0,0.735722919215
 07/08  02:00:00,33.2355247356,3.03050222755,15.3762306886,0.0,2.55330491699,6.91848690247,0.397664977002,0.0,0.397664977002
 07/08  03:00:00,31.5974551838,2.81711876752,14.0987257507,0.0,2.55330491699,6.7713057485,0.397659294964,0.0,0.397659294964
 07/08  04:00:00,32.6499843212,2.67530473065,13.2165754773,0.0,3.82705111198,7.57405300124,0.735585808374,0.0,0.735585808374
 07/08  05:00:00,37.36949548,2.707748034,13.3650308709,0.0,6.02426329834,9.91545327661,3.32513503063,0.0,3.32513503063
 07/08  06:00:00,40.7586490739,2.85286348791,13.9693179309,0.0,6.51253267309,14.7454349813,10.8651981608,0.0,10.8651981608
 07/08  07:00:00,41.8007512406,3.00777799211,14.8094023205,0.0,6.01364874671,17.9699221805,11.5400844787,0.0,11.5400844787
 07/08  08:00:00,40.9675462345,3.10772640171,16.0748836599,0.0,3.66783283761,18.1171033345,11.089877775,0.0,11.089877775
 07/08  09:00:00,40.9806275647,3.45104353417,18.5682796981,0.0,3.10526160149,15.8560427302,9.73926803482,0.0,9.73926803482
 07/08  10:00:00,41.6520837269,3.85450634066,21.752899757,0.0,3.10526160149,12.9394160272,8.83886155517,0.0,8.83886155517
 07/08  11:00:00,44.8378967062,4.1758570909,24.4701808322,0.0,3.10526160149,13.0865971812,7.15059940612,0.0,7.15059940612
 07/08  12:00:00,46.6072566965,4.37819327516,26.1843857922,0.0,3.10526160149,12.9394160272,6.25019292663,0.0,6.25019292663
 07/08  13:00:00,47.2476275351,4.50564742358,27.1388459444,0.0,3.10526160149,12.4978725653,5.57488806701,0.0,5.57488806701
 07/08  14:00:00,48.0693325715,4.60094940226,28.0124301562,0.0,3.10526160149,12.3506914113,4.8995832074,0.0,4.8995832074
 07/08  15:00:00,51.4093338663,4.79230330596,29.7960680939,0.0,4.02872759285,12.7922348732,5.57488806701,0.0,5.57488806701
 07/08  16:00:00,60.5501915243,4.99293589433,31.2859397762,0.0,6.50191812146,17.7693977319,6.47529454651,0.0,6.47529454651
 07/08  17:00:00,68.8820749892,5.1471931413,32.2329255186,0.0,8.38069375907,23.1212625696,8.50120912536,0.0,8.50120912536
 07/08  18:00:00,70.8047924752,5.15721556961,31.8847210801,0.0,10.6415932552,23.1212625696,9.96436965454,0.0,9.96436965454
 07/08  19:00:00,68.1077033873,5.02039267591,30.2937328641,0.0,12.3080778603,20.4854999863,9.51416641479,0.0,9.51416641479
 07/08  20:00:00,67.888482071,4.80454369899,28.051981418,0.0,12.456681583,19.8967753704,8.72631074524,0.0,8.72631074524
 07/08  21:00:00,62.8567015345,4.58437635753,26.0253692449,0.0,9.18739968257,17.702556249,7.15059940612,0.0,7.15059940612
 07/08  22:00:00,53.2280917151,4.30589094266,23.6105574021,0.0,5.91811778209,14.0365255879,6.25019292663,0.0,6.25019292663
 07/08  23:00:00,44.6363820145,3.98571774143,21.235529974,0.0,3.54045821811,10.5176760807,3.54897348816,0.0,3.54897348816
 07/08  24:00:00,38.0116386365,3.57423543634,18.7255244568,0.0,2.55330491699,7.80157382632,1.18540647949,0.0,1.18540647949
 07/09  01:00:00,35.0467982188,3.24304229513,16.6806017962,0.0,2.55330491699,7.21284921042,0.734660777349,0.0,0.734660777349
 07/09  02:00:00,32.9333676599,2.98514969886,15.1194261415,0.0,2.55330491699,6.91848690247,0.39740000248,0.0,0.39740000248
 07/09  03:00:00,31.4088903255,2.78646713454,13.9408125255,0.0,2.55330491699,6.7713057485,0.39739452215,0.0,0.39739452215
 07/09  04:00:00,32.5419495312,2.65573950506,13.1281059129,0.0,3.82705111198,7.57405300124,0.734528535406,0.0,0.734528535406
 07/09  05:00:00,37.5009446399,2.72124341859,13.4829846461,0.0,6.02426329834,9.91545327661,3.31804452587,0.0,3.31804452587
 07/09  06:00:00,41.4074899969,2.93752764324,14.5334946985,0.0,6.51253267309,14.7454349813,10.8406471539,0.0,10.8406471539
 07/09  07:00:00,43.5451844305,3.27672241638,16.2848910861,0.0,6.01364874671,17.9699221805,11.5139805351,0.0,11.5139805351
 07/09  08:00:00,42.8751714548,3.43834822121,17.6518870607,0.0,3.66783283761,18.1171033345,11.0648180778,0.0,11.0648180778
 07/09  09:00:00,42.7657590746,3.73988721338,20.0645675289,0.0,3.10526160149,15.8560427302,9.71734080013,0.0,9.71734080013
 07/09  10:00:00,42.536113495,4.05672608975,22.434709776,0.0,3.10526160149,12.9394160272,8.81902262856,0.0,8.81902262856
 07/09  11:00:00,44.3308000014,4.23535913317,23.9035820851,0.0,3.10526160149,13.0865971812,7.13467605713,0.0,7.13467605713
 07/09  12:00:00,44.617370372,4.35844384851,24.2142488944,0.0,3.10526160149,12.9394160272,6.2363578857,0.0,6.2363578857
 07/09  13:00:00,45.4858872551,4.53136999668,25.3513830913,0.0,3.10526160149,12.4978725653,5.56261925713,0.0,5.56261925713
 07/09  14:00:00,47.0735875735,4.63699841616,26.9806361443,0.0,3.10526160149,12.3506914113,4.88888062856,0.0,4.88888062856
 07/09  15:00:00,48.9218250239,4.7486442646,27.3522182929,0.0,4.02872759285,12.7922348732,5.56261925713,0.0,5.56261925713
 07/09  16:00:00,56.4209329509,4.88930331397,27.2603137832,0.0,6.50191812146,17.7693977319,6.46093742856,0.0,6.46093742856
 07/09  17:00:00,64.7273674054,5.09714572463,28.1282653515,0.0,8.38069375907,23.1212625696,8.48215331427,0.0,8.48215331427
 07/09  18:00:00,67.0367726723,5.15934708106,28.1145697658,0.0,10.6415932552,23.1212625696,9.94192034284,0.0,9.94192034284
 07/09  19:00:00,63.5639766778,4.9067942816,25.863604549,0.0,12.3080778603,20.4854999863,9.49276125712,0.0,9.49276125712
 07/09  20:00:00,63.1125399923,4.59698602109,23.4835970172,0.0,12.456681583,19.8967753704,8.70673285713,0.0,8.70673285713
 07/09  21:00:00,57.8821296842,4.27376606034,21.3614076918,0.0,9.18739968257,17.702556249,7.13467605713,0.0,7.13467605713
 07/09  22:00:00,47.2221468512,3.74751017418,18.1629933066,0.0,5.91811778209,14.0365255879,6.2363578857,0.0,6.2363578857
 07/09  23:00:00,37.9456131838,3.22793401042,15.3025448743,0.0,3.54045821811,10.5176760807,3.54140337142,0.0,3.54140337142
 07/09  24:00:00,31.7014740597,2.80613932709,13.1834559892,0.0,2.55330491699,7.80157382632,1.18331817143,0.0,1.18331817143
 07/10  01:00:00,29.4305152085,2.53027232125,11.7770887598,0.0,2.55330491699,7.21284921042,0.733635223273,0.0,0.733635223273
 07/10  02:00:00,27.888246492,2.32405352353,10.735401149,0.0,2.55330491699,6.91848690247,0.39714417627,0.0,0.39714417627
 07/10  03:00:00,26.8834971738,2.17711312044,10.0247733879,0.0,2.55330491699,6.7713057485,0.397138898207,0.0,0.397138898207
 07/10  04:00:00,28.5083679806,2.10085709146,9.64940677589,0.0,3.82705111198,7.57405300124,0.733507863532,0.0,0.733507863532
 07/10  05:00:00,33.7388809324,2.20742624117,10.2347381161,0.0,6.02426329834,9.91545327661,3.31120128579,0.0,3.31120128579
 07/10  06:00:00,37.8570432043,2.45284398295,11.4677315662,0.0,6.51253267309,14.7454349813,10.8169580752,0.0,10.8169580752
 07/10  07:00:00,39.5148372794,2.67206420279,12.6656727862,0.0,6.01364874671,18.163451543,11.488793749,0.0,11.488793749
 07/10  08:00:00,39.9634864236,2.90297732542,13.8291593566,0.0,4.35151303671,18.8798367041,11.0406388551,0.0,11.0406388551
 07/10  09:00:00,38.3412735291,3.10288329965,14.8306723284,0.0,3.78894180059,16.6187760998,9.69618398068,0.0,9.69618398068
 07/10  10:00:00,37.4727563797,3.40588469118,16.5757804906,0.0,3.78894180059,13.7021493968,8.79988074429,0.0,8.79988074429
