Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  11:00:00,39.2076163503,3.64995385598,17.9193901424,0.0,3.78894180059,13.8493305508,7.11931217633,0.0,7.11931217633
 07/10  12:00:00,41.1957894837,3.95403408984,19.9139242602,0.0,3.69398621738,13.6338449159,6.22300894009,0.0,6.22300894009
 07/10  13:00:00,45.2962714795,4.44393975801,23.8027839857,0.0,3.78894180059,13.2606059349,5.55078151291,0.0,5.55078151291
 07/10  14:00:00,46.5387882429,4.61090470383,25.0255169573,0.0,3.78894180059,13.1134247809,4.87855408573,0.0,4.87855408573
 07/10  15:00:00,46.4986857261,4.49322445521,23.7380852357,0.0,4.71240779196,13.5549682428,5.55078151291,0.0,5.55078151291
 07/10  16:00:00,56.1270277005,4.72878962921,25.6805086488,0.0,7.18559832057,18.5321311015,6.44708474915,0.0,6.44708474915
 07/10  17:00:00,63.7157449707,4.81821899343,27.2020402856,0.0,8.38069375907,23.3147919321,8.4637670307,0.0,8.4637670307
 07/10  18:00:00,65.5755287504,4.88223560546,26.9304373195,0.0,10.6415932552,23.1212625696,9.92025978959,0.0,9.92025978959
 07/10  19:00:00,63.5230479963,4.81006697805,25.9194031711,0.0,12.3080778603,20.4854999863,9.47210817147,0.0,9.47210817147
 07/10  20:00:00,64.1688056409,4.62766246612,24.5091862207,0.0,12.456681583,19.8967753704,8.68784283976,0.0,8.68784283976
 07/10  21:00:00,59.8122891555,4.430714283,23.1346189404,0.0,9.18739968257,17.702556249,7.11931217633,0.0,7.11931217633
 07/10  22:00:00,49.9046488552,4.05791618043,20.5350893043,0.0,5.91811778209,14.0365255879,6.22300894009,0.0,6.22300894009
 07/10  23:00:00,40.2098403394,3.52768622598,17.2670198144,0.0,3.54045821811,10.5176760807,3.53409923137,0.0,3.53409923137
 07/10  24:00:00,33.1499026764,3.00921598692,14.4288079461,0.0,2.55330491699,7.80157382632,1.18130323624,0.0,1.18130323624
 07/11  01:00:00,30.1735249873,2.64235568913,12.4080151707,0.0,2.55330491699,7.21284921042,0.732646559535,0.0,0.732646559535
 07/11  02:00:00,28.0300433532,2.35433110968,10.8469204241,0.0,2.55330491699,6.91848690247,0.396897573921,0.0,0.396897573921
 07/11  03:00:00,26.4669519382,2.12700856362,9.65833270912,0.0,2.55330491699,6.7713057485,0.396892498649,0.0,0.396892498649
 07/11  04:00:00,27.4568267004,1.95318873257,8.74553385459,0.0,3.82705111198,7.57405300124,0.732524094494,0.0,0.732524094494
 07/11  05:00:00,32.1236069312,1.97990752319,8.84698283284,0.0,6.02426329834,9.91545327661,3.30460733732,0.0,3.30460733732
 07/11  06:00:00,35.7435849181,2.15369399799,9.65342326498,0.0,6.51253267309,14.7454349813,10.7941379419,0.0,10.7941379419
 07/11  07:00:00,36.3643974251,2.22275921381,9.96453792085,0.0,6.01364874671,18.163451543,11.4645315795,0.0,11.4645315795
 07/11  08:00:00,37.195125086,2.55286469868,11.4109106458,0.0,4.35151303671,18.8798367041,11.0173472673,0.0,11.0173472673
 07/11  09:00:00,35.5766827498,2.74590226134,12.4230625874,0.0,3.78894180059,16.6187760998,9.67580384184,0.0,9.67580384184
 07/11  10:00:00,33.3053061843,2.87406111406,12.9401538722,0.0,3.78894180059,13.7021493968,8.78144157106,0.0,8.78144157106
 07/11  11:00:00,34.0238552659,2.97255906435,13.4130238497,0.0,3.78894180059,13.8493305508,7.10451231361,0.0,7.10451231361
 07/11  12:00:00,35.3365208149,3.19388826457,14.8148014166,0.0,3.69398621738,13.6338449159,6.21015004297,0.0,6.21015004297
 07/11  13:00:00,37.2057019452,3.47216866686,16.6839855425,0.0,3.78894180059,13.2606059349,5.53937833999,0.0,5.53937833999
 07/11  14:00:00,39.3787794963,3.78281321394,18.6935997006,0.0,3.78894180059,13.1134247809,4.86860663702,0.0,4.86860663702
 07/11  15:00:00,43.7643300067,4.20440336896,21.2925506026,0.0,4.71240779196,13.5549682428,5.53937833999,0.0,5.53937833999
 07/11  16:00:00,52.6246650808,4.54030862404,22.3666270342,0.0,7.18559832057,18.5321311015,6.43374061063,0.0,6.43374061063
 07/11  17:00:00,57.8824633954,4.50877011248,21.6782075912,0.0,8.38069375907,23.3147919321,8.44605571957,0.0,8.44605571957
 07/11  18:00:00,60.4504550658,4.57964296529,22.1079562751,0.0,10.6415932552,23.1212625696,9.89939440935,0.0,9.89939440935
 07/11  19:00:00,59.8801972834,4.60771576154,22.4789036746,0.0,12.3080778603,20.4854999863,9.45221327403,0.0,9.45221327403
 07/11  20:00:00,60.8440162871,4.38742577482,21.4246335583,0.0,12.456681583,19.8967753704,8.66964628723,0.0,8.66964628723
 07/11  21:00:00,55.6059760551,4.01135257192,19.3476675511,0.0,9.18739968257,17.702556249,7.10451231361,0.0,7.10451231361
 07/11  22:00:00,44.8937618366,3.44758384516,16.1345346211,0.0,5.91811778209,14.0365255879,6.21015004297,0.0,6.21015004297
 07/11  23:00:00,35.7051792694,2.91407438715,13.3759705832,0.0,3.54045821811,10.5176760807,3.52706323106,0.0,3.52706323106
 07/11  24:00:00,29.4735371023,2.47502513238,11.2866332265,0.0,2.55330491699,7.80157382632,1.17936227064,0.0,1.17936227064
 07/12  01:00:00,27.156472537,2.17816281364,9.85515559596,0.0,2.55330491699,7.21284921042,0.731695077679,0.0,0.731695077679
 07/12  02:00:00,25.6679209316,1.96985444594,8.86927466624,0.0,2.55330491699,6.91848690247,0.396660268235,0.0,0.396660268235
 07/12  03:00:00,24.7019366076,1.82392347153,8.19640247058,0.0,2.55330491699,6.7713057485,0.396655396247,0.0,0.396655396247
 07/12  04:00:00,26.3326753517,1.74545625059,7.8291149879,0.0,3.82705111198,7.57405300124,0.731577519064,0.0,0.731577519064
 07/12  05:00:00,31.7052116045,1.87843698991,8.53005803945,0.0,6.02426329834,9.91545327661,3.29826463356,0.0,3.29826463356
 07/12  06:00:00,35.917974877,2.14548767811,9.83601954378,0.0,6.51253267309,14.7454349813,10.7721935137,0.0,10.7721935137
 07/12  07:00:00,36.8476737728,2.26857396635,10.401999516,0.0,6.01364874671,18.163451543,11.4412012116,0.0,11.4412012116
 07/12  08:00:00,36.381570469,2.41829999451,10.731920733,0.0,4.35151303671,18.8798367041,10.9949502121,0.0,10.9949502121
 07/12  09:00:00,34.6950222967,2.61257766861,11.674726727,0.0,3.78894180059,16.6187760998,9.65620641901,0.0,9.65620641901
 07/12  10:00:00,33.8209123948,2.93700998683,13.3928112101,0.0,3.78894180059,13.7021493968,8.76371056945,0.0,8.76371056945
 07/12  11:00:00,34.8891418253,3.09536509402,14.1555043794,0.0,3.78894180059,13.8493305508,7.0902808518,0.0,7.0902808518
 07/12  12:00:00,34.6659893641,3.12373959714,14.2144186333,0.0,3.69398621738,13.6338449159,6.19778500238,0.0,6.19778500238
 07/12  13:00:00,34.9649239498,3.19349318174,14.7218830323,0.0,3.78894180059,13.2606059349,5.52841311532,0.0,5.52841311532
 07/12  14:00:00,36.6271262078,3.4091974921,16.3155621339,0.0,3.78894180059,13.1134247809,4.85904122826,0.0,4.85904122826
 07/12  15:00:00,41.6204304458,3.87735122768,19.475703183,0.0,4.71240779196,13.5549682428,5.52841311532,0.0,5.52841311532
 07/12  16:00:00,50.6867738952,4.21560429708,20.7534401757,0.0,7.18559832057,18.5321311015,6.42090896473,0.0,6.42090896473
 07/12  17:00:00,55.7016538226,4.14347631862,19.8626918123,0.0,8.38069375907,23.3147919321,8.42902462592,0.0,8.42902462592
 07/12  18:00:00,56.6402580067,4.06187811698,18.8155240642,0.0,10.6415932552,23.1212625696,9.87933038122,0.0,9.87933038122
 07/12  19:00:00,54.6319763766,3.88637481696,17.9520237124,0.0,12.3080778603,20.4854999863,9.43308245651,0.0,9.43308245651
 07/12  20:00:00,56.0568102589,3.70930621173,17.3155470931,0.0,12.456681583,19.8967753704,8.65214858827,0.0,8.65214858827
 07/12  21:00:00,51.6732332309,3.42484010138,16.0014371974,0.0,9.18739968257,17.702556249,7.0902808518,0.0,7.0902808518
 07/12  22:00:00,41.435806432,2.89215925774,13.2320038038,0.0,5.91811778209,14.0365255879,6.19778500238,0.0,6.19778500238
 07/12  23:00:00,32.6134981657,2.40491976833,10.7934440983,0.0,3.54045821811,10.5176760807,3.52029745413,0.0,3.52029745413
 07/12  24:00:00,26.6544545109,2.00449891854,8.93807684899,0.0,2.55330491699,7.80157382632,1.17749584942,0.0,1.17749584942
 07/13  01:00:00,24.5548150322,1.73875284771,7.69290805707,0.0,2.55330491699,7.21284921042,0.730781058161,0.0,0.730781058161
 07/13  02:00:00,23.2081244799,1.55081182355,6.8285208369,0.0,2.55330491699,6.91848690247,0.396432329247,0.0,0.396432329247
 07/13  03:00:00,22.3296224318,1.41756794001,6.23044382626,0.0,2.55330491699,6.7713057485,0.396427661004,0.0,0.396427661004
 07/13  04:00:00,23.9998071479,1.34416471976,5.89753831484,0.0,3.82705111198,7.57405300124,0.730668416958,0.0,0.730668416958
 07/13  05:00:00,29.2876564821,1.46835666684,6.52258324007,0.0,6.02426329834,9.91545327661,3.29217505322,0.0,3.29217505322
 07/13  06:00:00,33.4035138955,1.72613358545,7.74091265492,0.0,6.51253267309,14.7454349813,10.7511312911,0.0,10.7511312911
 07/13  07:00:00,34.8160738116,1.9186318956,8.72034162552,0.0,6.01364874671,18.163451543,11.4188095543,0.0,11.4188095543
 07/13  08:00:00,36.1591178048,2.31835237373,10.6094156895,0.0,4.35151303671,18.8798367041,10.9734543222,0.0,10.9734543222
 07/13  09:00:00,35.450147919,2.63852692798,12.4039030899,0.0,3.78894180059,16.6187760998,9.63739751578,0.0,9.63739751578
 07/13  10:00:00,35.9976971666,3.13628638154,15.3703195871,0.0,3.78894180059,13.7021493968,8.74669299034,0.0,8.74669299034
 07/13  11:00:00,40.2661923035,3.7191486655,18.9087712862,0.0,3.78894180059,13.8493305508,7.0766220054,0.0,7.0766220054
 07/13  12:00:00,42.5317678563,4.06975726306,21.1341794595,0.0,3.69398621738,13.6338449159,6.1859174801,0.0,6.1859174801
 07/13  13:00:00,43.4035361015,4.22001561982,22.1339727459,0.0,3.78894180059,13.2606059349,5.51788908613,0.0,5.51788908613
 07/13  14:00:00,45.2331631883,4.49728631043,23.833510296,0.0,3.78894180059,13.1134247809,4.84986069216,0.0,4.84986069216
 07/13  15:00:00,48.5032817849,4.75868090592,25.4772248439,0.0,4.71240779196,13.5549682428,5.51788908613,0.0,5.51788908613
 07/13  16:00:00,57.8688047561,5.05019306124,27.1008822723,0.0,7.18559832057,18.5321311015,6.40859361143,0.0,6.40859361143
 07/13  17:00:00,63.1699961656,4.95193596763,26.5225745063,0.0,8.38069375907,23.3147919321,8.41267879335,0.0,8.41267879335
 07/13  18:00:00,64.350562242,4.9088412054,25.6788652111,0.0,10.6415932552,23.1212625696,9.86007364696,0.0,9.86007364696
 07/13  19:00:00,61.9992472665,4.77048818807,24.4351812312,0.0,12.3080778603,20.4854999863,9.41472138431,0.0,9.41472138431
 07/13  20:00:00,61.8143579808,4.49550587218,22.2868951545,0.0,12.456681583,19.8967753704,8.63535492467,0.0,8.63535492467
 07/13  21:00:00,56.9176871384,4.20073422028,20.469996986,0.0,9.18739968257,17.702556249,7.0766220054,0.0,7.0766220054
 07/13  22:00:00,46.4277074477,3.66425009382,17.4518139835,0.0,5.91811778209,14.0365255879,6.1859174801,0.0,6.1859174801
 07/13  23:00:00,36.7319505404,3.06725487221,14.2495613691,0.0,3.54045821811,10.5176760807,3.51380390421,0.0,3.51380390421
 07/13  24:00:00,30.0112784058,2.5603639989,11.7390356635,0.0,2.55330491699,7.80157382632,1.1757045253,0.0,1.1757045253
 07/14  01:00:00,27.3637397976,2.21557730324,10.0250083669,0.0,2.55330491699,7.21284921042,0.729904770268,0.0,0.729904770268
 07/14  02:00:00,25.5543789796,1.95819641055,8.76739074953,0.0,2.55330491699,6.91848690247,0.396213824201,0.0,0.396213824201
 07/14  03:00:00,24.270155856,1.76125058,7.82729461049,0.0,2.55330491699,6.7713057485,0.396209360135,0.0,0.396209360135
 07/14  04:00:00,25.6143490553,1.63542198766,7.22082295441,0.0,3.82705111198,7.57405300124,0.729797056756,0.0,0.729797056756
 07/14  05:00:00,30.5424219486,1.69873203392,7.54697333952,0.0,6.02426329834,9.91545327661,3.28634040002,0.0,3.28634040002
 07/14  06:00:00,34.5456452656,1.93724362604,8.67193398439,0.0,6.51253267309,14.7454349813,10.7309575138,0.0,10.7309575138
 07/14  07:00:00,35.0530147222,2.00614203679,8.86977239492,0.0,6.01364874671,18.163451543,11.3973632388,0.0,11.3973632388
 07/14  08:00:00,33.8513929087,2.03273834556,8.58730482156,0.0,4.35151303671,18.8798367041,10.9528659632,0.0,10.9528659632
 07/14  09:00:00,32.1262555702,2.23233082794,9.4862068412,0.0,3.78894180059,16.6187760998,9.61938270222,0.0,9.61938270222
 07/14  10:00:00,31.931572495,2.65476845125,11.7857128458,0.0,3.78894180059,13.7021493968,8.73039387331,0.0,8.73039387331
 07/14  11:00:00,34.9863743837,3.09362720504,14.2544748268,0.0,3.78894180059,13.8493305508,7.06353981937,0.0,7.06353981937
 07/14  12:00:00,36.5253582497,3.32725960121,15.8702675148,0.0,3.69398621738,13.6338449159,6.1745509906,0.0,6.1745509906
 07/14  13:00:00,37.063719524,3.41288500684,16.6012867813,0.0,3.78894180059,13.2606059349,5.50780936902,0.0,5.50780936902
 07/14  14:00:00,38.2403721297,3.55936246215,17.7786430857,0.0,3.78894180059,13.1134247809,4.84106774744,0.0,4.84106774744
 07/14  15:00:00,42.8405379677,4.02205054897,20.5511113836,0.0,4.71240779196,13.5549682428,5.50780936902,0.0,5.50780936902
 07/14  16:00:00,52.9605247942,4.45353008028,22.7892652914,0.0,7.18559832057,18.5321311015,6.39679819779,0.0,6.39679819779
 07/14  17:00:00,59.7339721567,4.52401089582,23.5144755692,0.0,8.38069375907,23.3147919321,8.39702306252,0.0,8.39702306252
 07/14  18:00:00,63.4536850191,4.77234411044,24.9184850832,0.0,10.6415932552,23.1212625696,9.84162990927,0.0,9.84162990927
 07/14  19:00:00,62.3311428845,4.75026963938,24.7872953978,0.0,12.3080778603,20.4854999863,9.39713549489,0.0,9.39713549489
 07/14  20:00:00,63.059421596,4.56588475754,23.4615798844,0.0,12.456681583,19.8967753704,8.61927026972,0.0,8.61927026972
 07/14  21:00:00,57.4435748843,4.2220613853,20.974557567,0.0,9.18739968257,17.702556249,7.06353981937,0.0,7.06353981937
 07/14  22:00:00,46.1510586566,3.61562532856,17.2237899577,0.0,5.91811778209,14.0365255879,6.1745509906,0.0,6.1745509906
 07/14  23:00:00,36.5488570318,3.0345304077,14.099192325,0.0,3.54045821811,10.5176760807,3.50758450429,0.0,3.50758450429
 07/14  24:00:00,29.8881386031,2.53818349512,11.6380763646,0.0,2.55330491699,7.80157382632,1.17398882877,0.0,1.17398882877
 07/15  01:00:00,27.2885921326,2.20192514482,9.96351286031,0.0,2.55330491699,7.21284921042,0.729066472043,0.0,0.729066472043
 07/15  02:00:00,25.5223737924,1.95233414401,8.7412478289,0.0,2.55330491699,6.91848690247,0.396004817536,0.0,0.396004817536
 07/15  03:00:00,24.2668209342,1.76066832746,7.82454194124,0.0,2.55330491699,6.7713057485,0.396000558051,0.0,0.396000558051
 07/15  04:00:00,25.6538838503,1.64279821676,7.2529815203,0.0,3.82705111198,7.57405300124,0.728963695822,0.0,0.728963695822
 07/15  05:00:00,30.6151223137,1.71218909353,7.60621664505,0.0,6.02426329834,9.91545327661,3.28076240219,0.0,3.28076240219
 07/15  06:00:00,34.711894303,1.94821228979,8.82721435813,0.0,6.51253267309,14.7454349813,10.7116781582,0.0,10.7116781582
 07/15  07:00:00,35.7214652957,2.10462008375,9.63327428394,0.0,6.01364874671,17.9699221805,11.3768686163,0.0,11.3768686163
 07/15  08:00:00,33.8166730608,2.11165773773,9.92007915018,0.0,3.66783283761,18.1171033345,10.9331912324,0.0,10.9331912324
 07/15  09:00:00,32.9306550103,2.36512606332,11.6042246146,0.0,3.10526160149,15.8560427302,9.60216731325,0.0,9.60216731325
 07/15  10:00:00,31.8451179709,2.63701367292,13.1634266687,0.0,3.10526160149,12.9394160272,8.71481804521,0.0,8.71481804521
 07/15  11:00:00,33.7207274958,2.89361013178,14.6352585809,0.0,3.10526160149,13.0865971812,7.05103816786,0.0,7.05103816786
 07/15  12:00:00,34.3413203657,3.03069997293,15.2659427637,0.0,3.10526160149,12.9394160272,6.16368889994,0.0,6.16368889994
 07/15  13:00:00,35.632150113,3.27229807024,16.7567178757,0.0,3.10526160149,12.4978725653,5.49817694901,0.0,5.49817694901
 07/15  14:00:00,38.9809038221,3.70897488001,19.815975929,0.0,3.10526160149,12.3506914113,4.83266499807,0.0,4.83266499807
 07/15  15:00:00,42.3249914989,3.9708494234,21.5331796091,0.0,4.02872759285,12.7922348732,5.49817694901,0.0,5.49817694901
 07/15  16:00:00,50.8186486855,4.18114258762,22.366190244,0.0,6.50191812146,17.7693977319,6.38552621692,0.0,6.38552621692
 07/15  17:00:00,61.4140281544,4.69181985008,25.220251975,0.0,8.38069375907,23.1212625696,8.38206206973,0.0,8.38206206973
 07/15  18:00:00,65.4245741156,4.98148222911,26.680236061,0.0,10.6415932552,23.1212625696,9.8240046301,0.0,9.8240046301
 07/15  19:00:00,63.9674633033,4.94188293388,26.2320025222,0.0,12.3080778603,20.4854999863,9.38032999614,0.0,9.38032999614
 07/15  20:00:00,63.5530773722,4.61785384692,23.9032665712,0.0,12.456681583,19.8967753704,8.60389938671,0.0,8.60389938671
 07/15  21:00:00,57.3401734551,4.17210049299,20.92111703,0.0,9.18739968257,17.702556249,7.05103816786,0.0,7.05103816786
 07/15  22:00:00,46.3480471412,3.59357277296,17.4428309979,0.0,5.91811778209,14.0365255879,6.16368889994,0.0,6.16368889994
 07/15  23:00:00,36.8688569826,3.04289896633,14.4108237172,0.0,3.54045821811,10.5176760807,3.5016410962,0.0,3.5016410962
 07/15  24:00:00,30.3897483562,2.58596445896,12.0919051539,0.0,2.55330491699,7.80157382632,1.17234926792,0.0,1.17234926792
 07/16  01:00:00,27.9304415671,2.28012149391,10.5271659457,0.0,2.55330491699,7.21284921042,0.728266410202,0.0,0.728266410202
 07/16  02:00:00,26.2668533244,2.05313096856,9.38493053637,0.0,2.55330491699,6.91848690247,0.395805370862,0.0,0.395805370862
 07/16  03:00:00,25.0584615247,1.87330707826,8.50354378097,0.0,2.55330491699,6.7713057485,0.395801316334,0.0,0.395801316334
 07/16  04:00:00,26.4736128181,1.76247752268,7.95303118212,0.0,3.82705111198,7.57405300124,0.728168580229,0.0,0.728168580229
 07/16  05:00:00,31.5459590818,1.84864832373,8.40059418294,0.0,6.02426329834,9.91545327661,3.27544271194,0.0,3.27544271194
 07/16  06:00:00,35.2177318835,2.03559201057,9.24567221776,0.0,6.51253267309,14.7454349813,10.6932989362,0.0,10.6932989362
 07/16  07:00:00,36.3765341148,2.23006439561,10.1628987911,0.0,6.01364874671,17.9699221805,11.357331756,0.0,11.357331756
 07/16  08:00:00,35.2598643804,2.36188427344,11.1130439341,0.0,3.66783283761,18.1171033345,10.9144359561,0.0,10.9144359561
 07/16  09:00:00,34.9289303342,2.69949799098,13.2681280108,0.0,3.10526160149,15.8560427302,9.58575644705,0.0,9.58575644705
 07/16  10:00:00,35.5161608016,3.17430346062,16.2971797117,0.0,3.10526160149,12.9394160272,8.69997011865,0.0,8.69997011865
 07/16  11:00:00,39.3158287103,3.59912243,19.5248474971,0.0,3.10526160149,13.0865971812,7.03912075312,0.0,7.03912075312
 07/16  12:00:00,41.8218917693,3.88858287958,21.8886312606,0.0,3.10526160149,12.9394160272,6.15333442485,0.0,6.15333442485
 07/16  13:00:00,43.4202750073,4.12701680843,23.6901240317,0.0,3.10526160149,12.4978725653,5.48899467864,0.0,5.48899467864
 07/16  14:00:00,44.3205163524,4.25039423163,24.6141691077,0.0,3.10526160149,12.3506914113,4.82465493243,0.0,4.82465493243
 07/16  15:00:00,47.0878994565,4.46854659349,25.7983903965,0.0,4.02872759285,12.7922348732,5.48899467864,0.0,5.48899467864
 07/16  16:00:00,57.158040573,4.81511898217,28.071605737,0.0,6.50191812146,17.7693977319,6.37478100691,0.0,6.37478100691
 07/16  17:00:00,66.8587499973,5.13808951307,30.2187041549,0.0,8.38069375907,23.1212625696,8.36780024554,0.0,8.36780024554
 07/16  18:00:00,68.8939913979,5.21352283782,29.9176127346,0.0,10.6415932552,23.1212625696,9.80720302899,0.0,9.80720302899
 07/16  19:00:00,65.9787670554,5.0521234499,28.1330657583,0.0,12.3080778603,20.4854999863,9.36430986485,0.0,9.36430986485
 07/16  20:00:00,65.5947959615,4.78079142461,25.7820475828,0.0,12.456681583,19.8967753704,8.58924682761,0.0,8.58924682761
 07/16  21:00:00,60.1035391157,4.47033671584,23.3862464678,0.0,9.18739968257,17.702556249,7.03912075312,0.0,7.03912075312
 07/16  22:00:00,49.437198244,3.97554731175,20.1500075619,0.0,5.91811778209,14.0365255879,6.15333442485,0.0,6.15333442485
 07/16  23:00:00,39.8234278533,3.42722004127,16.981073513,0.0,3.54045821811,10.5176760807,3.49597544001,0.0,3.49597544001
 07/16  24:00:00,33.2033364352,2.96159337566,14.5298643162,0.0,2.55330491699,7.80157382632,1.17078632828,0.0,1.17078632828
 07/17  01:00:00,30.6132358273,2.64540449188,12.844677208,0.0,2.55330491699,7.21284921042,0.727504820073,0.0,0.727504820073
 07/17  02:00:00,28.8273611611,2.40803194222,11.5905373995,0.0,2.55330491699,6.91848690247,0.395615542946,0.0,0.395615542946
 07/17  03:00:00,27.6362274152,2.23646359431,10.7181531554,0.0,2.55330491699,6.7713057485,0.395611693727,0.0,0.395611693727
 07/17  04:00:00,29.102155741,2.13744897856,10.2066026492,0.0,3.82705111198,7.57405300124,0.727411944687,0.0,0.727411944687
 07/17  05:00:00,34.238929506,2.22470850683,10.717504424,0.0,6.02426329834,9.91545327661,3.27038290497,0.0,3.27038290497
 07/17  06:00:00,37.7878886771,2.39014223229,11.4612787897,0.0,6.51253267309,14.7454349813,10.675825293,0.0,10.675825293
 07/17  07:00:00,39.2706092716,2.61939656353,12.4741124177,0.0,6.01364874671,18.163451543,11.3387584438,0.0,11.3387584438
 07/17  08:00:00,40.131628175,2.9250333197,13.9752451137,0.0,4.35151303671,18.8798367041,10.8966056885,0.0,10.8966056885
 07/17  09:00:00,39.1876661373,3.17588228748,15.6040659487,0.0,3.78894180059,16.6187760998,9.57015496354,0.0,9.57015496354
 07/17  10:00:00,39.1544017768,3.52978025529,18.1335303236,0.0,3.78894180059,13.7021493968,8.68585449071,0.0,8.68585449071
 07/17  11:00:00,41.482839429,3.78688095503,20.0576861222,0.0,3.78894180059,13.8493305508,7.02779110439,0.0,7.02779110439
 07/17  12:00:00,43.7337274505,4.07807649536,22.3278198214,0.0,3.69398621738,13.6338449159,6.14349063168,0.0,6.14349063168
 07/17  13:00:00,45.2357133503,4.28205765462,23.9041079599,0.0,3.78894180059,13.2606059349,5.48026527715,0.0,5.48026527715
 07/17  14:00:00,47.8804646071,4.59768071632,26.380417309,0.0,3.78894180059,13.1134247809,4.81703992262,0.0,4.81703992262
 07/17  15:00:00,51.1177053503,4.85627307227,27.9940562429,0.0,4.71240779196,13.5549682428,5.48026527715,0.0,5.48026527715
 07/17  16:00:00,59.8944964565,5.09962375262,29.0771432814,0.0,7.18559832057,18.5321311015,6.36456574986,0.0,6.36456574986
 07/17  17:00:00,66.2597328278,5.11895055746,29.4452965786,0.0,8.38069375907,23.3147919321,8.35424181345,0.0,8.35424181345
 07/17  18:00:00,68.4696071599,5.19884337525,29.5079079592,0.0,10.6415932552,23.1212625696,9.79123008159,0.0,9.79123008159
 07/17  19:00:00,66.4421462788,5.13006598279,28.5185024488,0.0,12.3080778603,20.4854999863,9.34907984524,0.0,9.34907984524
 07/17  20:00:00,66.049535513,4.86121818038,26.1563603785,0.0,12.456681583,19.8967753704,8.57531693162,0.0,8.57531693162
 07/17  21:00:00,60.2050714849,4.49578788248,23.4623276703,0.0,9.18739968257,17.702556249,7.02779110439,0.0,7.02779110439
 07/17  22:00:00,49.3696538038,3.9736990003,20.0843114332,0.0,5.91811778209,14.0365255879,6.14349063168,0.0,6.14349063168
 07/17  23:00:00,39.7803720858,3.43213928266,16.933098504,0.0,3.54045821811,10.5176760807,3.49058921356,0.0,3.49058921356
 07/17  24:00:00,33.1421089504,2.96847203462,14.4617581724,0.0,2.55330491699,7.80157382632,1.16930047271,0.0,1.16930047271
 07/18  01:00:00,30.5762841269,2.65948401439,12.7936459851,0.0,2.55330491699,7.21284921042,0.726781925523,0.0,0.726781925523
 07/18  02:00:00,28.8889120063,2.43935268571,11.6207675011,0.0,2.55330491699,6.91848690247,0.395435389692,0.0,0.395435389692
 07/18  03:00:00,27.7469764456,2.27895088288,10.7864148972,0.0,2.55330491699,6.7713057485,0.395431746108,0.0,0.395431746108
 07/18  04:00:00,29.2379222281,2.18689764655,10.2929204683,0.0,3.82705111198,7.57405300124,0.726694012474,0.0,0.726694012474
 07/18  05:00:00,34.451079852,2.29096994878,10.8633933281,0.0,6.02426329834,9.91545327661,3.26558448003,0.0,3.26558448003
 07/18  06:00:00,39.4313566094,2.52993360623,12.0721220148,0.0,6.51253267309,14.7454349813,10.659262406,0.0,10.659262406
 07/18  07:00:00,40.7574022342,2.83819813348,13.7421038103,0.0,6.01364874671,18.163451543,11.3211541799,0.0,11.3211541799
 07/18  08:00:00,42.043146578,3.18547950316,15.6263173333,0.0,4.35151303671,18.8798367041,10.87970571,0.0,10.87970571
 07/18  09:00:00,41.4953291947,3.48859027226,17.5990210214,0.0,3.78894180059,16.6187760998,9.55536748295,0.0,9.55536748295
 07/18  10:00:00,41.8312849431,3.87836179152,20.4618319536,0.0,3.78894180059,13.7021493968,8.67247534161,0.0,8.67247534161
 07/18  11:00:00,43.6940969569,4.09161991487,21.9642046902,0.0,3.78894180059,13.8493305508,7.01705257682,0.0,7.01705257682
 07/18  12:00:00,45.4866250585,4.33186813744,23.8269257873,0.0,3.69398621738,13.6338449159,6.1341604356,0.0,6.1341604356
 07/18  13:00:00,46.5407892045,4.46944952974,25.0217919389,0.0,3.78894180059,13.2606059349,5.47199132968,0.0,5.47199132968
 07/18  14:00:00,47.5913275937,4.60605047271,26.0829105392,0.0,3.78894180059,13.1134247809,4.80982222376,0.0,4.80982222376
 07/18  15:00:00,51.1903898127,4.90203093011,28.0209828475,0.0,4.71240779196,13.5549682428,5.47199132968,0.0,5.47199132968
 07/18  16:00:00,60.6533447887,5.20476952357,29.7308458426,0.0,7.18559832057,18.5321311015,6.3548834709,0.0,6.3548834709
 07/18  17:00:00,66.9339520693,5.21104828395,30.0274180937,0.0,8.38069375907,23.3147919321,8.34139078865,0.0,8.34139078865
 07/18  18:00:00,69.5139265442,5.29076798542,30.4603027333,0.0,10.6415932552,23.1212625696,9.77609051814,0.0,9.77609051814
 07/18  19:00:00,67.6089771437,5.20590360184,29.6094956946,0.0,12.3080778603,20.4854999863,9.33464444753,0.0,9.33464444753
 07/18  20:00:00,67.1488415558,4.93734923328,27.1795353685,0.0,12.456681583,19.8967753704,8.56211382396,0.0,8.56211382396
 07/18  21:00:00,61.1002626028,4.59652032553,24.2567863452,0.0,9.18739968257,17.702556249,7.01705257682,0.0,7.01705257682
 07/18  22:00:00,50.2278798182,4.10897712068,20.8072593271,0.0,5.91811778209,14.0365255879,6.1341604356,0.0,6.1341604356
 07/18  23:00:00,40.6218915654,3.56876661611,17.6379906502,0.0,3.54045821811,10.5176760807,3.48548401193,0.0,3.48548401193
 07/18  24:00:00,33.8388168664,3.08296061856,15.0439775044,0.0,2.55330491699,7.80157382632,1.16789214122,0.0,1.16789214122
 07/19  01:00:00,31.1236173613,2.75048860656,13.2499746273,0.0,2.55330491699,7.21284921042,0.726097938895,0.0,0.726097938895
 07/19  02:00:00,29.3150607056,2.51092636819,11.9753425179,0.0,2.55330491699,6.91848690247,0.395264964128,0.0,0.395264964128
 07/19  03:00:00,28.0730286083,2.33409223421,11.0573257086,0.0,2.55330491699,6.7713057485,0.395261526482,0.0,0.395261526482
 07/19  04:00:00,29.4759648797,2.22739518082,10.4904655857,0.0,3.82705111198,7.57405300124,0.726014995376,0.0,0.726014995376
 07/19  05:00:00,34.6152675669,2.3187861618,10.99976483,0.0,6.02426329834,9.91545327661,3.26104885843,0.0,3.26104885843
 07/19  06:00:00,39.048299587,2.48667677056,11.732321828,0.0,6.51253267309,14.7454349813,10.6436151829,0.0,10.6436151829
 07/19  07:00:00,40.5404907552,2.81860459482,13.5447858699,0.0,6.01364874671,18.163451543,11.3045241779,0.0,11.3045241779
 07/19  08:00:00,42.2312019457,3.21367687052,15.7861753337,0.0,4.35151303671,18.8798367041,10.8637410253,0.0,10.8637410253
 07/19  09:00:00,41.7271036124,3.52094714537,17.798438566,0.0,3.78894180059,16.6187760998,9.54139838445,0.0,9.54139838445
 07/19  10:00:00,42.2558820534,3.93727138149,20.8275194739,0.0,3.78894180059,13.7021493968,8.65983663345,0.0,8.65983663345
 07/19  11:00:00,43.8798073431,4.11368247722,22.127852514,0.0,3.78894180059,13.8493305508,7.00690835053,0.0,7.00690835053
 07/19  12:00:00,45.4039104832,4.31753187301,23.7585474764,0.0,3.69398621738,13.6338449159,6.12534659964,0.0,6.12534659964
 07/19  13:00:00,47.5786438763,4.56952526391,25.9595708766,0.0,3.78894180059,13.2606059349,5.46417528648,0.0,5.46417528648
 07/19  14:00:00,50.0361156467,4.81875916472,28.3149899002,0.0,3.78894180059,13.1134247809,4.80300397331,0.0,4.80300397331
 07/19  15:00:00,53.1064546636,5.05335108903,29.7857275394,0.0,4.71240779196,13.5549682428,5.46417528648,0.0,5.46417528648
 07/19  16:00:00,62.8202498436,5.36961483744,31.7329055836,0.0,7.18559832057,18.5321311015,6.34573703737,0.0,6.34573703737
 07/19  17:00:00,68.7550220743,5.34236217392,31.7171742086,0.0,8.38069375907,23.3147919321,8.32925097687,0.0,8.32925097687
 07/19  18:00:00,70.5153934944,5.33638807687,31.4161495921,0.0,10.6415932552,23.1212625696,9.76178882206,0.0,9.76178882206
 07/19  19:00:00,69.0149202537,5.30904525564,30.9122971508,0.0,12.3080778603,20.4854999863,9.32100794662,0.0,9.32100794662
 07/19  20:00:00,69.1930607556,5.15022936565,29.0108744359,0.0,12.456681583,19.8967753704,8.54964141459,0.0,8.54964141459
 07/19  21:00:00,62.9722069405,4.80471636381,25.9205346446,0.0,9.18739968257,17.702556249,7.00690835053,0.0,7.00690835053
 07/19  22:00:00,52.1637494096,4.36123020948,22.4908758298,0.0,5.91811778209,14.0365255879,6.12534659964,0.0,6.12534659964
 07/19  23:00:00,42.3326921508,3.81641909927,19.1011387524,0.0,3.54045821811,10.5176760807,3.48066134697,0.0,3.48066134697
 07/19  24:00:00,34.9491844056,3.25142625427,15.985879408,0.0,2.55330491699,7.80157382632,1.16656175089,0.0,1.16656175089
 07/20  01:00:00,31.7006159936,2.84662197871,13.7308398874,0.0,2.55330491699,7.21284921042,0.72545306095,0.0,0.72545306095
 07/20  02:00:00,29.4166463511,2.53845737966,12.049397152,0.0,2.55330491699,6.91848690247,0.395104316389,0.0,0.395104316389
 07/20  03:00:00,27.7240544668,2.29414288672,10.7483009146,0.0,2.55330491699,6.7713057485,0.395101084961,0.0,0.395101084961
 07/20  04:00:00,28.6802765885,2.11959670895,9.80257576633,0.0,3.82705111198,7.57405300124,0.725375093617,0.0,0.725375093617
 07/20  05:00:00,33.3368613842,2.13809339068,9.90205141837,0.0,6.02426329834,9.91545327661,3.25677738366,0.0,3.25677738366
 07/20  06:00:00,38.0009287039,2.32761314991,10.8440145656,0.0,6.51253267309,14.7454349813,10.6288882605,0.0,10.6288882605
 07/20  07:00:00,39.1781797459,2.61886931856,12.3822101369,0.0,6.01364874671,18.163451543,11.2888733626,0.0,11.2888733626
 07/20  08:00:00,41.7362514684,3.12753045883,15.3773712681,0.0,4.35151303671,18.8798367041,10.8487163621,0.0,10.8487163621
 07/20  09:00:00,42.153374774,3.53266391403,18.2129929589,0.0,3.78894180059,16.6187760998,9.52825180486,0.0,9.52825180486
 07/20  10:00:00,41.6439418623,3.82436140603,20.3284892583,0.0,3.78894180059,13.7021493968,8.64794210907,0.0,8.64794210907
 07/20  11:00:00,44.6658815911,4.15313688584,22.8744723535,0.0,3.78894180059,13.8493305508,6.99736142964,0.0,6.99736142964
 07/20  12:00:00,47.2920962593,4.44920073251,25.5150643931,0.0,3.69398621738,13.6338449159,6.11705173395,0.0,6.11705173395
 07/20  13:00:00,48.5986437738,4.61407079683,26.9350252411,0.0,3.78894180059,13.2606059349,5.45681946219,0.0,5.45681946219
 07/20  14:00:00,49.9842570402,4.78875211519,28.2931383432,0.0,3.78894180059,13.1134247809,4.79658719042,0.0,4.79658719042
 07/20  15:00:00,53.7476907566,5.04853717907,30.4317775424,0.0,4.71240779196,13.5549682428,5.45681946219,0.0,5.45681946219
 07/20  16:00:00,63.0424155535,5.33196900312,31.9927171279,0.0,7.18559832057,18.5321311015,6.33712915788,0.0,6.33712915788
 07/20  17:00:00,67.7879196139,5.26597502731,30.8264588949,0.0,8.38069375907,23.3147919321,8.31782597318,0.0,8.31782597318
 07/20  18:00:00,70.1823477517,5.33467128078,31.0848206455,0.0,10.6415932552,23.1212625696,9.74832922868,0.0,9.74832922868
 07/20  19:00:00,69.0081898879,5.31750229789,30.8971097428,0.0,12.3080778603,20.4854999863,9.30817438083,0.0,9.30817438083
 07/20  20:00:00,67.7515089541,5.04562996804,27.6739220321,0.0,12.456681583,19.8967753704,8.5379033971,0.0,8.5379033971
 07/20  21:00:00,60.9752982741,4.62504003576,24.1033023063,0.0,9.18739968257,17.702556249,6.99736142964,0.0,6.99736142964
 07/20  22:00:00,50.4336016627,4.15796444142,20.9639938509,0.0,5.91811778209,14.0365255879,6.11705173395,0.0,6.11705173395
 07/20  23:00:00,40.4864692118,3.56059333109,17.5107415816,0.0,3.54045821811,10.5176760807,3.47612264688,0.0,3.47612264688
 07/20  24:00:00,33.4911131104,3.03795714601,14.741277221,0.0,2.55330491699,7.80157382632,1.16530969569,0.0,1.16530969569
 07/21  01:00:00,30.6593273012,2.68425682654,12.8519163472,0.0,2.55330491699,7.21284921042,0.724847480807,0.0,0.724847480807
 07/21  02:00:00,28.7859908075,2.43000926229,11.5271897258,0.0,2.55330491699,6.91848690247,0.394953493703,0.0,0.394953493703
 07/21  03:00:00,27.4671925412,2.23763806322,10.5479438125,0.0,2.55330491699,6.7713057485,0.394950468751,0.0,0.394950468751
 07/21  04:00:00,28.7401692318,2.10811575214,9.87394936644,0.0,3.82705111198,7.57405300124,0.724774495807,0.0,0.724774495807
 07/21  05:00:00,33.6222836525,2.15676485361,10.1688022238,0.0,6.02426329834,9.91545327661,3.25277132097,0.0,3.25277132097
 07/21  06:00:00,37.9016807857,2.29730818842,10.7750716089,0.0,6.51253267309,14.7454349813,10.6150860029,0.0,10.6150860029
 07/21  07:00:00,38.814224068,2.55998780765,12.0771359699,0.0,6.01364874671,18.163451543,11.2742063688,0.0,11.2742063688
 07/21  08:00:00,40.3753313852,2.94357947455,14.2004021691,0.0,4.35151303671,18.8798367041,10.83463617,0.0,10.83463617
 07/21  09:00:00,40.0979104691,3.27308417386,16.4171083942,0.0,3.78894180059,16.6187760998,9.51593163742,0.0,9.51593163742
 07/21  10:00:00,40.6239478176,3.69738964687,19.4354669727,0.0,3.78894180059,13.7021493968,8.63679529091,0.0,8.63679529091
 07/21  11:00:00,43.5159645653,4.02526240829,21.8524298052,0.0,3.78894180059,13.8493305508,6.98841464139,0.0,6.98841464139
 07/21  12:00:00,46.4369206058,4.39837149197,24.7107179801,0.0,3.69398621738,13.6338449159,6.10927829497,0.0,6.10927829497
 07/21  13:00:00,48.47614005,4.62607064256,26.8005216716,0.0,3.78894180059,13.2606059349,5.44992603517,0.0,5.44992603517
 07/21  14:00:00,50.0556840519,4.79971044533,28.3536070248,0.0,3.78894180059,13.1134247809,4.79057377536,0.0,4.79057377536
 07/21  15:00:00,53.8151889424,5.05782330636,30.4899896009,0.0,4.71240779196,13.5549682428,5.44992603517,0.0,5.44992603517
 07/21  16:00:00,64.1547595011,5.37990909096,33.0571209877,0.0,7.18559832057,18.5321311015,6.32906238158,0.0,6.32906238158
 07/21  17:00:00,69.9260644543,5.33655005102,32.8940287116,0.0,8.38069375907,23.3147919321,8.307119161,0.0,8.307119161
 07/21  18:00:00,70.9293044245,5.27856718983,31.8878814092,0.0,10.6415932552,23.1212625696,9.73571572392,0.0,9.73571572392
 07/21  19:00:00,68.5784284984,5.23369838806,30.5511522631,0.0,12.3080778603,20.4854999863,9.29614755071,0.0,9.29614755071
 07/21  20:00:00,67.771481644,4.96320866752,27.7763160225,0.0,12.456681583,19.8967753704,8.52690324761,0.0,8.52690324761
 07/21  21:00:00,61.6306284485,4.61706351925,24.7666089972,0.0,9.18739968257,17.702556249,6.98841464139,0.0,6.98841464139
 07/21  22:00:00,50.3933767944,4.09850125012,20.9832321739,0.0,5.91811778209,14.0365255879,6.10927829497,0.0,6.10927829497
 07/21  23:00:00,40.0891462196,3.47574688455,17.198265036,0.0,3.54045821811,10.5176760807,3.47186925574,0.0,3.47186925574
 07/21  24:00:00,32.9536778208,2.95025018947,14.291548888,0.0,2.55330491699,7.80157382632,1.16413634641,0.0,1.16413634641
 07/22  01:00:00,29.9206361387,2.5776539538,12.2198280574,0.0,2.55330491699,7.21284921042,0.724281375893,0.0,0.724281375893
 07/22  02:00:00,27.7493458388,2.28745627729,10.6330977421,0.0,2.55330491699,6.91848690247,0.394812540376,0.0,0.394812540376
 07/22  03:00:00,26.1671867204,2.05894712664,9.42662892825,0.0,2.55330491699,6.7713057485,0.39480972214,0.0,0.39480972214
 07/22  04:00:00,27.2325485656,1.89992294075,8.57452151154,0.0,3.82705111198,7.57405300124,0.72421337889,0.0,0.72421337889
 07/22  05:00:00,31.7810400386,1.90501162668,8.57931183672,0.0,6.02426329834,9.91545327661,3.249031857,0.0,3.249031857
 07/22  06:00:00,36.414431372,2.09554219499,9.48958818854,0.0,6.51253267309,14.7454349813,10.6022125007,0.0,10.6022125007
 07/22  07:00:00,37.7855422496,2.43692579782,11.3650455237,0.0,6.01364874671,17.9699221805,11.2605275403,0.0,11.2605275403
 07/22  08:00:00,36.1461892861,2.46883640756,11.8924167057,0.0,3.66783283761,18.1171033345,10.8215046186,0.0,10.8215046186
 07/22  09:00:00,36.8405933825,2.94821556005,14.9310734901,0.0,3.10526160149,15.8560427302,9.50444153062,0.0,9.50444153062
 07/22  10:00:00,37.8753476128,3.44341170003,18.3872582835,0.0,3.10526160149,12.9394160272,8.62639948,0.0,8.62639948
 07/22  11:00:00,41.5401862852,3.85291728761,21.4954102145,0.0,3.10526160149,13.0865971812,6.98007063526,0.0,6.98007063526
 07/22  12:00:00,44.6030974508,4.18884908458,24.3695707371,0.0,3.10526160149,12.9394160272,6.10202858474,0.0,6.10202858474
 07/22  13:00:00,45.7865182883,4.37088842673,25.8124956944,0.0,3.10526160149,12.4978725653,5.44349704684,0.0,5.44349704684
 07/22  14:00:00,47.6032921037,4.5678455163,27.5794935743,0.0,3.10526160149,12.3506914113,4.78496550895,0.0,4.78496550895
 07/22  15:00:00,50.4735790111,4.77464527304,28.8779712716,0.0,4.02872759285,12.7922348732,5.44349704684,0.0,5.44349704684
 07/22  16:00:00,59.8371467338,5.04075722284,30.5250736572,0.0,6.50191812146,17.7693977319,6.32153909737,0.0,6.32153909737
 07/22  17:00:00,68.3175625875,5.2375106222,31.578095636,0.0,8.38069375907,23.1212625696,8.29713371105,0.0,8.29713371105
 07/22  18:00:00,71.0494022055,5.341999243,31.9445471371,0.0,10.6415932552,23.1212625696,9.72395204316,0.0,9.72395204316
 07/22  19:00:00,69.5604848151,5.31944642883,31.447460539,0.0,12.3080778603,20.4854999863,9.28493101789,0.0,9.28493101789
 07/22  20:00:00,69.418576364,5.11710509417,29.2695143158,0.0,12.456681583,19.8967753704,8.51664422368,0.0,8.51664422368
 07/22  21:00:00,63.086367655,4.75712364929,26.0822880736,0.0,9.18739968257,17.702556249,6.98007063526,0.0,6.98007063526
 07/22  22:00:00,52.1597409493,4.29938337869,22.5487142002,0.0,5.91811778209,14.0365255879,6.10202858474,0.0,6.10202858474
 07/22  23:00:00,42.3648166132,3.76541193825,19.1842703759,0.0,3.54045821811,10.5176760807,3.46790243316,0.0,3.46790243316
 07/22  24:00:00,35.4508215329,3.2836244702,16.4553183193,0.0,2.55330491699,7.80157382632,1.16304205053,0.0,1.16304205053
 07/23  01:00:00,32.5962721366,2.94983534018,14.523282669,0.0,2.55330491699,7.21284921042,0.72375491189,0.0,0.72375491189
 07/23  02:00:00,30.6634640873,2.7056023762,13.1290698916,0.0,2.55330491699,6.91848690247,0.394681497782,0.0,0.394681497782
 07/23  03:00:00,29.2941489155,2.52061837549,12.0919198745,0.0,2.55330491699,6.7713057485,0.394678886482,0.0,0.394678886482
 07/23  04:00:00,30.5725972219,2.40545474963,11.409038359,0.0,3.82705111198,7.57405300124,0.723691908084,0.0,0.723691908084
 07/23  05:00:00,35.6448920621,2.49274713258,11.8554283544,0.0,6.02426329834,9.91545327661,3.24556009943,0.0,3.24556009943
 07/23  06:00:00,40.1039120348,2.66856127773,12.6060497686,0.0,6.51253267309,14.7454349813,10.5902715695,0.0,10.5902715695
 07/23  07:00:00,41.1755021356,2.97192811942,14.2200030881,0.0,6.01364874671,17.9699221805,11.247840928,0.0,11.247840928
 07/23  08:00:00,40.6481944481,3.13958507016,15.7236732051,0.0,3.66783283761,18.1171033345,10.8093255967,0.0,10.8093255967
 07/23  09:00:00,40.3856827464,3.43011354901,17.994264865,0.0,3.10526160149,15.8560427302,9.49378488715,0.0,9.49378488715
 07/23  10:00:00,40.6918058697,3.8038717994,20.843256441,0.0,3.10526160149,12.9394160272,8.61675775496,0.0,8.61675775496
 07/23  11:00:00,44.979388469,4.27501378321,24.5125159027,0.0,3.10526160149,13.0865971812,6.97233188227,0.0,6.97233188227
 07/23  12:00:00,46.8592070796,4.46756869818,26.3469607523,0.0,3.10526160149,12.9394160272,6.09530475017,0.0,6.09530475017
 07/23  13:00:00,44.1470501817,4.26424564532,24.2796703693,0.0,3.10526160149,12.4978725653,5.43753440109,0.0,5.43753440109
 07/23  14:00:00,40.8939688021,4.04028510575,21.3977306832,0.0,3.10526160149,12.3506914113,4.77976405202,0.0,4.77976405202
 07/23  15:00:00,39.4368261004,3.83430030564,18.7815633283,0.0,4.02872759285,12.7922348732,5.43753440109,0.0,5.43753440109
 07/23  16:00:00,49.4664262734,4.21002699832,20.9850834213,0.0,6.50191812146,17.7693977319,6.3145615332,0.0,6.3145615332
 07/23  17:00:00,60.9208549851,4.77044759498,24.6484510608,0.0,8.38069375907,23.1212625696,8.28787258042,0.0,8.28787258042
 07/23  18:00:00,63.9692299561,4.94542144029,25.2609526904,0.0,10.6415932552,23.1212625696,9.71304167009,0.0,9.71304167009
 07/23  19:00:00,62.6844133186,4.87929798003,25.0115374913,0.0,12.3080778603,20.4854999863,9.27452810404,0.0,9.27452810404
 07/23  20:00:00,62.397339768,4.52630378193,22.839079032,0.0,12.456681583,19.8967753704,8.50712936345,0.0,8.50712936345
 07/23  21:00:00,56.3625331786,4.09034134662,20.0252358999,0.0,9.18739968257,17.702556249,6.97233188227,0.0,6.97233188227
 07/23  22:00:00,45.6616274937,3.54595419182,16.8040299315,0.0,5.91811778209,14.0365255879,6.09530475017,0.0,6.09530475017
 07/23  23:00:00,36.0403352048,2.96416805566,13.6610328501,0.0,3.54045821811,10.5176760807,3.46422335387,0.0,3.46422335387
 07/23  24:00:00,29.4108438632,2.47433714099,11.2246279789,0.0,2.55330491699,7.80157382632,1.1620271321,0.0,1.1620271321
 07/24  01:00:00,26.8007803667,2.13510410351,9.54252213578,0.0,2.55330491699,7.21284921042,0.723268242693,0.0,0.723268242693
 07/24  02:00:00,24.9566199647,1.87041621178,8.25741193343,0.0,2.55330491699,6.91848690247,0.394560404352,0.0,0.394560404352
 07/24  03:00:00,23.6204849656,1.663030073,7.27584422711,0.0,2.55330491699,6.7713057485,0.394558000187,0.0,0.394558000187
 07/24  04:00:00,24.8604288632,1.51876564608,6.58355910391,0.0,3.82705111198,7.57405300124,0.723210236843,0.0,0.723210236843
 07/24  05:00:00,29.6333783953,1.55806642738,6.77859539272,0.0,6.02426329834,9.91545327661,3.24235707666,0.0,3.24235707666
 07/24  06:00:00,34.9398000565,1.84234319819,8.26815586982,0.0,6.51253267309,14.7454349813,10.5792667488,0.0,10.5792667488
 07/24  07:00:00,33.8656662657,1.7957136774,7.89285229781,0.0,6.01364874671,18.163451543,11.2361502889,0.0,11.2361502889
 07/24  08:00:00,32.5436430032,1.81242717653,7.49986608514,0.0,4.35151303671,18.8798367041,10.798102711,0.0,10.798102711
 07/24  09:00:00,31.2598231748,2.05976296706,8.79234230673,0.0,3.78894180059,16.6187760998,9.48396486288,0.0,9.48396486288
 07/24  10:00:00,32.0013071582,2.58732845483,11.9228875054,0.0,3.78894180059,13.7021493968,8.6078729711,0.0,8.6078729711
 07/24  11:00:00,34.8684169313,2.93681161758,14.2933329619,0.0,3.78894180059,13.8493305508,6.96520067417,0.0,6.96520067417
 07/24  12:00:00,35.6410188032,3.0835586695,15.2296289999,0.0,3.69398621738,13.6338449159,6.08910878248,0.0,6.08910878248
 07/24  13:00:00,38.3177455304,3.45037944777,17.8178183468,0.0,3.78894180059,13.2606059349,5.43203986371,0.0,5.43203986371
 07/24  14:00:00,40.9839302053,3.77720031091,20.3043633126,0.0,3.78894180059,13.1134247809,4.77497094494,0.0,4.77497094494
 07/24  15:00:00,43.9004206802,4.03501578783,21.5980288572,0.0,4.71240779196,13.5549682428,5.43203986371,0.0,5.43203986371
 07/24  16:00:00,54.4050239922,4.4988664179,24.1884281518,0.0,7.18559832057,18.5321311015,6.3081317554,0.0,6.3081317554
 07/24  17:00:00,62.5822014849,4.74964734562,26.1370684476,0.0,8.38069375907,23.3147919321,8.27933851171,0.0,8.27933851171
 07/24  18:00:00,66.5170631168,4.98158241684,27.7726248745,0.0,10.6415932552,23.1212625696,9.70298783572,0.0,9.70298783572
 07/24  19:00:00,64.2741029474,4.85351657835,26.6270085218,0.0,12.3080778603,20.4854999863,9.26494188987,0.0,9.26494188987
 07/24  20:00:00,62.2642793574,4.40060537355,22.8317170298,0.0,12.456681583,19.8967753704,8.49836148464,0.0,8.49836148464
 07/24  21:00:00,55.7963687451,3.93574532101,19.613667492,0.0,9.18739968257,17.702556249,6.96520067417,0.0,6.96520067417
 07/24  22:00:00,44.8684131906,3.36089148206,16.1958783382,0.0,5.91811778209,14.0365255879,6.08910878248,0.0,6.08910878248
 07/24  23:00:00,35.6194286924,2.8485636274,13.355730766,0.0,3.54045821811,10.5176760807,3.46083310739,0.0,3.46083310739
 07/24  24:00:00,29.3459808092,2.42695866562,11.2071434002,0.0,2.55330491699,7.80157382632,1.16109189169,0.0,1.16109189169
 07/25  01:00:00,27.0183232448,2.14251596322,9.75265315411,0.0,2.55330491699,7.21284921042,0.722821510366,0.0,0.722821510366
 07/25  02:00:00,25.442148767,1.92963059947,8.68372634803,0.0,2.55330491699,6.91848690247,0.394449295558,0.0,0.394449295558
 07/25  03:00:00,24.3325823331,1.76639678815,7.88457487949,0.0,2.55330491699,6.7713057485,0.394447098713,0.0,0.394447098713
 07/25  04:00:00,25.7737134595,1.66151393769,7.35409540859,0.0,3.82705111198,7.57405300124,0.72276850681,0.0,0.72276850681
 07/25  05:00:00,30.7934441808,1.74353469067,7.75319291497,0.0,6.02426329834,9.91545327661,3.23942373749,0.0,3.23942373749
 07/25  06:00:00,35.455158453,1.94075810145,8.68509936312,0.0,6.51253267309,14.7454349813,10.5692013011,0.0,10.5692013011
 07/25  07:00:00,35.9674232152,2.15104433246,9.63927859233,0.0,6.01364874671,18.163451543,11.2254590852,0.0,11.2254590852
 07/25  08:00:00,36.8638906177,2.47336040311,11.159180473,0.0,4.35151303671,18.8798367041,10.787839285,0.0,10.787839285
 07/25  09:00:00,36.5113885338,2.82919969698,13.2744709357,0.0,3.78894180059,16.6187760998,9.47498436591,0.0,9.47498436591
 07/25  10:00:00,37.5653245842,3.35090275998,16.7233306263,0.0,3.78894180059,13.7021493968,8.59974775956,0.0,8.59974775956
 07/25  11:00:00,39.9942498495,3.64775782235,18.7082196753,0.0,3.78894180059,13.8493305508,6.95867912281,0.0,6.95867912281
 07/25  12:00:00,39.5202586612,3.64134316133,18.5510843662,0.0,3.69398621738,13.6338449159,6.08344251654,0.0,6.08344251654
 07/25  13:00:00,39.6098386834,3.67069169906,18.8895992485,0.0,3.78894180059,13.2606059349,5.42701506183,0.0,5.42701506183
 07/25  14:00:00,43.0643918786,4.08345000809,22.0785752887,0.0,3.78894180059,13.1134247809,4.77058760713,0.0,4.77058760713
 07/25  15:00:00,47.0487418895,4.4000111302,24.3813547241,0.0,4.71240779196,13.5549682428,5.42701506183,0.0,5.42701506183
 07/25  16:00:00,55.6698119457,4.63839667706,25.3136858462,0.0,7.18559832057,18.5321311015,6.3022516681,0.0,6.3022516681
 07/25  17:00:00,63.4610524476,4.88597347543,26.8795932805,0.0,8.38069375907,23.3147919321,8.27153403221,0.0,8.27153403221
 07/25  18:00:00,66.0162676865,5.00820319865,27.2452086623,0.0,10.6415932552,23.1212625696,9.6937935174,0.0,9.6937935174
 07/25  19:00:00,63.5134808936,4.86292460677,25.8569784396,0.0,12.3080778603,20.4854999863,9.25617521426,0.0,9.25617521426
 07/25  20:00:00,63.10980362,4.5247405,23.553106166,0.0,12.456681583,19.8967753704,8.49034318378,0.0,8.49034318378
 07/25  21:00:00,56.8855919309,4.08328103633,20.5553549625,0.0,9.18739968257,17.702556249,6.95867912281,0.0,6.95867912281
 07/25  22:00:00,45.7355672582,3.50212105734,16.9218028305,0.0,5.91811778209,14.0365255879,6.08344251654,0.0,6.08344251654
 07/25  23:00:00,36.5385875689,2.99457445096,14.1288788189,0.0,3.54045821811,10.5176760807,3.45773269773,0.0,3.45773269773
 07/25  24:00:00,30.1951750897,2.55879304217,11.9245033041,0.0,2.55330491699,7.80157382632,1.16023660627,0.0,1.16023660627
 07/26  01:00:00,27.8115445869,2.2646481021,10.4237423573,0.0,2.55330491699,7.21284921042,0.722414845103,0.0,0.722414845103
 07/26  02:00:00,26.2302182842,2.05090935369,9.35051711107,0.0,2.55330491699,6.91848690247,0.39434820391,0.0,0.39434820391
 07/26  03:00:00,25.1444988602,1.89172895564,8.57115923901,0.0,2.55330491699,6.7713057485,0.39434621455,0.0,0.39434621455
 07/26  04:00:00,26.647488289,1.79584414016,8.09354003557,0.0,3.82705111198,7.57405300124,0.722366847775,0.0,0.722366847775
 07/26  05:00:00,31.7687116928,1.88996167176,8.58203344584,0.0,6.02426329834,9.91545327661,3.23676095086,0.0,3.23676095086
 07/26  06:00:00,36.1976824758,2.06036559158,9.30801589577,0.0,6.51253267309,14.7454349813,10.5600782106,0.0,10.5600782106
 07/26  07:00:00,38.0943688888,2.45694052941,11.4603280689,0.0,6.01364874671,18.163451543,11.2157704832,0.0,11.2157704832
 07/26  08:00:00,39.3837076634,2.82123210752,13.3311258144,0.0,4.35151303671,18.8798367041,10.7785383582,0.0,10.7785383582
 07/26  09:00:00,38.2359620973,3.06684328232,14.7614009139,0.0,3.78894180059,16.6187760998,9.46684605573,0.0,9.46684605573
 07/26  10:00:00,37.8897003947,3.38581094241,17.0127982543,0.0,3.78894180059,13.7021493968,8.59238452655,0.0,8.59238452655
 07/26  11:00:00,40.2242804601,3.62065222399,18.9653558843,0.0,3.78894180059,13.8493305508,6.95276915947,0.0,6.95276915947
 07/26  12:00:00,41.8996508384,3.85016062887,20.7216590758,0.0,3.69398621738,13.6338449159,6.07830763036,0.0,6.07830763036
 07/26  13:00:00,44.4658673785,4.16401760606,23.2523020366,0.0,3.78894180059,13.2606059349,5.42246148352,0.0,5.42246148352
 07/26  14:00:00,46.0892606139,4.37043133226,24.8164626999,0.0,3.78894180059,13.1134247809,4.76661533669,0.0,4.76661533669
