Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  15:00:00,49.6712058229,4.65707229573,26.746757492,0.0,4.71240779196,13.5549682428,5.42246148352,0.0,5.42246148352
 07/26  16:00:00,60.2983623906,5.0894385733,29.4911943948,0.0,7.18559832057,18.5321311015,6.29692301263,0.0,6.29692301263
 07/26  17:00:00,67.5318399153,5.22129939585,30.6150548278,0.0,8.38069375907,23.3147919321,8.26446145313,0.0,8.26446145313
 07/26  18:00:00,70.4319771847,5.34203621521,31.327085144,0.0,10.6415932552,23.1212625696,9.68546143794,0.0,9.68546143794
 07/26  19:00:00,68.3519039497,5.28918658939,30.2691395131,0.0,12.3080778603,20.4854999863,9.24823067338,0.0,9.24823067338
 07/26  20:00:00,67.4405189019,4.99553346081,27.413028487,0.0,12.456681583,19.8967753704,8.48307683541,0.0,8.48307683541
 07/26  21:00:00,62.0244687951,4.6604276242,25.1170852389,0.0,9.18739968257,17.702556249,6.95276915947,0.0,6.95276915947
 07/26  22:00:00,51.0959166353,4.1389065786,21.6453666863,0.0,5.91811778209,14.0365255879,6.07830763036,0.0,6.07830763036
 07/26  23:00:00,40.597778166,3.51283767596,17.669806191,0.0,3.54045821811,10.5176760807,3.45492304302,0.0,3.45492304302
 07/26  24:00:00,33.2017457081,2.96685806939,14.5230088953,0.0,2.55330491699,7.80157382632,1.15946152911,0.0,1.15946152911
 07/27  01:00:00,29.9748717926,2.57492073779,12.2767969274,0.0,2.55330491699,7.21284921042,0.72204836519,0.0,0.72204836519
 07/27  02:00:00,27.6968288572,2.274150471,10.5938865667,0.0,2.55330491699,6.91848690247,0.394257158943,0.0,0.394257158943
 07/27  03:00:00,25.9268445586,2.02031053699,9.22492335608,0.0,2.55330491699,6.7713057485,0.394255377217,0.0,0.394255377217
 07/27  04:00:00,26.7548576454,1.82571293675,8.17104059536,0.0,3.82705111198,7.57405300124,0.72200537764,0.0,0.72200537764
 07/27  05:00:00,31.1499236122,1.80941120409,8.04379583297,0.0,6.02426329834,9.91545327661,3.23436950556,0.0,3.23436950556
 07/27  06:00:00,34.9585988614,1.87512888011,8.25416899289,0.0,6.51253267309,14.7454349813,10.5519001826,0.0,10.5519001826
 07/27  07:00:00,35.314613516,2.05175467003,9.08575855551,0.0,6.01364874671,18.163451543,11.2070873521,0.0,11.2070873521
 07/27  08:00:00,36.7316884435,2.45890984231,11.0414288597,0.0,4.35151303671,18.8798367041,10.770202685,0.0,10.770202685
 07/27  09:00:00,35.2064771233,2.64539686155,12.1533623607,0.0,3.78894180059,16.6187760998,9.45955234242,0.0,9.45955234242
 07/27  10:00:00,34.6177858004,2.96820424093,14.1584903615,0.0,3.78894180059,13.7021493968,8.58578545261,0.0,8.58578545261
 07/27  11:00:00,36.8092889058,3.2661733986,15.9048431553,0.0,3.78894180059,13.8493305508,6.94747253433,0.0,6.94747253433
 07/27  12:00:00,38.852758478,3.58808101421,17.93684633,0.0,3.69398621738,13.6338449159,6.07370564458,0.0,6.07370564458
 07/27  13:00:00,42.1184559426,4.01196947683,21.05693873,0.0,3.78894180059,13.2606059349,5.41838047727,0.0,5.41838047727
 07/27  14:00:00,44.1220781942,4.28865718709,22.9310544253,0.0,3.78894180059,13.1134247809,4.76305530996,0.0,4.76305530996
 07/27  15:00:00,48.1437116642,4.65597836245,25.2203572666,0.0,4.71240779196,13.5549682428,5.41838047727,0.0,5.41838047727
 07/27  16:00:00,58.0662019697,5.01160467471,27.3368678725,0.0,7.18559832057,18.5321311015,6.29214736702,0.0,6.29214736702
 07/27  17:00:00,63.8576163446,4.99300786153,27.1691227913,0.0,8.38069375907,23.3147919321,8.25812286896,0.0,8.25812286896
 07/27  18:00:00,66.9799632405,5.18924520479,28.0278622102,0.0,10.6415932552,23.1212625696,9.6779940648,0.0,9.6779940648
 07/27  19:00:00,61.8919911127,4.87930939707,24.2191038684,0.0,12.3080778603,20.4854999863,9.24111061992,0.0,9.24111061992
 07/27  20:00:00,57.1117795685,4.0005744574,18.0792481571,0.0,12.456681583,19.8967753704,8.47656459139,0.0,8.47656459139
 07/27  21:00:00,51.2226222245,3.49014748015,15.4855188123,0.0,9.18739968257,17.702556249,6.94747253433,0.0,6.94747253433
 07/27  22:00:00,41.2162393307,2.96135787566,12.9432380847,0.0,5.91811778209,14.0365255879,6.07370564458,0.0,6.07370564458
 07/27  23:00:00,32.3581753765,2.43498111356,10.5080599638,0.0,3.54045821811,10.5176760807,3.45240497534,0.0,3.45240497534
 07/27  24:00:00,26.3648811385,2.00658536999,8.64641702518,0.0,2.55330491699,7.80157382632,1.15876688975,0.0,1.15876688975
 07/28  01:00:00,24.3090739031,1.73242749734,7.45349227829,0.0,2.55330491699,7.21284921042,0.721722176983,0.0,0.721722176983
 07/28  02:00:00,23.0281331466,1.54488002195,6.65446130523,0.0,2.55330491699,6.91848690247,0.394176187208,0.0,0.394176187208
 07/28  03:00:00,22.2383537211,1.41878705055,6.13795600506,0.0,2.55330491699,6.7713057485,0.394174613251,0.0,0.394174613251
 07/28  04:00:00,24.0375197609,1.3610875825,5.91832806511,0.0,3.82705111198,7.57405300124,0.721684202386,0.0,0.721684202386
 07/28  05:00:00,29.3730106119,1.48841133105,6.58788270567,0.0,6.02426329834,9.91545327661,3.23225011003,0.0,3.23225011003
 07/28  06:00:00,33.8143810354,1.65743043557,7.32764961135,0.0,6.51253267309,14.7454349813,10.5446696427,0.0,10.5446696427
 07/28  07:00:00,34.9194922397,1.95200277353,8.79038917568,0.0,6.01364874671,18.163451543,11.1994122635,0.0,11.1994122635
 07/28  08:00:00,36.2196953066,2.34574956102,10.6425960041,0.0,4.35151303671,18.8798367041,10.7628347339,0.0,10.7628347339
 07/28  09:00:00,34.9695369233,2.59681371324,11.965005309,0.0,3.78894180059,16.6187760998,9.45310538596,0.0,9.45310538596
 07/28  10:00:00,34.2211932034,2.92314169948,13.8069603059,0.0,3.78894180059,13.7021493968,8.57995249201,0.0,8.57995249201
 07/28  11:00:00,36.9801617402,3.27598045602,16.0659089323,0.0,3.78894180059,13.8493305508,6.94279081595,0.0,6.94279081595
 07/28  12:00:00,39.5653792756,3.63429700891,18.603251133,0.0,3.69398621738,13.6338449159,6.06963792206,0.0,6.06963792206
 07/28  13:00:00,43.563954091,4.11440182381,22.4000045314,0.0,3.78894180059,13.2606059349,5.41477325164,0.0,5.41477325164
 07/28  14:00:00,46.0312669451,4.41973077922,24.7091695841,0.0,3.78894180059,13.1134247809,4.75990858121,0.0,4.75990858121
 07/28  15:00:00,48.5799255312,4.61160358885,25.7009459072,0.0,4.71240779196,13.5549682428,5.41477325164,0.0,5.41477325164
 07/28  16:00:00,59.447530664,5.07398517079,28.6558160708,0.0,7.18559832057,18.5321311015,6.28792614553,0.0,6.28792614553
 07/28  17:00:00,66.9440444585,5.20965473526,30.0389040316,0.0,8.38069375907,23.3147919321,8.2525201568,0.0,8.2525201568
 07/28  18:00:00,69.5147453077,5.29104622292,30.4608432593,0.0,10.6415932552,23.1212625696,9.67139360938,0.0,9.67139360938
 07/28  19:00:00,67.5966665149,5.25512770376,29.5479609639,0.0,12.3080778603,20.4854999863,9.23481716243,0.0,9.23481716243
 07/28  20:00:00,66.4028269266,4.91235219468,26.4585177779,0.0,12.456681583,19.8967753704,8.47080838027,0.0,8.47080838027
 07/28  21:00:00,60.2050233255,4.4957937304,23.4622736631,0.0,9.18739968257,17.702556249,6.94279081595,0.0,6.94279081595
 07/28  22:00:00,49.4471270546,3.98726921743,20.1482144668,0.0,5.91811778209,14.0365255879,6.06963792206,0.0,6.06963792206
 07/28  23:00:00,39.4899491283,3.39481218837,16.6800026409,0.0,3.54045821811,10.5176760807,3.45017924037,0.0,3.45017924037
 07/28  24:00:00,32.565528579,2.88882121099,13.9648286247,0.0,2.55330491699,7.80157382632,1.1581528939,0.0,1.1581528939
 07/29  01:00:00,29.7609987533,2.54127182631,12.0965727995,0.0,2.55330491699,7.21284921042,0.721436374867,0.0,0.721436374867
 07/29  02:00:00,27.8199116136,2.27924750051,10.7118722936,0.0,2.55330491699,6.91848690247,0.394105312269,0.0,0.394105312269
 07/29  03:00:00,26.4358959664,2.07843912131,9.67584617959,0.0,2.55330491699,6.7713057485,0.394103946199,0.0,0.394103946199
 07/29  04:00:00,27.659058917,1.94300737599,8.95794742779,0.0,3.82705111198,7.57405300124,0.721403416044,0.0,0.721403416044
 07/29  05:00:00,32.5097083667,1.99254222108,9.22044957044,0.0,6.02426329834,9.91545327661,3.23040339214,0.0,3.23040339214
 07/29  06:00:00,36.9071893252,2.1558422534,9.92204608335,0.0,6.51253267309,14.7454349813,10.5383887359,0.0,10.5383887359
 07/29  07:00:00,37.692807019,2.43433780079,11.2748982902,0.0,6.01364874671,17.9699221805,11.1927474904,0.0,11.1927474904
 07/29  08:00:00,36.9787199168,2.6181182917,12.5756654522,0.0,3.66783283761,18.1171033345,10.7564366868,0.0,10.7564366868
 07/29  09:00:00,36.8608048836,2.97382846758,14.9256720837,0.0,3.10526160149,15.8560427302,9.44750709554,0.0,9.44750709554
 07/29  10:00:00,36.7951537671,3.32752862837,17.4229475095,0.0,3.10526160149,12.9394160272,8.57488737211,0.0,8.57488737211
 07/29  11:00:00,39.6320939918,3.64067460042,19.7995606083,0.0,3.10526160149,13.0865971812,6.93872539077,0.0,6.93872539077
 07/29  12:00:00,41.9473828521,3.92297817777,21.9797270452,0.0,3.10526160149,12.9394160272,6.06610566739,0.0,6.06610566739
 07/29  13:00:00,43.5938090997,4.15334717914,23.8373277534,0.0,3.10526160149,12.4978725653,5.41164087486,0.0,5.41164087486
 07/29  14:00:00,45.6983619353,4.4111034889,25.8313054333,0.0,3.10526160149,12.3506914113,4.75717608232,0.0,4.75717608232
 07/29  15:00:00,47.7452866805,4.54292434624,26.3813998678,0.0,4.02872759285,12.7922348732,5.41164087486,0.0,5.41164087486
 07/29  16:00:00,56.7789963138,4.77639350133,27.7312869587,0.0,6.50191812146,17.7693977319,6.28426059824,0.0,6.28426059824
 07/29  17:00:00,66.6086536927,5.1200738002,29.9866235632,0.0,8.38069375907,23.1212625696,8.24765497584,0.0,8.24765497584
 07/29  18:00:00,69.8489070131,5.26199157016,30.8240596175,0.0,10.6415932552,23.1212625696,9.66566202633,0.0,9.66566202633
 07/29  19:00:00,67.9758055798,5.18732531464,29.9949024179,0.0,12.3080778603,20.4854999863,9.22935216464,0.0,9.22935216464
 07/29  20:00:00,67.6060421977,4.8532867853,26.8279651251,0.0,12.456681583,19.8967753704,8.46580990669,0.0,8.46580990669
 07/29  21:00:00,60.1531309263,4.46303495044,23.4431400438,0.0,9.18739968257,17.702556249,6.93872539077,0.0,6.93872539077
 07/29  22:00:00,48.8648220973,3.89813612355,19.6550426034,0.0,5.91811778209,14.0365255879,6.06610566739,0.0,6.06610566739
 07/29  23:00:00,39.2204281872,3.34516492491,16.4601289633,0.0,3.54045821811,10.5176760807,3.44824649725,0.0,3.44824649725
 07/29  24:00:00,32.5916777225,2.8814929467,13.9983060325,0.0,2.55330491699,7.80157382632,1.15761972338,0.0,1.15761972338
 07/30  01:00:00,30.0062006399,2.56773261923,12.3153138932,0.0,2.55330491699,7.21284921042,0.721191041243,0.0,0.721191041243
 07/30  02:00:00,28.2543453728,2.33563808268,11.0899154706,0.0,2.55330491699,6.91848690247,0.394044554692,0.0,0.394044554692
 07/30  03:00:00,27.0398016196,2.16204051499,10.1961504391,0.0,2.55330491699,6.7713057485,0.394043396615,0.0,0.394043396615
 07/30  04:00:00,28.4478499472,2.05503376296,9.63471207095,0.0,3.82705111198,7.57405300124,0.721163100669,0.0,0.721163100669
 07/30  05:00:00,33.5151036185,2.13491284966,10.0834741937,0.0,6.02426329834,9.91545327661,3.22882989901,0.0,3.22882989901
 07/30  06:00:00,38.4127519629,2.35759149914,11.2258594753,0.0,6.51253267309,14.7454349813,10.5330593259,0.0,10.5330593259
 07/30  07:00:00,38.9732417843,2.59678097443,12.3928898818,0.0,6.01364874671,17.9699221805,11.1870950066,0.0,11.1870950066
 07/30  08:00:00,38.6628477706,2.82601136008,14.0519002376,0.0,3.66783283761,18.1171033345,10.7510104384,0.0,10.7510104384
 07/30  09:00:00,37.5363292606,3.0447431643,15.5302817639,0.0,3.10526160149,15.8560427302,9.44275912904,0.0,9.44275912904
 07/30  10:00:00,36.0241253602,3.24317004527,16.7362776856,0.0,3.10526160149,12.9394160272,8.57059159291,0.0,8.57059159291
 07/30  11:00:00,38.1651142612,3.50429903136,18.4689564467,0.0,3.10526160149,13.0865971812,6.93527746273,0.0,6.93527746273
 07/30  12:00:00,40.3669269563,3.80869452472,20.5135548025,0.0,3.10526160149,12.9394160272,6.06310992663,0.0,6.06310992663
 07/30  13:00:00,43.2925714711,4.21039691126,23.4790403928,0.0,3.10526160149,12.4978725653,5.40898427456,0.0,5.40898427456
 07/30  14:00:00,44.8296720442,4.4088977289,24.9648213021,0.0,3.10526160149,12.3506914113,4.75485862249,0.0,4.75485862249
 07/30  15:00:00,46.90174376,4.57128073775,25.5095005558,0.0,4.02872759285,12.7922348732,5.40898427456,0.0,5.40898427456
 07/30  16:00:00,56.6168318249,4.90549110881,27.4400248623,0.0,6.50191812146,17.7693977319,6.28115181066,0.0,6.28115181066
 07/30  17:00:00,65.4837969074,5.1239297423,28.8579108359,0.0,8.38069375907,23.1212625696,8.24352876687,0.0,8.24352876687
 07/30  18:00:00,68.1130871085,5.23413411399,29.116097169,0.0,10.6415932552,23.1212625696,9.66080101303,0.0,9.66080101303
 07/30  19:00:00,64.2181045479,5.02508512144,26.3994415792,0.0,12.3080778603,20.4854999863,9.22471724498,0.0,9.22471724498
 07/30  20:00:00,63.8960521742,4.65823222802,23.3130296588,0.0,12.456681583,19.8967753704,8.46157065089,0.0,8.46157065089
 07/30  21:00:00,57.8521884394,4.29671299143,21.3085195159,0.0,9.18739968257,17.702556249,6.93527746273,0.0,6.93527746273
 07/30  22:00:00,46.9667348103,3.70214804297,17.9529433969,0.0,5.91811778209,14.0365255879,6.06310992663,0.0,6.06310992663
 07/30  23:00:00,37.4207042653,3.135984395,14.8695855713,0.0,3.54045821811,10.5176760807,3.44660731835,0.0,3.44660731835
 07/30  24:00:00,31.0093460529,2.68491776355,12.6125495459,0.0,2.55330491699,7.80157382632,1.1571675361,0.0,1.1571675361
 07/31  01:00:00,28.6103355191,2.3860367831,11.1011446085,0.0,2.55330491699,7.21284921042,0.720986246502,0.0,0.720986246502
 07/31  02:00:00,26.9689619417,2.16176107161,9.97840905065,0.0,2.55330491699,6.91848690247,0.393993932045,0.0,0.393993932045
 07/31  03:00:00,25.8714948626,1.99822488869,9.1916593084,0.0,2.55330491699,6.7713057485,0.39399298205,0.0,0.39399298205
 07/31  04:00:00,27.4052697124,1.90560020041,8.74156539875,0.0,3.82705111198,7.57405300124,0.720963326317,0.0,0.720963326317
 07/31  05:00:00,32.5093721622,1.99173353468,9.22092205238,0.0,6.02426329834,9.91545327661,3.22753009682,0.0,3.22753009682
 07/31  06:00:00,37.9123747029,2.28307995634,10.7999937581,0.0,6.51253267309,14.7454349813,10.5286829949,0.0,10.5286829949
 07/31  07:00:00,38.4155822368,2.49048449411,11.7479974522,0.0,6.01364874671,18.163451543,11.1824564862,0.0,11.1824564862
 07/31  08:00:00,39.2620753252,2.78565017049,13.2450754132,0.0,4.35151303671,18.8798367041,10.7465575958,0.0,10.7465575958
 07/31  09:00:00,38.1387090269,3.0252625806,14.7057285452,0.0,3.78894180059,16.6187760998,9.43886289254,0.0,9.43886289254
 07/31  10:00:00,36.993281115,3.27051839173,16.2316715253,0.0,3.78894180059,13.7021493968,8.56706642655,0.0,8.56706642655
 07/31  11:00:00,41.5253717968,3.79347096387,20.0936284811,0.0,3.78894180059,13.8493305508,6.93244805289,0.0,6.93244805289
 07/31  12:00:00,43.0851675958,4.06349453273,21.6938419293,0.0,3.69398621738,13.6338449159,6.06065158694,0.0,6.06065158694
 07/31  13:00:00,42.4074182161,4.10480038355,21.2530700967,0.0,3.78894180059,13.2606059349,5.40680423747,0.0,5.40680423747
 07/31  14:00:00,45.0103275687,4.4757191804,23.6322418065,0.0,3.78894180059,13.1134247809,4.75295688801,0.0,4.75295688801
 07/31  15:00:00,49.7137540508,4.87663068235,26.5697473334,0.0,4.71240779196,13.5549682428,5.40680423747,0.0,5.40680423747
 07/31  16:00:00,59.24455774,5.17009587411,28.3567324434,0.0,7.18559832057,18.5321311015,6.27860070343,0.0,6.27860070343
 07/31  17:00:00,65.1302083458,5.12412326063,28.3105993934,0.0,8.38069375907,23.3147919321,8.24014275182,0.0,8.24014275182
 07/31  18:00:00,67.4073203922,5.20919848012,28.4352660866,0.0,10.6415932552,23.1212625696,9.65681200899,0.0,9.65681200899
 07/31  19:00:00,65.6684109258,5.17672782521,27.6981052533,0.0,12.3080778603,20.4854999863,9.22091377602,0.0,9.22091377602
 07/31  20:00:00,66.4972122675,4.89934495773,25.6730770224,0.0,12.456681583,19.8967753704,8.45809186831,0.0,8.45809186831
 07/31  21:00:00,60.3415471534,4.58269419075,23.5118970306,0.0,9.18739968257,17.702556249,6.93244805289,0.0,6.93244805289
 07/31  22:00:00,50.9256442322,4.23064607791,21.3833547839,0.0,5.91811778209,14.0365255879,6.06065158694,0.0,6.06065158694
 07/31  23:00:00,42.5186424228,3.84797406998,19.2555340537,0.0,3.54045821811,10.5176760807,3.44526218908,0.0,3.44526218908
 07/31  24:00:00,35.7252563558,3.36618887294,16.6471887395,0.0,2.55330491699,7.80157382632,1.15679646595,0.0,1.15679646595
 08/01  01:00:00,31.8254964355,2.84529312137,13.8570491867,0.0,2.55330491699,7.21284921042,0.720822049007,0.0,0.720822049007
 08/01  02:00:00,28.7552749831,2.40571231603,11.5207708476,0.0,2.55330491699,6.91848690247,0.393953458887,0.0,0.393953458887
 08/01  03:00:00,27.0649929052,2.16240868133,10.2209735583,0.0,2.55330491699,6.7713057485,0.393952717051,0.0,0.393952717051
 08/01  04:00:00,28.4378519817,2.05804946939,9.62169839906,0.0,3.82705111198,7.57405300124,0.720804151027,0.0,0.720804151027
 08/01  05:00:00,32.9976692743,2.08067319757,9.62027950154,0.0,6.02426329834,9.91545327661,3.22650437071,0.0,3.22650437071
 08/01  06:00:00,37.2569337915,2.22770410614,10.1999286969,0.0,6.51253267309,14.7454349813,10.5252610427,0.0,10.5252610427
 08/01  07:00:00,38.1145917798,2.47459681522,11.4628946741,0.0,6.01364874671,18.163451543,11.178833303,0.0,11.178833303
 08/01  08:00:00,39.6523709142,2.86756715848,13.5534540142,0.0,4.35151303671,18.8798367041,10.7430794775,0.0,10.7430794775
 08/01  09:00:00,39.1313207115,3.17175849688,15.5518443136,0.0,3.78894180059,16.6187760998,9.43581953986,0.0,9.43581953986
 08/01  10:00:00,39.4619181519,3.57104901077,18.3997779432,0.0,3.78894180059,13.7021493968,8.56431291699,0.0,8.56431291699
 08/01  11:00:00,43.0805888569,3.96742413012,21.474892375,0.0,3.78894180059,13.8493305508,6.93023799916,0.0,6.93023799916
 08/01  12:00:00,45.602612087,4.26640794475,24.0083730085,0.0,3.69398621738,13.6338449159,6.05873137632,0.0,6.05873137632
 08/01  13:00:00,47.7600461152,4.51669824329,26.1938001361,0.0,3.78894180059,13.2606059349,5.40510140919,0.0,5.40510140919
 08/01  14:00:00,49.5073432614,4.72761738717,27.8773592925,0.0,3.78894180059,13.1134247809,4.75147144206,0.0,4.75147144206
 08/01  15:00:00,52.9538482632,4.98825256808,29.69821966,0.0,4.71240779196,13.5549682428,5.40510140919,0.0,5.40510140919
 08/01  16:00:00,62.4081413108,5.26751532775,31.4228965605,0.0,7.18559832057,18.5321311015,6.27660803203,0.0,6.27660803203
 08/01  17:00:00,67.8759178951,5.2218914251,30.9585407783,0.0,8.38069375907,23.3147919321,8.23749793342,0.0,8.23749793342
 08/01  18:00:00,69.4771194797,5.25956794777,30.4546957065,0.0,10.6415932552,23.1212625696,9.65369619554,0.0,9.65369619554
 08/01  19:00:00,66.7028935415,5.12361673393,28.7856989604,0.0,12.3080778603,20.4854999863,9.21794288412,0.0,9.21794288412
 08/01  20:00:00,65.9243080048,4.74932612542,25.250191592,0.0,12.456681583,19.8967753704,8.45537458913,0.0,8.45537458913
 08/01  21:00:00,58.7748530524,4.35429545574,22.1736016646,0.0,9.18739968257,17.702556249,6.93023799916,0.0,6.93023799916
 08/01  22:00:00,47.7504115384,3.79598906175,18.6427791063,0.0,5.91811778209,14.0365255879,6.05873137632,0.0,6.05873137632
 08/01  23:00:00,38.4809521494,3.27822390858,15.7875939417,0.0,3.54045821811,10.5176760807,3.4442115078,0.0,3.4442115078
 08/01  24:00:00,31.5475997305,2.77099212745,13.0647288597,0.0,2.55330491699,7.80157382632,1.15650662284,0.0,1.15650662284
 08/02  01:00:00,28.7719609025,2.42132583443,11.2274809407,0.0,2.55330491699,7.21284921042,0.720698495085,0.0,0.720698495085
 08/02  02:00:00,27.0598242789,2.18381682098,10.0472156384,0.0,2.55330491699,6.91848690247,0.393923146772,0.0,0.393923146772
 08/02  03:00:00,25.4933525424,1.96001508231,8.85172679463,0.0,2.55330491699,6.7713057485,0.393922613157,0.0,0.393922613157
 08/02  04:00:00,26.6164073794,1.8099019729,8.04840129327,0.0,3.82705111198,7.57405300124,0.720685620804,0.0,0.720685620804
 08/02  05:00:00,31.1049516907,1.80590672007,8.00232839549,0.0,6.02426329834,9.91545327661,3.22575302466,0.0,3.22575302466
 08/02  06:00:00,36.0506875597,1.91073008737,8.41782315058,0.0,6.51253267309,14.7454349813,10.5227944867,0.0,10.5227944867
 08/02  07:00:00,36.8928491418,2.28787220354,10.4278766479,0.0,6.01364874671,18.163451543,11.17622653,0.0,11.17622653
 08/02  08:00:00,39.3277138638,2.80547664366,13.2908874786,0.0,4.35151303671,18.8798367041,10.7405771136,0.0,10.7405771136
 08/02  09:00:00,40.2753401839,3.30702136845,16.5606009144,0.0,3.78894180059,16.6187760998,9.43362997226,0.0,9.43362997226
 08/02  10:00:00,41.4993146139,3.81111663047,20.1971067855,0.0,3.78894180059,13.7021493968,8.56233187965,0.0,8.56233187965
 08/02  11:00:00,43.2829527455,4.00873810228,21.6359422914,0.0,3.78894180059,13.8493305508,6.92864795603,0.0,6.92864795603
 08/02  12:00:00,44.2408563725,4.17344329676,22.739581942,0.0,3.69398621738,13.6338449159,6.05734986344,0.0,6.05734986344
 08/02  13:00:00,46.3856863634,4.42711453998,24.9090240876,0.0,3.78894180059,13.2606059349,5.40387629399,0.0,5.40387629399
 08/02  14:00:00,48.0938491014,4.62364919927,26.5678333204,0.0,3.78894180059,13.1134247809,4.75040272455,0.0,4.75040272455
 08/02  15:00:00,51.6277508303,4.8774648826,28.4829099126,0.0,4.71240779196,13.5549682428,5.40387629399,0.0,5.40387629399
 08/02  16:00:00,61.4562841304,5.19256322688,30.545991481,0.0,7.18559832057,18.5321311015,6.27517438659,0.0,6.27517438659
 08/02  17:00:00,67.4485243072,5.21176165696,30.5412769586,0.0,8.38069375907,23.3147919321,8.23559509492,0.0,8.23559509492
 08/02  18:00:00,69.7202350582,5.28597259633,30.6714066364,0.0,10.6415932552,23.1212625696,9.65145449539,0.0,9.65145449539
 08/02  19:00:00,66.9887195355,5.14759520231,29.0475464859,0.0,12.3080778603,20.4854999863,9.21580544909,0.0,9.21580544909
 08/02  20:00:00,66.4133691808,4.8004307218,25.6881481717,0.0,12.456681583,19.8967753704,8.45341961807,0.0,8.45341961807
 08/02  21:00:00,58.3785371737,4.30252215686,21.8290590848,0.0,9.18739968257,17.702556249,6.92864795603,0.0,6.92864795603
 08/02  22:00:00,46.723812403,3.64910135688,17.7630676758,0.0,5.91811778209,14.0365255879,6.05734986344,0.0,6.05734986344
 08/02  23:00:00,37.406073418,3.10438967763,14.8865494413,0.0,3.54045821811,10.5176760807,3.44345558565,0.0,3.44345558565
 08/02  24:00:00,30.4386153306,2.58682575735,12.1399108299,0.0,2.55330491699,7.80157382632,1.15629809259,0.0,1.15629809259
 08/03  01:00:00,27.5814737109,2.23096124005,10.2273583434,0.0,2.55330491699,7.21284921042,0.720615619011,0.0,0.720615619011
 08/03  02:00:00,26.050510548,2.01775933312,9.20395939545,0.0,2.55330491699,6.91848690247,0.393903004238,0.0,0.393903004238
 08/03  03:00:00,24.9232976522,1.8493129944,8.39237399232,0.0,2.55330491699,6.7713057485,0.393902678895,0.0,0.393902678895
 08/03  04:00:00,25.9862150942,1.68977515069,7.53833583028,0.0,3.82705111198,7.57405300124,0.720607769612,0.0,0.720607769612
 08/03  05:00:00,30.3441720223,1.66880467825,7.37865076888,0.0,6.02426329834,9.91545327661,3.22527628138,0.0,3.22527628138
 08/03  06:00:00,35.3202054429,1.77831098191,7.81976013918,0.0,6.51253267309,14.7454349813,10.5212840612,0.0,10.5212840612
 08/03  07:00:00,36.016395453,2.13299939931,9.70629576328,0.0,6.01364874671,18.163451543,11.1746369394,0.0,11.1746369394
 08/03  08:00:00,38.1068366481,2.60609959693,12.2693873096,0.0,4.35151303671,18.8798367041,10.7390512451,0.0,10.7390512451
 08/03  09:00:00,38.4853162504,3.02702992767,15.0505684217,0.0,3.78894180059,16.6187760998,9.43229483817,0.0,9.43229483817
 08/03  10:00:00,39.9235046116,3.57552812834,18.8568852853,0.0,3.78894180059,13.7021493968,8.56112390119,0.0,8.56112390119
 08/03  11:00:00,43.5908024422,3.97038111091,21.9821489795,0.0,3.78894180059,13.8493305508,6.92767839437,0.0,6.92767839437
 08/03  12:00:00,46.1329332771,4.2883492385,24.5167529049,0.0,3.69398621738,13.6338449159,6.05650745741,0.0,6.05650745741
 08/03  13:00:00,47.7090963926,4.51892831303,26.1406203437,0.0,3.78894180059,13.2606059349,5.40312925468,0.0,5.40312925468
 08/03  14:00:00,49.3012851939,4.72270198914,27.676216623,0.0,3.78894180059,13.1134247809,4.74975105196,0.0,4.74975105196
 08/03  15:00:00,52.6950364308,4.98390453767,29.443755858,0.0,4.71240779196,13.5549682428,5.40312925468,0.0,5.40312925468
 08/03  16:00:00,62.1119980742,5.25474876406,31.1395198877,0.0,7.18559832057,18.5321311015,6.27430019165,0.0,6.27430019165
 08/03  17:00:00,68.2952989774,5.25448414811,31.3453291376,0.0,8.38069375907,23.3147919321,8.23443479982,0.0,8.23443479982
 08/03  18:00:00,70.4549991199,5.31668785469,31.3754554398,0.0,10.6415932552,23.1212625696,9.6500875724,0.0,9.6500875724
 08/03  19:00:00,67.8657430555,5.21655574,29.8556094682,0.0,12.3080778603,20.4854999863,9.21450210391,0.0,9.21450210391
 08/03  20:00:00,67.5786066288,4.9250583925,26.728757949,0.0,12.456681583,19.8967753704,8.45222753407,0.0,8.45222753407
 08/03  21:00:00,61.3900571246,4.63172407197,24.5113771206,0.0,9.18739968257,17.702556249,6.92767839437,0.0,6.92767839437
 08/03  22:00:00,51.2189949094,4.20630730635,21.7010442327,0.0,5.91811778209,14.0365255879,6.05650745741,0.0,6.05650745741
 08/03  23:00:00,41.2559181722,3.64491601936,18.1958678538,0.0,3.54045821811,10.5176760807,3.44299464651,0.0,3.44299464651
 08/03  24:00:00,33.9458852143,3.10417714859,15.1298293223,0.0,2.55330491699,7.80157382632,1.15617093697,0.0,1.15617093697
 08/04  01:00:00,30.778678658,2.7182819453,12.9372425853,0.0,2.55330491699,7.21284921042,0.720573443005,0.0,0.720573443005
 08/04  02:00:00,28.2775857479,2.38360640826,11.0651875202,0.0,2.55330491699,6.91848690247,0.393893036812,0.0,0.393893036812
 08/04  03:00:00,26.7711047335,2.16148022194,9.92801384606,0.0,2.55330491699,6.7713057485,0.393892919778,0.0,0.393892919778
 08/04  04:00:00,27.6852629968,1.97535163416,8.95180724943,0.0,3.82705111198,7.57405300124,0.720570619363,0.0,0.720570619363
 08/04  05:00:00,31.6234596396,1.89158006711,8.43516299728,0.0,6.02426329834,9.91545327661,3.22507428224,0.0,3.22507428224
 08/04  06:00:00,36.9236913051,2.04608130074,9.15547568258,0.0,6.51253267309,14.7454349813,10.5207302175,0.0,10.5207302175
 08/04  07:00:00,36.8990595592,2.29707367435,10.4248855944,0.0,6.01364874671,18.163451543,11.174065002,0.0,11.174065002
 08/04  08:00:00,38.8371485173,2.75255006068,12.8532487151,0.0,4.35151303671,18.8798367041,10.7385023239,0.0,10.7385023239
 08/04  09:00:00,39.3244750052,3.18658821126,15.7301688929,0.0,3.78894180059,16.6187760998,9.43181453296,0.0,9.43181453296
 08/04  10:00:00,39.9347543149,3.63003450197,18.813628615,0.0,3.78894180059,13.7021493968,8.56068933934,0.0,8.56068933934
 08/04  11:00:00,43.5193777614,4.02862233716,21.8524830724,0.0,3.78894180059,13.8493305508,6.92732960132,0.0,6.92732960132
 08/04  12:00:00,46.2321095985,4.35216239237,24.5521160724,0.0,3.69398621738,13.6338449159,6.0562044077,0.0,6.0562044077
 08/04  13:00:00,48.1103632718,4.58224843838,26.4785670976,0.0,3.78894180059,13.2606059349,5.40286051249,0.0,5.40286051249
 08/04  14:00:00,49.1950290018,4.72506036058,27.5676020595,0.0,3.78894180059,13.1134247809,4.74951661728,0.0,4.74951661728
 08/04  15:00:00,51.2771834063,4.85521972288,28.1545876483,0.0,4.71240779196,13.5549682428,5.40286051249,0.0,5.40286051249
 08/04  16:00:00,61.2993228405,5.19702557568,30.3845678424,0.0,7.18559832057,18.5321311015,6.2739857061,0.0,6.2739857061
 08/04  17:00:00,67.7190974421,5.23817244662,30.7854393038,0.0,8.38069375907,23.3147919321,8.23401739174,0.0,8.23401739174
 08/04  18:00:00,69.3952590758,5.25862682073,30.3737764296,0.0,10.6415932552,23.1212625696,9.64959583136,0.0,9.64959583136
 08/04  19:00:00,66.5115737288,5.08948760755,28.628508274,0.0,12.3080778603,20.4854999863,9.21403323456,0.0,9.21403323456
 08/04  20:00:00,66.2578838181,4.74716709292,25.5859264378,0.0,12.456681583,19.8967753704,8.45179869014,0.0,8.45179869014
 08/04  21:00:00,59.2384616968,4.37157056084,22.6199352039,0.0,9.18739968257,17.702556249,6.92732960132,0.0,6.92732960132
 08/04  22:00:00,47.9854906403,3.78295273144,18.8908945385,0.0,5.91811778209,14.0365255879,6.0562044077,0.0,6.0562044077
 08/04  23:00:00,37.623449068,3.13161082779,15.0767039411,0.0,3.54045821811,10.5176760807,3.44282882686,0.0,3.44282882686
 08/04  24:00:00,30.9069876591,2.64917912769,12.545929788,0.0,2.55330491699,7.80157382632,1.15612519362,0.0,1.15612519362
 08/05  01:00:00,28.4155988468,2.34313292757,10.9493117918,0.0,2.55330491699,7.21284921042,0.72057197723,0.0,0.72057197723
 08/05  02:00:00,26.4865192675,2.08407466435,9.57365278366,0.0,2.55330491699,6.91848690247,0.393893247008,0.0,0.393893247008
 08/05  03:00:00,25.0287087845,1.86779156366,8.47930655537,0.0,2.55330491699,6.7713057485,0.393893338305,0.0,0.393893338305
 08/05  04:00:00,26.2111044662,1.72266951932,7.73033083358,0.0,3.82705111198,7.57405300124,0.72057417991,0.0,0.72057417991
 08/05  05:00:00,30.3114091853,1.6668547833,7.34783782686,0.0,6.02426329834,9.91545327661,3.22514708729,0.0,3.22514708729
 08/05  06:00:00,35.0656290555,1.74718642383,7.59630830991,0.0,6.51253267309,14.7454349813,10.5211331236,0.0,10.5211331236
 08/05  07:00:00,35.5178753843,2.09769484898,9.43660960728,0.0,6.01364874671,17.9699221805,11.1745108873,0.0,11.1745108873
 08/05  08:00:00,35.236190914,2.33879024184,11.1124644993,0.0,3.66783283761,18.1171033345,10.7389305126,0.0,10.7389305126
 08/05  09:00:00,35.3491060066,2.73408974768,13.6537119266,0.0,3.10526160149,15.8560427302,9.43218919889,0.0,9.43218919889
 08/05  10:00:00,35.9303898418,3.18866792303,16.6970442895,0.0,3.10526160149,12.9394160272,8.56102832281,0.0,8.56102832281
 08/05  11:00:00,39.314574576,3.58559842722,19.5371173657,0.0,3.10526160149,13.0865971812,6.92760168015,0.0,6.92760168015
 08/05  12:00:00,41.5353277376,3.90671024145,21.5839398671,0.0,3.10526160149,12.9394160272,6.05644080406,0.0,6.05644080406
 08/05  13:00:00,42.9759846024,4.12917134561,23.2436790897,0.0,3.10526160149,12.4978725653,5.403070147,0.0,5.403070147
 08/05  14:00:00,44.5587368758,4.32181175245,24.7809721103,0.0,3.10526160149,12.3506914113,4.74969948994,0.0,4.74969948994
 08/05  15:00:00,47.3558478327,4.52405167521,26.010833691,0.0,4.02872759285,12.7922348732,5.403070147,0.0,5.403070147
 08/05  16:00:00,55.0627057271,4.59681067552,26.1945791978,0.0,6.50191812146,17.7693977319,6.27423102309,0.0,6.27423102309
 08/05  17:00:00,64.522169733,4.92579199047,28.0944214132,0.0,8.38069375907,23.1212625696,8.23434299428,0.0,8.23434299428
 08/05  18:00:00,67.2123211172,5.02562827262,28.4238370191,0.0,10.6415932552,23.1212625696,9.64997941792,0.0,9.64997941792
 08/05  19:00:00,64.0872137221,4.82840486437,26.4652310105,0.0,12.3080778603,20.4854999863,9.21439897987,0.0,9.21439897987
 08/05  20:00:00,63.672989756,4.43809644199,23.3101030267,0.0,12.456681583,19.8967753704,8.4521332133,0.0,8.4521332133
 08/05  21:00:00,56.30256701,3.98267430872,20.0729367692,0.0,9.18739968257,17.702556249,6.92760168015,0.0,6.92760168015
 08/05  22:00:00,45.1682201834,3.38682048741,16.4697563256,0.0,5.91811778209,14.0365255879,6.05644080406,0.0,6.05644080406
 08/05  23:00:00,35.8052615472,2.84858966596,13.5415375821,0.0,3.54045821811,10.5176760807,3.44295817581,0.0,3.44295817581
 08/05  24:00:00,29.5372063063,2.42614788014,11.3991796827,0.0,2.55330491699,7.80157382632,1.15616087609,0.0,1.15616087609
 08/06  01:00:00,26.804743404,2.09278502246,9.5888042541,0.0,2.55330491699,7.21284921042,0.720611219791,0.0,0.720611219791
 08/06  02:00:00,24.8620565554,1.83050154686,8.20276318904,0.0,2.55330491699,6.91848690247,0.393903634323,0.0,0.393903634323
 08/06  03:00:00,23.3155356696,1.59901707645,7.0349079277,0.0,2.55330491699,6.7713057485,0.393903933962,0.0,0.393903933962
 08/06  04:00:00,24.4518515905,1.44299297229,6.25075450499,0.0,3.82705111198,7.57405300124,0.720618449054,0.0,0.720618449054
 08/06  05:00:00,29.1545373939,1.47006456786,6.38775625087,0.0,6.02426329834,9.91545327661,3.22549467516,0.0,3.22549467516
 08/06  06:00:00,34.0340606692,1.56418951071,6.7477368367,0.0,6.51253267309,14.7454349813,10.5224926641,0.0,10.5224926641
 08/06  07:00:00,33.706783592,1.80762565697,7.91558700701,0.0,6.01364874671,17.9699221805,11.1759744634,0.0,11.1759744634
 08/06  08:00:00,34.0419639984,2.14311668729,10.1139111382,0.0,3.66783283761,18.1171033345,10.7403356843,0.0,10.7403356843
 08/06  09:00:00,35.4491767817,2.69182581001,13.7960466393,0.0,3.10526160149,15.8560427302,9.43341872499,0.0,9.43341872499
 08/06  10:00:00,36.3800054259,3.18513142625,17.1501963704,0.0,3.10526160149,12.9394160272,8.56214075119,0.0,8.56214075119
 08/06  11:00:00,39.0711930399,3.52192291145,19.3574113454,0.0,3.10526160149,13.0865971812,6.9284945503,0.0,6.9284945503
 08/06  12:00:00,40.8292604741,3.7843095544,21.0002732906,0.0,3.10526160149,12.9394160272,6.05721657649,0.0,6.05721657649
 08/06  13:00:00,41.2392900695,3.90937052396,21.7267853784,0.0,3.10526160149,12.4978725653,5.40375809613,0.0,5.40375809613
 08/06  14:00:00,42.4560995409,4.07496628436,22.9251802435,0.0,3.10526160149,12.3506914113,4.75029961578,0.0,4.75029961578
 08/06  15:00:00,45.680766725,4.29555630535,24.5642479532,0.0,4.02872759285,12.7922348732,5.40375809613,0.0,5.40375809613
 08/06  16:00:00,55.8687572791,4.65325355746,26.9441878679,0.0,6.50191812146,17.7693977319,6.27503606994,0.0,6.27503606994
 08/06  17:00:00,64.8441279085,4.92040180624,28.421769773,0.0,8.38069375907,23.1212625696,8.23541151101,0.0,8.23541151101
 08/06  18:00:00,66.999681558,4.98747854496,28.2493471876,0.0,10.6415932552,23.1212625696,9.65123821846,0.0,9.65123821846
 08/06  19:00:00,64.1201825,4.8241573733,26.5024472795,0.0,12.3080778603,20.4854999863,9.21559923155,0.0,9.21559923155
 08/06  20:00:00,63.743877388,4.46772631008,23.3513607906,0.0,12.456681583,19.8967753704,8.45323100447,0.0,8.45323100447
 08/06  21:00:00,56.3499597402,4.00291014789,20.1000936602,0.0,9.18739968257,17.702556249,6.9284945503,0.0,6.9284945503
 08/06  22:00:00,45.6198250855,3.45681560254,16.8513661126,0.0,5.91811778209,14.0365255879,6.05721657649,0.0,6.05721657649
 08/06  23:00:00,36.2284003828,2.92764860288,13.8856174809,0.0,3.54045821811,10.5176760807,3.44338265506,0.0,3.44338265506
 08/06  24:00:00,29.6940108484,2.46963533321,11.5124967718,0.0,2.55330491699,7.80157382632,1.15627797381,0.0,1.15627797381
 08/07  01:00:00,27.2318179013,2.16164427107,9.94701950274,0.0,2.55330491699,7.21284921042,0.720691156742,0.0,0.720691156742
 08/07  02:00:00,25.5853896058,1.93744365552,8.81915413077,0.0,2.55330491699,6.91848690247,0.393924195242,0.0,0.393924195242
 08/07  03:00:00,24.4841868423,1.7712827119,8.03129346486,0.0,2.55330491699,6.7713057485,0.393924703221,0.0,0.393924703221
 08/07  04:00:00,25.8766578892,1.65684197062,7.46171180536,0.0,3.82705111198,7.57405300124,0.720703412537,0.0,0.720703412537
 08/07  05:00:00,29.9649740273,1.59885751736,7.06939993482,0.0,6.02426329834,9.91545327661,3.22611694312,0.0,3.22611694312
 08/07  06:00:00,35.1046433006,1.73223818899,7.65027078978,0.0,6.51253267309,14.7454349813,10.5248084404,0.0,10.5248084404
 08/07  07:00:00,35.50153285,2.04222984423,9.28220271534,0.0,6.01364874671,18.163451543,11.178455297,0.0,11.178455297
 08/07  08:00:00,38.2359949761,2.6032202131,12.4014250215,0.0,4.35151303671,18.8798367041,10.742717423,0.0,10.742717423
 08/07  09:00:00,39.7067099457,3.1574731752,16.1415188694,0.0,3.78894180059,16.6187760998,9.43550274716,0.0,9.43550274716
 08/07  10:00:00,40.5123477456,3.62637104573,19.394885502,0.0,3.78894180059,13.7021493968,8.56402629506,0.0,8.56402629506
 08/07  11:00:00,44.2292947402,4.02916799712,22.5618543912,0.0,3.78894180059,13.8493305508,6.93000794735,0.0,6.93000794735
 08/07  12:00:00,45.6364905997,4.242957342,24.065702124,0.0,3.69398621738,13.6338449159,6.05853149524,0.0,6.05853149524
 08/07  13:00:00,46.2306928769,4.37016684933,24.8109782918,0.0,3.78894180059,13.2606059349,5.40492415616,0.0,5.40492415616
 08/07  14:00:00,47.339358052,4.52002737987,25.9169640904,0.0,3.78894180059,13.1134247809,4.75131681707,0.0,4.75131681707
 08/07  15:00:00,51.1846404639,4.81458945437,28.1026749744,0.0,4.71240779196,13.5549682428,5.40492415616,0.0,5.40492415616
 08/07  16:00:00,61.5819705613,5.20223937116,30.6620017676,0.0,7.18559832057,18.5321311015,6.27640060827,0.0,6.27640060827
 08/07  17:00:00,68.1124423156,5.24253501797,31.1744216059,0.0,8.38069375907,23.3147919321,8.23722262552,0.0,8.23722262552
 08/07  18:00:00,69.781514292,5.23810631384,30.7805521526,0.0,10.6415932552,23.1212625696,9.6533718602,0.0,9.6533718602
 08/07  19:00:00,67.2650625473,5.14060867707,29.3308760229,0.0,12.3080778603,20.4854999863,9.21763363415,0.0,9.21763363415
 08/07  20:00:00,67.8052009289,4.89989883467,26.9805118069,0.0,12.456681583,19.8967753704,8.45509173855,0.0,8.45509173855
 08/07  21:00:00,61.4750368986,4.62203690458,24.606044062,0.0,9.18739968257,17.702556249,6.93000794735,0.0,6.93000794735
 08/07  22:00:00,51.1026461833,4.19712978617,21.5938730267,0.0,5.91811778209,14.0365255879,6.05853149524,0.0,6.05853149524
 08/07  23:00:00,41.0343607208,3.60583901912,18.0133874026,0.0,3.54045821811,10.5176760807,3.44410213891,0.0,3.44410213891
 08/07  24:00:00,33.5316770108,3.03338317995,14.7864150875,0.0,2.55330491699,7.80157382632,1.15647645211,0.0,1.15647645211
 08/08  01:00:00,30.9803591245,2.72189375538,13.1353112417,0.0,2.55330491699,7.21284921042,0.720811762091,0.0,0.720811762091
 08/08  02:00:00,29.2071163734,2.4939452262,11.8843793277,0.0,2.55330491699,6.91848690247,0.393954923239,0.0,0.393954923239
 08/08  03:00:00,27.9148852128,2.31271967375,10.9205548736,0.0,2.55330491699,6.7713057485,0.393955639542,0.0,0.393955639542
 08/08  04:00:00,29.806168649,2.26675649828,10.7813080375,0.0,3.82705111198,7.57405300124,0.720829044058,0.0,0.720829044058
 08/08  05:00:00,34.5550896527,2.30520529274,10.9531677848,0.0,6.02426329834,9.91545327661,3.22701370711,0.0,3.22701370711
 08/08  06:00:00,39.5058237096,2.41869350382,11.364995884,0.0,6.51253267309,14.7454349813,10.5280797706,0.0,10.5280797706
 08/08  07:00:00,38.8751461715,2.57136533819,12.1266805429,0.0,6.01364874671,18.163451543,11.1819526536,0.0,11.1819526536
 08/08  08:00:00,40.4367361379,2.95521159534,14.2501748011,0.0,4.35151303671,18.8798367041,10.7460750233,0.0,10.7460750233
 08/08  09:00:00,39.5509591978,3.21625877172,15.926982525,0.0,3.78894180059,16.6187760998,9.43844064822,0.0,9.43844064822
 08/08  10:00:00,39.539008435,3.60155417908,18.4463630579,0.0,3.78894180059,13.7021493968,8.56668439603,0.0,8.56668439603
 08/08  11:00:00,42.6058048085,3.97096857866,20.9965638781,0.0,3.78894180059,13.8493305508,6.93214142313,0.0,6.93214142313
 08/08  12:00:00,44.66645881,4.26456916233,23.074058514,0.0,3.69398621738,13.6338449159,6.06038517092,0.0,6.06038517092
 08/08  13:00:00,46.5999768816,4.51181893423,25.0386102115,0.0,3.78894180059,13.2606059349,5.40656798176,0.0,5.40656798176
 08/08  14:00:00,48.3716126549,4.74142546114,26.7278206119,0.0,3.78894180059,13.1134247809,4.7527507926,0.0,4.7527507926
 08/08  15:00:00,51.2824332184,4.95852874846,28.0565284348,0.0,4.71240779196,13.5549682428,5.40656798176,0.0,5.40656798176
 08/08  16:00:00,60.0082397235,5.15686816202,29.133642139,0.0,7.18559832057,18.5321311015,6.27832423397,0.0,6.27832423397
 08/08  17:00:00,65.617781157,5.09367146635,28.828623999,0.0,8.38069375907,23.3147919321,8.23977580145,0.0,8.23977580145
 08/08  18:00:00,67.2273689879,5.10565922045,28.358853942,0.0,10.6415932552,23.1212625696,9.6563797113,0.0,9.6563797113
 08/08  19:00:00,63.9910413496,4.85702364476,26.3404398576,0.0,12.3080778603,20.4854999863,9.22050158519,0.0,9.22050158519
 08/08  20:00:00,64.0631757699,4.52921831292,23.6091671696,0.0,12.456681583,19.8967753704,8.45771486451,0.0,8.45771486451
 08/08  21:00:00,56.7490553149,4.08608556163,20.4160138212,0.0,9.18739968257,17.702556249,6.93214142313,0.0,6.93214142313
 08/08  22:00:00,45.385109732,3.45204518993,16.6214211717,0.0,5.91811778209,14.0365255879,6.06038517092,0.0,6.06038517092
 08/08  23:00:00,35.8979679481,2.88906658381,13.5937670652,0.0,3.54045821811,10.5176760807,3.44511641428,0.0,3.44511641428
 08/08  24:00:00,29.4676075498,2.43725931662,11.3184694898,0.0,2.55330491699,7.80157382632,1.15675625221,0.0,1.15675625221
 08/09  01:00:00,26.5490887905,2.07126504184,9.35466962117,0.0,2.55330491699,7.21284921042,0.720972997814,0.0,0.720972997814
 08/09  02:00:00,24.2098768143,1.74433772042,7.63674727438,0.0,2.55330491699,6.91848690247,0.393995808779,0.0,0.393995808779
 08/09  03:00:00,22.063411038,1.41630878463,5.96549158792,0.0,2.55330491699,6.7713057485,0.393996733376,0.0,0.393996733376
 08/09  04:00:00,23.3538351673,1.27748075009,5.31825030396,0.0,3.82705111198,7.57405300124,0.720995305277,0.0,0.720995305277
 08/09  05:00:00,27.7018226538,1.24738483143,5.15772124723,0.0,6.02426329834,9.91545327661,3.22818470176,0.0,3.22818470176
 08/09  06:00:00,32.5934058713,1.33918462448,5.532086925,0.0,6.51253267309,14.7454349813,10.5323056899,0.0,10.5323056899
 08/09  07:00:00,31.91628216,1.48852314884,6.25065872074,0.0,6.01364874671,18.163451543,11.1864654975,0.0,11.1864654975
 08/09  08:00:00,32.7436760174,1.84027004503,7.67205623085,0.0,4.35151303671,18.8798367041,10.7504074909,0.0,10.7504074909
 08/09  09:00:00,33.0108504454,2.2687167557,10.3344157887,0.0,3.78894180059,16.6187760998,9.44223155815,0.0,9.44223155815
 08/09  10:00:00,33.2945584797,2.69422325271,13.109244029,0.0,3.78894180059,13.7021493968,8.57011426693,0.0,8.57011426693
 08/09  11:00:00,35.9704162685,3.02432738821,15.3078165284,0.0,3.78894180059,13.8493305508,6.93489434582,0.0,6.93489434582
 08/09  12:00:00,37.918886384,3.31662123008,17.2744340202,0.0,3.69398621738,13.6338449159,6.06277705457,0.0,6.06277705457
 08/09  13:00:00,39.6014236167,3.55201017957,18.9998657013,0.0,3.78894180059,13.2606059349,5.40868908613,0.0,5.40868908613
 08/09  14:00:00,41.3704022517,3.77801342059,20.6900222493,0.0,3.78894180059,13.1134247809,4.75460111769,0.0,4.75460111769
 08/09  15:00:00,45.3058422286,4.0932387323,22.9452274612,0.0,4.71240779196,13.5549682428,5.40868908613,0.0,5.40868908613
 08/09  16:00:00,55.3414649224,4.45024371381,25.1734917861,0.0,7.18559832057,18.5321311015,6.28080637738,0.0,6.28080637738
 08/09  17:00:00,63.1855884748,4.66617667384,26.8239261092,0.0,8.38069375907,23.3147919321,8.24307028271,0.0,8.24307028271
 08/09  18:00:00,65.6860125781,4.78167065371,27.141486099,0.0,10.6415932552,23.1212625696,9.660260881,0.0,9.660260881
 08/09  19:00:00,62.6254948308,4.57735426733,25.2545627162,0.0,12.3080778603,20.4854999863,9.22420223537,0.0,9.22420223537
 08/09  20:00:00,62.5499373429,4.25098311273,22.3741639428,0.0,12.456681583,19.8967753704,8.46109960552,0.0,8.46109960552
 08/09  21:00:00,55.2359383075,3.83134696338,19.157635412,0.0,9.18739968257,17.702556249,6.93489434582,0.0,6.93489434582
 08/09  22:00:00,45.3237350852,3.38818529407,16.6239064207,0.0,5.91811778209,14.0365255879,6.06277705457,0.0,6.06277705457
 08/09  23:00:00,36.5684884637,2.93594938971,14.2174047749,0.0,3.54045821811,10.5176760807,3.4464251808,0.0,3.4464251808
 08/09  24:00:00,30.4763987188,2.54749315688,12.2170268186,0.0,2.55330491699,7.80157382632,1.15711729126,0.0,1.15711729126
 08/10  01:00:00,28.337482894,2.30346608484,10.9108626817,0.0,2.55330491699,7.21284921042,0.72117481387,0.0,0.72117481387
 08/10  02:00:00,26.7426137255,2.10412774383,9.80969416218,0.0,2.55330491699,6.91848690247,0.394046839322,0.0,0.394046839322
 08/10  03:00:00,26.5495985936,2.0770277952,9.79096013288,0.0,2.55330491699,6.7713057485,0.394047972171,0.0,0.394047972171
 08/10  04:00:00,28.6780038813,2.07689963209,9.84300013597,0.0,3.82705111198,7.57405300124,0.721202145829,0.0,0.721202145829
 08/10  05:00:00,33.2859867279,2.10765878034,9.88161137238,0.0,6.02426329834,9.91545327661,3.22962958051,0.0,3.22962958051
 08/10  06:00:00,38.8624448105,2.31640647928,10.8239040095,0.0,6.51253267309,14.7454349813,10.5374849508,0.0,10.5374849508
 08/10  07:00:00,38.586447977,2.50760745339,11.9017402332,0.0,6.01364874671,18.163451543,11.1919924925,0.0,11.1919924925
 08/10  08:00:00,39.7980978209,2.85241613127,13.7143319481,0.0,4.35151303671,18.8798367041,10.7557135427,0.0,10.7557135427
 08/10  09:00:00,38.3203380588,3.04657713113,14.8660430266,0.0,3.78894180059,16.6187760998,9.44687435431,0.0,9.44687435431
 08/10  10:00:00,35.5121850052,3.07711850996,14.9439752973,0.0,3.78894180059,13.7021493968,8.57431489203,0.0,8.57431489203
 08/10  11:00:00,35.1977791928,3.06629963877,14.4932072023,0.0,3.78894180059,13.8493305508,6.93826590018,0.0,6.93826590018
 08/10  12:00:00,33.6462948111,2.90247483069,13.4159888467,0.0,3.69398621738,13.6338449159,6.06570643786,0.0,6.06570643786
 08/10  13:00:00,32.2648200648,2.74020330567,12.4750690233,0.0,3.78894180059,13.2606059349,5.41128684112,0.0,5.41128684112
 08/10  14:00:00,31.8244905657,2.68213280595,12.2399911779,0.0,3.78894180059,13.1134247809,4.75686724438,0.0,4.75686724438
 08/10  15:00:00,34.3240267248,2.82541532433,13.2312353654,0.0,4.71240779196,13.5549682428,5.41128684112,0.0,5.41128684112
 08/10  16:00:00,43.1637353178,3.05769738871,14.3883085066,0.0,7.18559832057,18.5321311015,6.28384630344,0.0,6.28384630344
 08/10  17:00:00,50.1079595334,3.15229188173,15.26018196,0.0,8.38069375907,23.3147919321,8.24710509366,0.0,8.24710509366
 08/10  18:00:00,53.5871201613,3.41243935055,16.4118249853,0.0,10.6415932552,23.1212625696,9.66501421993,0.0,9.66501421993
 08/10  19:00:00,51.9964283078,3.33647189802,15.8663785625,0.0,12.3080778603,20.4854999863,9.22873448877,0.0,9.22873448877
 08/10  20:00:00,54.6621118378,3.15000506872,14.6944831483,0.0,12.456681583,19.8967753704,8.46524495924,0.0,8.46524495924
 08/10  21:00:00,48.5582711309,2.91935929871,13.3919559002,0.0,9.18739968257,17.702556249,6.93826590018,0.0,6.93826590018
 08/10  22:00:00,39.6774723521,2.57996854048,11.7858604412,0.0,5.91811778209,14.0365255879,6.06570643786,0.0,6.06570643786
 08/10  23:00:00,31.6410080377,2.20854738014,10.0173263585,0.0,3.54045821811,10.5176760807,3.44802805091,0.0,3.44802805091
 08/10  24:00:00,25.9394766659,1.85621946101,8.37137846152,0.0,2.55330491699,7.80157382632,1.15755946232,0.0,1.15755946232
 08/11  01:00:00,24.0818943478,1.63452895872,7.32421126167,0.0,2.55330491699,7.21284921042,0.721417148218,0.0,0.721417148218
 08/11  02:00:00,22.9046688508,1.47912198083,6.59675505052,0.0,2.55330491699,6.91848690247,0.394107999326,0.0,0.394107999326
 08/11  03:00:00,21.9455123318,1.33846844204,5.92543322429,0.0,2.55330491699,6.7713057485,0.394109340369,0.0,0.394109340369
 08/11  04:00:00,23.3751099941,1.23104103274,5.38596484811,0.0,3.82705111198,7.57405300124,0.721449503343,0.0,0.721449503343
 08/11  05:00:00,28.0791724332,1.26643874021,5.5160171178,0.0,6.02426329834,9.91545327661,3.23134791568,0.0,3.23134791568
 08/11  06:00:00,33.5781292379,1.46554949105,6.39044542505,0.0,6.51253267309,14.7454349813,10.5436160232,0.0,10.5436160232
 08/11  07:00:00,33.0253058596,1.64096162756,7.20724394164,0.0,6.01364874671,18.163451543,11.1985320019,0.0,11.1985320019
 08/11  08:00:00,33.505683697,1.92832224371,8.3460117117,0.0,4.35151303671,18.8798367041,10.7619916074,0.0,10.7619916074
 08/11  09:00:00,34.0757463498,2.43405785262,11.2339705961,0.0,3.78894180059,16.6187760998,9.45236766177,0.0,9.45236766177
 08/11  10:00:00,34.7165336483,2.94207248523,14.2833699651,0.0,3.78894180059,13.7021493968,8.57928502736,0.0,8.57928502736
 08/11  11:00:00,38.51565002,3.41985165121,17.4575260169,0.0,3.78894180059,13.8493305508,6.94225508775,0.0,6.94225508775
 08/11  12:00:00,39.9515514592,3.64193236665,18.9817879588,0.0,3.69398621738,13.6338449159,6.06917245329,0.0,6.06917245329
 08/11  13:00:00,39.7723623766,3.66412372936,19.0586909115,0.0,3.78894180059,13.2606059349,5.41436047745,0.0,5.41436047745
 08/11  14:00:00,41.8738780224,3.93124817824,21.0402632624,0.0,3.78894180059,13.1134247809,4.7595485016,0.0,4.7595485016
 08/11  15:00:00,45.9705115012,4.26477986786,23.4383555982,0.0,4.71240779196,13.5549682428,5.41436047745,0.0,5.41436047745
 08/11  16:00:00,55.0089632163,4.52815501755,24.7630787762,0.0,7.18559832057,18.5321311015,6.2874431119,0.0,6.2874431119
 08/11  17:00:00,61.4064148536,4.58257974284,25.1283494191,0.0,8.38069375907,23.3147919321,8.25187903944,0.0,8.25187903944
 08/11  18:00:00,64.3179310551,4.758516785,25.7965584446,0.0,10.6415932552,23.1212625696,9.67063832043,0.0,9.67063832043
