Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  19:00:00,61.4726124592,4.56127848204,24.1177561299,0.0,12.3080778603,20.4854999863,9.2340970032,0.0,9.2340970032
 08/11  20:00:00,61.2666553898,4.05253627617,20.3964954929,0.0,12.456681583,19.8967753704,8.47014969805,0.0,8.47014969805
 08/11  21:00:00,53.0974148927,3.59083021681,17.2596287439,0.0,9.18739968257,17.702556249,6.94225508775,0.0,6.94225508775
 08/11  22:00:00,43.2439848443,3.12563482368,14.8067066502,0.0,5.91811778209,14.0365255879,6.06917245329,0.0,6.06917245329
 08/11  23:00:00,34.2120831884,2.60967178953,12.1872770998,0.0,3.54045821811,10.5176760807,3.44992454991,0.0,3.44992454991
 08/11  24:00:00,27.7054813576,2.14779233662,9.84581027763,0.0,2.55330491699,7.80157382632,1.15808263446,0.0,1.15808263446
 08/12  01:00:00,25.5310818155,1.88152877872,8.52639890939,0.0,2.55330491699,7.21284921042,0.721699926842,0.0,0.721699926842
 08/12  02:00:00,24.0146576758,1.67605452416,7.50981133212,0.0,2.55330491699,6.91848690247,0.394179270255,0.0,0.394179270255
 08/12  03:00:00,22.5987052816,1.46663609409,6.45045852206,0.0,2.55330491699,6.7713057485,0.394180819422,0.0,0.394180819422
 08/12  04:00:00,24.1868561013,1.37889277748,6.04985921053,0.0,3.82705111198,7.57405300124,0.721737303461,0.0,0.721737303461
 08/12  05:00:00,28.8856388252,1.40983589921,6.17908635079,0.0,6.02426329834,9.91545327661,3.23333919864,0.0,3.23333919864
 08/12  06:00:00,33.9182186832,1.53358742066,6.66249694078,0.0,6.51253267309,14.7454349813,10.5506970954,0.0,10.5506970954
 08/12  07:00:00,33.6530564914,1.78074218523,7.8887433782,0.0,6.01364874671,17.9699221805,11.2060820892,0.0,11.2060820892
 08/12  08:00:00,33.5173466695,2.06774145116,9.66466904548,0.0,3.66783283761,18.1171033345,10.769239826,0.0,10.769239826
 08/12  09:00:00,34.750945121,2.6266557325,13.1629850561,0.0,3.10526160149,15.8560427302,9.45870985375,0.0,9.45870985375
 08/12  10:00:00,36.3753322476,3.22084141038,17.109813208,0.0,3.10526160149,12.9394160272,8.58502320106,0.0,8.58502320106
 08/12  11:00:00,39.9848691975,3.64603624482,20.1469741696,0.0,3.10526160149,13.0865971812,6.94686072717,0.0,6.94686072717
 08/12  12:00:00,41.9408361134,3.92705247521,21.9691060091,0.0,3.10526160149,12.9394160272,6.07317407442,0.0,6.07317407442
 08/12  13:00:00,42.6322169974,4.10383447233,22.925248358,0.0,3.10526160149,12.4978725653,5.41790908487,0.0,5.41790908487
 08/12  14:00:00,44.6558752646,4.35490105873,24.8450211928,0.0,3.10526160149,12.3506914113,4.76264409531,0.0,4.76264409531
 08/12  15:00:00,48.119920669,4.61327408035,26.6856841222,0.0,4.02872759285,12.7922348732,5.41790908487,0.0,5.41790908487
 08/12  16:00:00,56.6274061575,4.80866923446,27.5474210693,0.0,6.50191812146,17.7693977319,6.29159573761,0.0,6.29159573761
 08/12  17:00:00,64.9318234423,5.00007342132,28.4297936917,0.0,8.38069375907,23.1212625696,8.25739070628,0.0,8.25739070628
 08/12  18:00:00,67.6125735455,5.09290918101,28.7568085391,0.0,10.6415932552,23.1212625696,9.67713151699,0.0,9.67713151699
 08/12  19:00:00,65.3951864689,4.97976811898,27.6218405027,0.0,12.3080778603,20.4854999863,9.24028819062,0.0,9.24028819062
 08/12  20:00:00,66.3148188116,4.64755168777,24.8496435031,0.0,12.456681583,19.8967753704,8.47581236947,0.0,8.47581236947
 08/12  21:00:00,57.4081041814,4.15166145962,21.0094867898,0.0,9.18739968257,17.702556249,6.94686072717,0.0,6.94686072717
 08/12  22:00:00,46.1679561681,3.55639520924,17.2999175885,0.0,5.91811778209,14.0365255879,6.07317407442,0.0,6.07317407442
 08/12  23:00:00,37.3897469786,3.08901609262,14.8855965869,0.0,3.54045821811,10.5176760807,3.45211411619,0.0,3.45211411619
 08/12  24:00:00,31.9476557503,2.77302679873,13.4627502082,0.0,2.55330491699,7.80157382632,1.15868665274,0.0,1.15868665274
 08/13  01:00:00,30.2864317856,2.59014190529,12.5731357529,0.0,2.55330491699,7.21284921042,0.722023063775,0.0,0.722023063775
 08/13  02:00:00,28.7749307786,2.40439540964,11.5417435495,0.0,2.55330491699,6.91848690247,0.394260630583,0.0,0.394260630583
 08/13  03:00:00,27.6474257149,2.25572300149,10.7100920479,0.0,2.55330491699,6.7713057485,0.394262387789,0.0,0.394262387789
 08/13  04:00:00,29.360262665,2.19914041104,10.4030181407,0.0,3.82705111198,7.57405300124,0.722065459865,0.0,0.722065459865
 08/13  05:00:00,34.0140530524,2.23216348706,10.4851729902,0.0,6.02426329834,9.91545327661,3.2356028399,0.0,3.2356028399
 08/13  06:00:00,38.3381163461,2.26281186735,10.353170157,0.0,6.51253267309,14.7454349813,10.5587260741,0.0,10.5587260741
 08/13  07:00:00,37.0560179136,2.35792383175,10.7145231538,0.0,6.01364874671,17.9699221805,11.2146405187,0.0,11.2146405187
 08/13  08:00:00,36.3432675385,2.535007967,12.0233233986,0.0,3.66783283761,18.1171033345,10.7774560517,0.0,10.7774560517
 08/13  09:00:00,36.6444492619,2.94523165648,14.7379132731,0.0,3.10526160149,15.8560427302,9.46589905206,0.0,9.46589905206
 08/13  10:00:00,36.677804944,3.34256951039,17.2905578043,0.0,3.10526160149,12.9394160272,8.59152771382,0.0,8.59152771382
 08/13  11:00:00,39.9320088184,3.7258661057,20.0142839296,0.0,3.10526160149,13.0865971812,6.95208145452,0.0,6.95208145452
 08/13  12:00:00,42.8579148006,4.09343001335,22.7198071582,0.0,3.10526160149,12.9394160272,6.07771011622,0.0,6.07771011622
 08/13  13:00:00,43.8766043038,4.28438497558,23.9890851611,0.0,3.10526160149,12.4978725653,5.4219316125,0.0,5.4219316125
 08/13  14:00:00,45.4495045944,4.49796479696,25.4955867843,0.0,3.10526160149,12.3506914113,4.76615310877,0.0,4.76615310877
 08/13  15:00:00,48.5654367399,4.69955204389,27.0449222296,0.0,4.02872759285,12.7922348732,5.4219316125,0.0,5.4219316125
 08/13  16:00:00,57.3708995971,4.88327449418,28.2163092491,0.0,6.50191812146,17.7693977319,6.29630295079,0.0,6.29630295079
 08/13  17:00:00,66.2558955863,5.12968558884,29.6242536682,0.0,8.38069375907,23.1212625696,8.26363846196,0.0,8.26363846196
 08/13  18:00:00,68.0964340327,5.16051671061,29.1730614967,0.0,10.6415932552,23.1212625696,9.68449188669,0.0,9.68449188669
 08/13  19:00:00,65.3425491802,5.01628218541,27.5326891475,0.0,12.3080778603,20.4854999863,9.24730621755,0.0,9.24730621755
 08/13  20:00:00,67.0595807329,4.75168015166,25.4902769605,0.0,12.456681583,19.8967753704,8.48223129654,0.0,8.48223129654
 08/13  21:00:00,60.5496803885,4.50707363188,23.7956508246,0.0,9.18739968257,17.702556249,6.95208145452,0.0,6.95208145452
 08/13  22:00:00,51.0827422349,4.14550780362,21.6255910609,0.0,5.91811778209,14.0365255879,6.07771011622,0.0,6.07771011622
 08/13  23:00:00,42.1093521376,3.7075006195,18.986717219,0.0,3.54045821811,10.5176760807,3.45459610133,0.0,3.45459610133
 08/13  24:00:00,35.5185940906,3.2827299839,16.5239853634,0.0,2.55330491699,7.80157382632,1.1593713383,0.0,1.1593713383
 08/14  01:00:00,33.3863034521,3.04018353273,15.222965792,0.0,2.55330491699,7.21284921042,0.722386461128,0.0,0.722386461128
 08/14  02:00:00,28.7961738001,2.45881361099,11.5085683696,0.0,2.55330491699,6.91848690247,0.394352055805,0.0,0.394352055805
 08/14  03:00:00,25.2826345957,1.9653785863,8.63564534391,0.0,2.55330491699,6.7713057485,0.394354020946,0.0,0.394354020946
 08/14  04:00:00,26.0289984754,1.74612717819,7.52476718393,0.0,3.82705111198,7.57405300124,0.7224338743,0.0,0.7224338743
 08/14  05:00:00,30.166249103,1.68389368108,7.18563884679,0.0,6.02426329834,9.91545327661,3.23813816936,0.0,3.23813816936
 08/14  06:00:00,35.2508876169,1.80647070653,7.72228258857,0.0,6.51253267309,14.7454349813,10.5677005854,0.0,10.5677005854
 08/14  07:00:00,34.2619323997,1.8967657396,8.18806636969,0.0,6.01364874671,18.163451543,11.224204756,0.0,11.224204756
 08/14  08:00:00,34.3464934683,2.10296416339,9.01217956341,0.0,4.35151303671,18.8798367041,10.7866378516,0.0,10.7866378516
 08/14  09:00:00,31.517078379,2.112430874,8.9969296039,0.0,3.78894180059,16.6187760998,9.47393312769,0.0,9.47393312769
 08/14  10:00:00,29.1611132762,2.20893420327,9.46108787493,0.0,3.78894180059,13.7021493968,8.5987966394,0.0,8.5987966394
 08/14  11:00:00,29.9511408016,2.31840338783,9.99446506194,0.0,3.78894180059,13.8493305508,6.95791572373,0.0,6.95791572373
 08/14  12:00:00,31.5556634388,2.62237249086,11.6054598142,0.0,3.69398621738,13.6338449159,6.08277923537,0.0,6.08277923537
 08/14  13:00:00,34.316846611,3.02660216408,14.2406967111,0.0,3.78894180059,13.2606059349,5.4264268691,0.0,5.4264268691
 08/14  14:00:00,38.1094541306,3.51578939511,17.6912981537,0.0,3.78894180059,13.1134247809,4.77007450284,0.0,4.77007450284
 08/14  15:00:00,43.9668909102,4.09053871797,21.6089761571,0.0,4.71240779196,13.5549682428,5.4264268691,0.0,5.4264268691
 08/14  16:00:00,55.4384594114,4.64033511087,25.0803948781,0.0,7.18559832057,18.5321311015,6.30156335746,0.0,6.30156335746
 08/14  17:00:00,62.7009870438,4.73923824337,26.2662631087,0.0,8.38069375907,23.3147919321,8.27062045627,0.0,8.27062045627
 08/14  18:00:00,61.8942947627,4.51510647861,23.6163324586,0.0,10.6415932552,23.1212625696,9.69271724985,0.0,9.69271724985
 08/14  19:00:00,55.9207252558,3.97559756938,19.1515498391,0.0,12.3080778603,20.4854999863,9.25514900567,0.0,9.25514900567
 08/14  20:00:00,57.5825563116,3.64290098393,17.1220317069,0.0,12.456681583,19.8967753704,8.48940457836,0.0,8.48940457836
 08/14  21:00:00,50.7240311595,3.28051369563,15.1965615318,0.0,9.18739968257,17.702556249,6.95791572373,0.0,6.95791572373
 08/14  22:00:00,41.121880696,2.83176619804,12.9784711276,0.0,5.91811778209,14.0365255879,6.08277923537,0.0,6.08277923537
 08/14  23:00:00,33.1994907051,2.46782428474,11.3165321213,0.0,3.54045821811,10.5176760807,3.4573697703,0.0,3.4573697703
 08/14  24:00:00,27.1461693275,2.06994912679,9.36434145733,0.0,2.55330491699,7.80157382632,1.16013648836,0.0,1.16013648836
 08/15  01:00:00,24.877623747,1.78975065687,7.96471896266,0.0,2.55330491699,7.21284921042,0.722790009124,0.0,0.722790009124
 08/15  02:00:00,23.3673848843,1.58177650115,6.95681656372,0.0,2.55330491699,6.91848690247,0.394453518437,0.0,0.394453518437
 08/15  03:00:00,22.4610538604,1.44623797879,6.33320521612,0.0,2.55330491699,6.7713057485,0.394455691397,0.0,0.394455691397
 08/15  04:00:00,24.3134808838,1.40264063209,6.15273613841,0.0,3.82705111198,7.57405300124,0.722842436608,0.0,0.722842436608
 08/15  05:00:00,29.2181060301,1.46895304759,6.45243640739,0.0,6.02426329834,9.91545327661,3.24094443643,0.0,3.24094443643
 08/15  06:00:00,34.7348478957,1.66876829998,7.34394527397,0.0,6.51253267309,14.7454349813,10.5776179751,0.0,10.5776179751
 08/15  07:00:00,34.3283014738,1.86528050415,8.28592067916,0.0,6.01364874671,18.163451543,11.2347719687,0.0,11.2347719687
 08/15  08:00:00,36.038420959,2.31954708612,10.4875241314,0.0,4.35151303671,18.8798367041,10.7967825064,0.0,10.7967825064
 08/15  09:00:00,35.9946678891,2.70969534729,12.8772546407,0.0,3.78894180059,16.6187760998,9.48280970143,0.0,9.48280970143
 08/15  10:00:00,36.9839084351,3.23835920797,16.2544580291,0.0,3.78894180059,13.7021493968,8.60682782517,0.0,8.60682782517
 08/15  11:00:00,40.3641005662,3.66205845996,19.0637697544,0.0,3.78894180059,13.8493305508,6.96436180705,0.0,6.96436180705
 08/15  12:00:00,43.1677785608,4.05514807083,21.7847993562,0.0,3.69398621738,13.6338449159,6.08837993071,0.0,6.08837993071
 08/15  13:00:00,45.1897210476,4.32898350328,23.8111898085,0.0,3.78894180059,13.2606059349,5.43139352346,0.0,5.43139352346
 08/15  14:00:00,47.0847595496,4.57088643656,25.6115065312,0.0,3.78894180059,13.1134247809,4.77440711621,0.0,4.77440711621
 08/15  15:00:00,49.9632237314,4.79159013328,26.904257563,0.0,4.71240779196,13.5549682428,5.43139352346,0.0,5.43139352346
 08/15  16:00:00,59.5571281766,5.10776375427,28.7316349999,0.0,7.18559832057,18.5321311015,6.3073753998,0.0,6.3073753998
 08/15  17:00:00,65.6321555422,5.14076592851,28.795903922,0.0,8.38069375907,23.3147919321,8.27833462155,0.0,8.27833462155
 08/15  18:00:00,66.6816739869,5.14297346944,27.775844692,0.0,10.6415932552,23.1212625696,9.70180517059,0.0,9.70180517059
 08/15  19:00:00,62.8127959047,4.86606681372,25.1531512437,0.0,12.3080778603,20.4854999863,9.26381423242,0.0,9.26381423242
 08/15  20:00:00,63.7516832042,4.49093629836,22.4431232852,0.0,12.456681583,19.8967753704,8.49733009063,0.0,8.49733009063
 08/15  21:00:00,55.6688191024,4.00978248617,19.4120806842,0.0,9.18739968257,17.702556249,6.96436180705,0.0,6.96436180705
 08/15  22:00:00,44.437336952,3.35728304024,15.7684105413,0.0,5.91811778209,14.0365255879,6.08837993071,0.0,6.08837993071
 08/15  23:00:00,34.9294200046,2.77745389526,12.7368318103,0.0,3.54045821811,10.5176760807,3.46043430171,0.0,3.46043430171
 08/15  24:00:00,28.344719682,2.29480854843,10.3380323902,0.0,2.55330491699,7.80157382632,1.16098187633,0.0,1.16098187633
 08/16  01:00:00,25.635320129,1.94036491216,8.57180108939,0.0,2.55330491699,7.21284921042,0.723233586131,0.0,0.723233586131
 08/16  02:00:00,24.0333267478,1.71259941073,7.49193551758,0.0,2.55330491699,6.91848690247,0.394564988035,0.0,0.394564988035
 08/16  03:00:00,23.5717246498,1.64243982329,7.24767416103,0.0,2.55330491699,6.7713057485,0.394567368679,0.0,0.394567368679
 08/16  04:00:00,25.2444146351,1.57037736278,6.91593315911,0.0,3.82705111198,7.57405300124,0.723291024762,0.0,0.723291024762
 08/16  05:00:00,29.8681994123,1.59292815634,6.97855468077,0.0,6.02426329834,9.91545327661,3.24402081031,0.0,3.24402081031
 08/16  06:00:00,35.637302063,1.82847483572,8.08669290554,0.0,6.51253267309,14.7454349813,10.5884753098,0.0,10.5884753098
 08/16  07:00:00,35.0828391084,1.9994716486,8.90626716932,0.0,6.01364874671,18.163451543,11.2463390277,0.0,11.2463390277
 08/16  08:00:00,35.1455125952,2.21658505819,9.6975777955,0.0,4.35151303671,18.8798367041,10.807887012,0.0,10.807887012
 08/16  09:00:00,34.5723308454,2.55607878229,11.608534162,0.0,3.78894180059,16.6187760998,9.49252614456,0.0,9.49252614456
 08/16  10:00:00,35.7584358804,3.12366645499,15.1436782274,0.0,3.78894180059,13.7021493968,8.61561889277,0.0,8.61561889277
 08/16  11:00:00,40.4244789905,3.70631910712,19.0798875315,0.0,3.78894180059,13.8493305508,6.97141779552,0.0,6.97141779552
 08/16  12:00:00,42.896266655,4.06455724484,21.5038782765,0.0,3.69398621738,13.6338449159,6.09451054364,0.0,6.09451054364
 08/16  13:00:00,44.5704455677,4.27339576347,23.2475020684,0.0,3.78894180059,13.2606059349,5.43683010474,0.0,5.43683010474
 08/16  14:00:00,45.8198456999,4.43756204114,24.4799170769,0.0,3.78894180059,13.1134247809,4.77914966584,0.0,4.77914966584
 08/16  15:00:00,49.9449233518,4.77189775936,26.9056495573,0.0,4.71240779196,13.5549682428,5.43683010474,0.0,5.43683010474
 08/16  16:00:00,60.1605923086,5.12500124276,29.3178616434,0.0,7.18559832057,18.5321311015,6.31373735661,0.0,6.31373735661
 08/16  17:00:00,66.4751680799,5.13391988175,29.6457625064,0.0,8.38069375907,23.3147919321,8.28677867332,0.0,8.28677867332
 08/16  18:00:00,68.6797685936,5.19296855175,29.7239442164,0.0,10.6415932552,23.1212625696,9.71175295761,0.0,9.71175295761
 08/16  19:00:00,65.7843130366,5.01490136915,27.9758338202,0.0,12.3080778603,20.4854999863,9.27329933168,0.0,9.27329933168
 08/16  20:00:00,66.8927213598,4.71039062518,25.3647071139,0.0,12.456681583,19.8967753704,8.50600548629,0.0,8.50600548629
 08/16  21:00:00,59.6561310728,4.39781155873,23.011363582,0.0,9.18739968257,17.702556249,6.97141779552,0.0,6.97141779552
 08/16  22:00:00,49.8201037742,3.9884003593,20.5200600445,0.0,5.91811778209,14.0365255879,6.09451054364,0.0,6.09451054364
 08/16  23:00:00,41.049857886,3.55374504464,18.0809785423,0.0,3.54045821811,10.5176760807,3.46378878803,0.0,3.46378878803
 08/16  24:00:00,34.1773759188,3.07978614076,15.3857110346,0.0,2.55330491699,7.80157382632,1.16190725187,0.0,1.16190725187
 08/17  01:00:00,31.0261543746,2.70686055999,13.1961396872,0.0,2.55330491699,7.21284921042,0.723717058707,0.0,0.723717058707
 08/17  02:00:00,28.951373132,2.43947829321,11.6831030193,0.0,2.55330491699,6.91848690247,0.394686431196,0.0,0.394686431196
 08/17  03:00:00,26.9289818948,2.16267733483,10.0846938945,0.0,2.55330491699,6.7713057485,0.394689019372,0.0,0.394689019372
 08/17  04:00:00,28.0687610504,2.02225971837,9.28839721881,0.0,3.82705111198,7.57405300124,0.723779504904,0.0,0.723779504904
 08/17  05:00:00,32.710923321,2.04925615776,9.36495058812,0.0,6.02426329834,9.91545327661,3.24736638022,0.0,3.24736638022
 08/17  06:00:00,38.8106938839,2.19524218174,10.0004840471,0.0,6.51253267309,14.7454349813,10.6002693778,0.0,10.6002693778
 08/17  07:00:00,37.5773419945,2.38074913303,11.019492571,0.0,6.01364874671,18.163451543,11.2589025076,0.0,11.2589025076
 08/17  08:00:00,38.922845653,2.75551284493,12.9359830666,0.0,4.35151303671,18.8798367041,10.8199480798,0.0,10.8199480798
 08/17  09:00:00,39.3916089388,3.20065490818,15.7832361296,0.0,3.78894180059,16.6187760998,9.50307957966,0.0,9.50307957966
 08/17  10:00:00,39.5345682269,3.59120911064,18.4522679183,0.0,3.78894180059,13.7021493968,8.62516723881,0.0,8.62516723881
 08/17  11:00:00,42.8256557585,3.9634313732,21.2239520334,0.0,3.78894180059,13.8493305508,6.97908159958,0.0,6.97908159958
 08/17  12:00:00,46.0375912951,4.36538099953,24.3443791618,0.0,3.69398621738,13.6338449159,6.10116925865,0.0,6.10116925865
 08/17  13:00:00,48.7506469215,4.66387164282,27.0372275429,0.0,3.78894180059,13.2606059349,5.44273500295,0.0,5.44273500295
 08/17  14:00:00,49.7362502599,4.80076323776,28.0331204403,0.0,3.78894180059,13.1134247809,4.78430074726,0.0,4.78430074726
 08/17  15:00:00,52.527543034,4.98232244886,29.27784455,0.0,4.71240779196,13.5549682428,5.44273500295,0.0,5.44273500295
 08/17  16:00:00,61.627664703,5.18960325511,30.7203320254,0.0,7.18559832057,18.5321311015,6.32064734388,0.0,6.32064734388
 08/17  17:00:00,67.601783102,5.18542062819,30.7208767821,0.0,8.38069375907,23.3147919321,8.29595011097,0.0,8.29595011097
 08/17  18:00:00,69.9704479366,5.27567117514,30.931920936,0.0,10.6415932552,23.1212625696,9.72255766498,0.0,9.72255766498
 08/17  19:00:00,67.0420348599,5.12910788881,29.1193491239,0.0,12.3080778603,20.4854999863,9.28360149451,0.0,9.28360149451
 08/17  20:00:00,67.4678900936,4.7809058118,25.8693606611,0.0,12.456681583,19.8967753704,8.5154281962,0.0,8.5154281962
 08/17  21:00:00,60.0034340432,4.45488543506,23.3015926761,0.0,9.18739968257,17.702556249,6.97908159958,0.0,6.97908159958
 08/17  22:00:00,49.7810965483,4.00581520365,20.4636379743,0.0,5.91811778209,14.0365255879,6.10116925865,0.0,6.10116925865
 08/17  23:00:00,40.706327643,3.53487794892,17.756315395,0.0,3.54045821811,10.5176760807,3.46743223586,0.0,3.46743223586
 08/17  24:00:00,34.7061978474,3.16511966791,15.8291994361,0.0,2.55330491699,7.80157382632,1.16291234093,0.0,1.16291234093
 08/18  01:00:00,32.5148736467,2.91187218504,14.4798473342,0.0,2.55330491699,7.21284921042,0.724240281637,0.0,0.724240281637
 08/18  02:00:00,30.3272207604,2.63487143205,12.8635575089,0.0,2.55330491699,6.91848690247,0.394817811573,0.0,0.394817811573
 08/18  03:00:00,28.6112027392,2.40313424789,11.5264578258,0.0,2.55330491699,6.7713057485,0.394820607111,0.0,0.394820607111
 08/18  04:00:00,29.7655961639,2.26547747106,10.7420145795,0.0,3.82705111198,7.57405300124,0.724307731388,0.0,0.724307731388
 08/18  05:00:00,33.9980395542,2.23400158769,10.4673213913,0.0,6.02426329834,9.91545327661,3.25098015567,0.0,3.25098015567
 08/18  06:00:00,39.3858886555,2.28091881383,10.4900021866,0.0,6.51253267309,14.7454349813,10.6129966896,0.0,10.6129966896
 08/18  07:00:00,37.4584803154,2.36138340098,10.9199966239,0.0,6.01364874671,18.163451543,11.2724586879,0.0,11.2724586879
 08/18  08:00:00,38.8629113908,2.7415631784,12.8899984709,0.0,4.35151303671,18.8798367041,10.8329621382,0.0,10.8329621382
 08/18  09:00:00,38.3336548794,3.04653892978,14.8793980486,0.0,3.78894180059,16.6187760998,9.51446688141,0.0,9.51446688141
 08/18  10:00:00,39.2332766186,3.5158467633,18.2263386573,0.0,3.78894180059,13.7021493968,8.63547003564,0.0,8.63547003564
 08/18  11:00:00,43.0354882865,3.94541857654,21.4517973581,0.0,3.78894180059,13.8493305508,6.98735094966,0.0,6.98735094966
 08/18  12:00:00,45.1104731998,4.22207832579,23.5605637403,0.0,3.69398621738,13.6338449159,6.10835410381,0.0,6.10835410381
 08/18  13:00:00,47.4132876265,4.46355202243,25.9001878682,0.0,3.78894180059,13.2606059349,5.44910646941,0.0,5.44910646941
 08/18  14:00:00,48.6790414514,4.60188468055,27.1747901891,0.0,3.78894180059,13.1134247809,4.78985883502,0.0,4.78985883502
 08/18  15:00:00,52.177637038,4.8603169773,29.0499440255,0.0,4.71240779196,13.5549682428,5.44910646941,0.0,5.44910646941
 08/18  16:00:00,62.3038990382,5.23057668392,31.3555929318,0.0,7.18559832057,18.5321311015,6.32810331527,0.0,6.32810331527
 08/18  17:00:00,68.5392192274,5.27460553422,31.5691280014,0.0,8.38069375907,23.3147919321,8.30584621845,0.0,8.30584621845
 08/18  18:00:00,70.3961645194,5.32422164273,31.3090870512,0.0,10.6415932552,23.1212625696,9.73421609297,0.0,9.73421609297
 08/18  19:00:00,67.1365580625,5.15470630772,29.1882739075,0.0,12.3080778603,20.4854999863,9.29471767004,0.0,9.29471767004
 08/18  20:00:00,67.9639400008,4.83584576289,26.3104706172,0.0,12.456681583,19.8967753704,8.52559542991,0.0,8.52559542991
 08/18  21:00:00,60.5182150348,4.52004529843,23.7512138043,0.0,9.18739968257,17.702556249,6.98735094966,0.0,6.98735094966
 08/18  22:00:00,50.0119459139,4.04547586778,20.6548266757,0.0,5.91811778209,14.0365255879,6.10835410381,0.0,6.10835410381
 08/18  23:00:00,40.5893860289,3.5192974001,17.6549543298,0.0,3.54045821811,10.5176760807,3.47136356623,0.0,3.47136356623
 08/18  24:00:00,33.9817008795,3.06635336316,15.2034687729,0.0,2.55330491699,7.80157382632,1.16399684586,0.0,1.16399684586
 08/19  01:00:00,31.6778645388,2.80417113037,13.750539281,0.0,2.55330491699,7.21284921042,0.724803097984,0.0,0.724803097984
 08/19  02:00:00,30.1716678809,2.62106689882,12.7218091626,0.0,2.55330491699,6.91848690247,0.394959089886,0.0,0.394959089886
 08/19  03:00:00,28.9854022164,2.46543068888,11.838360862,0.0,2.55330491699,6.7713057485,0.394962092598,0.0,0.394962092598
 08/19  04:00:00,29.9315435429,2.30553778676,10.8679016428,0.0,3.82705111198,7.57405300124,0.724875546821,0.0,0.724875546821
 08/19  05:00:00,34.3760390404,2.30700378333,10.7723186819,0.0,6.02426329834,9.91545327661,3.25486106674,0.0,3.25486106674
 08/19  06:00:00,40.1701220148,2.4050052265,11.1501491331,0.0,6.51253267309,14.7454349813,10.6266534796,0.0,10.6266534796
 08/19  07:00:00,37.7664539985,2.44002908461,11.3428539859,0.0,6.01364874671,17.9699221805,11.2870035542,0.0,11.2870035542
 08/19  08:00:00,36.6009122504,2.56275735744,12.2532187201,0.0,3.66783283761,18.1171033345,10.846925333,0.0,10.846925333
 08/19  09:00:00,36.4870693315,2.90719423931,14.6185707598,0.0,3.10526160149,15.8560427302,9.52668467758,0.0,9.52668467758
 08/19  10:00:00,36.9927812191,3.32636056194,17.6217430278,0.0,3.10526160149,12.9394160272,8.64652423219,0.0,8.64652423219
 08/19  11:00:00,40.3830214565,3.69389221244,20.4972704609,0.0,3.10526160149,13.0865971812,6.99622339689,0.0,6.99622339689
 08/19  12:00:00,43.1674586399,4.00849154353,23.1142894673,0.0,3.10526160149,12.9394160272,6.11606295139,0.0,6.11606295139
 08/19  13:00:00,44.5908962902,4.21410467452,24.7736574485,0.0,3.10526160149,12.4978725653,5.45594261727,0.0,5.45594261727
 08/19  14:00:00,46.2350188562,4.43583999497,26.3432258482,0.0,3.10526160149,12.3506914113,4.79582228315,0.0,4.79582228315
 08/19  15:00:00,48.715996709,4.58562307814,27.3094111644,0.0,4.02872759285,12.7922348732,5.45594261727,0.0,5.45594261727
 08/19  16:00:00,56.9738638529,4.73646977073,27.9660782284,0.0,6.50191812146,17.7693977319,6.33610306277,0.0,6.33610306277
 08/19  17:00:00,65.5827844423,4.95953181535,29.1212962977,0.0,8.38069375907,23.1212625696,8.31646406513,0.0,8.31646406513
 08/19  18:00:00,68.1267459012,5.05955435197,29.3043357237,0.0,10.6415932552,23.1212625696,9.74672478905,0.0,9.74672478905
 08/19  19:00:00,64.7904377229,4.83310094387,27.1637589318,0.0,12.3080778603,20.4854999863,9.30664456631,0.0,9.30664456631
 08/19  20:00:00,66.4442653359,4.60621166017,25.0204300551,0.0,12.456681583,19.8967753704,8.5365041765,0.0,8.5365041765
 08/19  21:00:00,59.1708731781,4.31079516263,22.6131220834,0.0,9.18739968257,17.702556249,6.99622339689,0.0,6.99622339689
 08/19  22:00:00,48.4682004958,3.80101522314,19.3555419023,0.0,5.91811778209,14.0365255879,6.11606295139,0.0,6.11606295139
 08/19  23:00:00,39.49539662,3.34346067723,16.7368016437,0.0,3.54045821811,10.5176760807,3.47558161491,0.0,3.47558161491
 08/19  24:00:00,32.9526056891,2.91533605142,14.3253908943,0.0,2.55330491699,7.80157382632,1.16516044549,0.0,1.16516044549
 08/20  01:00:00,29.7717474065,2.53971653163,12.1088767475,0.0,2.55330491699,7.21284921042,0.725405339137,0.0,0.725405339137
 08/20  02:00:00,27.9940154298,2.30953714708,10.8556864633,0.0,2.55330491699,6.91848690247,0.395110223934,0.0,0.395110223934
 08/20  03:00:00,26.5350502372,2.10397957956,9.74945999217,0.0,2.55330491699,6.7713057485,0.395113433611,0.0,0.395113433611
 08/20  04:00:00,26.9490820935,1.85570856058,8.33526941971,0.0,3.82705111198,7.57405300124,0.725482782115,0.0,0.725482782115
 08/20  05:00:00,30.8893967333,1.77784994487,7.8148302133,0.0,6.02426329834,9.91545327661,3.25900796443,0.0,3.25900796443
 08/20  06:00:00,36.5985025585,1.86457512729,8.11895977608,0.0,6.51253267309,14.7454349813,10.6412357065,0.0,10.6412357065
 08/20  07:00:00,34.6494573837,1.9726141617,8.69327229394,0.0,6.01364874671,17.9699221805,11.3025327993,0.0,11.3025327993
 08/20  08:00:00,34.6149468951,2.26721172247,10.5627989998,0.0,3.66783283761,18.1171033345,10.8618335293,0.0,10.8618335293
 08/20  09:00:00,35.5220609163,2.77048061195,13.790275972,0.0,3.10526160149,15.8560427302,9.53972934999,0.0,9.53972934999
 08/20  10:00:00,36.8635918562,3.31039541749,17.5085188094,0.0,3.10526160149,12.9394160272,8.65832655484,0.0,8.65832655484
 08/20  11:00:00,39.7193549742,3.64986692932,19.8776292617,0.0,3.10526160149,13.0865971812,7.00569631376,0.0,7.00569631376
 08/20  12:00:00,41.9965449966,3.94333044281,22.0085369247,0.0,3.10526160149,12.9394160272,6.12429351851,0.0,6.12429351851
 08/20  13:00:00,44.1447929492,4.21136001558,24.3302987665,0.0,3.10526160149,12.4978725653,5.46324142208,0.0,5.46324142208
 08/20  14:00:00,46.0876270508,4.42053164022,26.2111423975,0.0,3.10526160149,12.3506914113,4.80218932564,0.0,4.80218932564
 08/20  15:00:00,49.5936102609,4.6759132687,28.0967345257,0.0,4.02872759285,12.7922348732,5.46324142208,0.0,5.46324142208
 08/20  16:00:00,59.1590758597,4.9651531948,29.9226068111,0.0,6.50191812146,17.7693977319,6.34464421732,0.0,6.34464421732
 08/20  17:00:00,67.0732198233,5.15153568878,30.4197278052,0.0,8.38069375907,23.1212625696,8.32780050663,0.0,8.32780050663
 08/20  18:00:00,69.1782560653,5.22457540347,30.1908248363,0.0,10.6415932552,23.1212625696,9.7600800489,0.0,9.7600800489
 08/20  19:00:00,66.3836783002,5.06694614408,28.5231543089,0.0,12.3080778603,20.4854999863,9.31937865128,0.0,9.31937865128
 08/20  20:00:00,68.0637821206,4.71836275066,25.6349624159,0.0,12.456681583,19.8967753704,8.54815120544,0.0,8.54815120544
 08/20  21:00:00,59.6171435569,4.35921380312,23.0109738217,0.0,9.18739968257,17.702556249,7.00569631376,0.0,7.00569631376
 08/20  22:00:00,48.5766544943,3.82575454297,19.4392565809,0.0,5.91811778209,14.0365255879,6.12429351851,0.0,6.12429351851
 08/20  23:00:00,40.8160525696,3.53150033787,17.8694179327,0.0,3.54045821811,10.5176760807,3.48008513277,0.0,3.48008513277
 08/20  24:00:00,35.5490970348,3.27612333444,16.561094957,0.0,2.55330491699,7.80157382632,1.16640279525,0.0,1.16640279525
 08/21  01:00:00,33.2906399931,3.02411902617,15.1433668394,0.0,2.55330491699,7.21284921042,0.726046824861,0.0,0.726046824861
 08/21  02:00:00,31.5590576238,2.81554136455,13.9147244397,0.0,2.55330491699,6.91848690247,0.395271168608,0.0,0.395271168608
 08/21  03:00:00,30.0462845999,2.62016593046,12.7445080039,0.0,2.55330491699,6.7713057485,0.395274585019,0.0,0.395274585019
 08/21  04:00:00,31.2913938215,2.50280021889,12.0304894893,0.0,3.82705111198,7.57405300124,0.726129256537,0.0,0.726129256537
 08/21  05:00:00,35.2638341197,2.44384511638,11.5232724282,0.0,6.02426329834,9.91545327661,3.26341962096,0.0,3.26341962096
 08/21  06:00:00,40.6303889681,2.48800203798,11.527419275,0.0,6.51253267309,14.7454349813,10.6567390552,0.0,10.6567390552
 08/21  07:00:00,38.566803171,2.54872459804,11.8409782825,0.0,6.01364874671,18.163451543,11.3190418243,0.0,11.3190418243
 08/21  08:00:00,39.4749025567,2.84956339616,13.3939894189,0.0,4.35151303671,18.8798367041,10.8776823121,0.0,10.8776823121
 08/21  09:00:00,38.7532565198,3.13562168448,15.2099169342,0.0,3.78894180059,16.6187760998,9.55359703557,0.0,9.55359703557
 08/21  10:00:00,40.0494838092,3.64881568934,18.9095769219,0.0,3.78894180059,13.7021493968,8.67087350847,0.0,8.67087350847
 08/21  11:00:00,43.4134396287,4.01560016397,21.7595671129,0.0,3.78894180059,13.8493305508,7.01576689496,0.0,7.01576689496
 08/21  12:00:00,45.6465355922,4.30760122866,24.0111032299,0.0,3.69398621738,13.6338449159,6.13304336775,0.0,6.13304336775
 08/21  13:00:00,47.2163823567,4.50242675802,25.6644078628,0.0,3.78894180059,13.2606059349,5.47100072235,0.0,5.47100072235
 08/21  14:00:00,49.2664596518,4.72601954213,27.6380735279,0.0,3.78894180059,13.1134247809,4.80895807694,0.0,4.80895807694
 08/21  15:00:00,52.5276865704,4.95073527222,29.3095752631,0.0,4.71240779196,13.5549682428,5.47100072235,0.0,5.47100072235
 08/21  16:00:00,61.7318404402,5.21102595539,30.8030850623,0.0,7.18559832057,18.5321311015,6.35372424955,0.0,6.35372424955
 08/21  17:00:00,67.3826525206,5.19200842911,30.4951583998,0.0,8.38069375907,23.3147919321,8.33985218577,0.0,8.33985218577
 08/21  18:00:00,69.2556293123,5.23781601856,30.2549574682,0.0,10.6415932552,23.1212625696,9.77427791748,0.0,9.77427791748
 08/21  19:00:00,66.4533072958,5.07621622304,28.5835132256,0.0,12.3080778603,20.4854999863,9.33291615388,0.0,9.33291615388
 08/21  20:00:00,68.2023964056,4.76241363738,25.7295258142,0.0,12.456681583,19.8967753704,8.56053306757,0.0,8.56053306757
 08/21  21:00:00,60.0196946061,4.45932650104,23.313412173,0.0,9.18739968257,17.702556249,7.01576689496,0.0,7.01576689496
 08/21  22:00:00,49.749041478,4.00158021217,20.4358178954,0.0,5.91811778209,14.0365255879,6.13304336775,0.0,6.13304336775
 08/21  23:00:00,41.3451190591,3.60032568084,18.3296590792,0.0,3.54045821811,10.5176760807,3.48487278613,0.0,3.48487278613
 08/21  24:00:00,34.9078191337,3.1750496113,16.020890779,0.0,2.55330491699,7.80157382632,1.16772352721,0.0,1.16772352721
 08/22  01:00:00,32.2119590711,2.86524113811,14.2235638055,0.0,2.55330491699,7.21284921042,0.72672736336,0.0,0.72672736336
 08/22  02:00:00,30.2775062082,2.62853960826,12.8201747805,0.0,2.55330491699,6.91848690247,0.395441875904,0.0,0.395441875904
 08/22  03:00:00,28.6913485927,2.41781362373,11.5919243035,0.0,2.55330491699,6.7713057485,0.395445498797,0.0,0.395445498797
 08/22  04:00:00,29.9933153131,2.30474964647,10.9304615534,0.0,3.82705111198,7.57405300124,0.726814777765,0.0,0.726814777765
 08/22  05:00:00,34.4416575622,2.30987232311,10.8350686639,0.0,6.02426329834,9.91545327661,3.26809473016,0.0,3.26809473016
 08/22  06:00:00,39.9567704674,2.37971666015,10.9620861522,0.0,6.51253267309,14.7454349813,10.6731589372,0.0,10.6731589372
 08/22  07:00:00,38.1389785014,2.47879298073,11.4830852302,0.0,6.01364874671,18.163451543,11.3365257404,0.0,11.3365257404
 08/22  08:00:00,40.0942575519,2.92621055835,13.936697252,0.0,4.35151303671,18.8798367041,10.8944669879,0.0,10.8944669879
 08/22  09:00:00,40.749513699,3.36114849996,16.980647298,0.0,3.78894180059,16.6187760998,9.56828362755,0.0,9.56828362755
 08/22  10:00:00,41.5164460984,3.77780832102,20.2475465794,0.0,3.78894180059,13.7021493968,8.68416137741,0.0,8.68416137741
 08/22  11:00:00,44.0338048242,4.03878130688,22.3567511655,0.0,3.78894180059,13.8493305508,7.02643215819,0.0,7.02643215819
 08/22  12:00:00,46.6665411132,4.37628016195,24.9624298176,0.0,3.69398621738,13.6338449159,6.14230990793,0.0,6.14230990793
 08/22  13:00:00,48.6924546512,4.62762640707,27.0152805083,0.0,3.78894180059,13.2606059349,5.47921822024,0.0,5.47921822024
 08/22  14:00:00,50.5977906015,4.85237049732,28.8430535224,0.0,3.78894180059,13.1134247809,4.81612653255,0.0,4.81612653255
 08/22  15:00:00,53.4356878933,5.05980861324,30.1085032449,0.0,4.71240779196,13.5549682428,5.47921822024,0.0,5.47921822024
 08/22  16:00:00,61.9454245598,5.2751698516,30.9525252857,0.0,7.18559832057,18.5321311015,6.3633404705,0.0,6.3633404705
 08/22  17:00:00,68.3636896475,5.29401135732,31.3741925985,0.0,8.38069375907,23.3147919321,8.35261553357,0.0,8.35261553357
 08/22  18:00:00,70.659551131,5.33337562024,31.5633196852,0.0,10.6415932552,23.1212625696,9.78931419023,0.0,9.78931419023
 08/22  19:00:00,67.7506689062,5.22367040484,29.7334206541,0.0,12.3080778603,20.4854999863,9.3472530651,0.0,9.3472530651
 08/22  20:00:00,69.5750638456,4.94163266346,26.9229742281,0.0,12.456681583,19.8967753704,8.57364609613,0.0,8.57364609613
 08/22  21:00:00,61.2027291775,4.62431417666,24.3314590688,0.0,9.18739968257,17.702556249,7.02643215819,0.0,7.02643215819
 08/22  22:00:00,50.4413104235,4.13791905187,20.9917480013,0.0,5.91811778209,14.0365255879,6.14230990793,0.0,6.14230990793
 08/22  23:00:00,41.6666732322,3.68838594294,18.5631529902,0.0,3.54045821811,10.5176760807,3.48994315717,0.0,3.48994315717
 08/22  24:00:00,35.3081968462,3.25401134705,16.3423067558,0.0,2.55330491699,7.80157382632,1.16912225025,0.0,1.16912225025
 08/23  01:00:00,32.593177086,2.93032067295,14.5397022856,0.0,2.55330491699,7.21284921042,0.727446751329,0.0,0.727446751329
 08/23  02:00:00,30.4795700613,2.66499819864,12.9857800432,0.0,2.55330491699,6.91848690247,0.395622294939,0.0,0.395622294939
 08/23  03:00:00,28.6564605785,2.42585997535,11.5489899377,0.0,2.55330491699,6.7713057485,0.395626124038,0.0,0.395626124038
 08/23  04:00:00,29.3802291573,2.2356233707,10.3865016733,0.0,3.82705111198,7.57405300124,0.727539141946,0.0,0.727539141946
 08/23  05:00:00,33.1255053451,2.13715536246,9.69163340746,0.0,6.02426329834,9.91545327661,3.27303190785,0.0,3.27303190785
 08/23  06:00:00,38.58643219,2.18966585536,9.78179867949,0.0,6.51253267309,14.7454349813,10.690490493,0.0,10.690490493
 08/23  07:00:00,37.2656710929,2.35788534112,10.7306854613,0.0,6.01364874671,18.163451543,11.3549793699,0.0,11.3549793699
 08/23  08:00:00,40.1437953789,2.93101963162,13.9814260058,0.0,4.35151303671,18.8798367041,10.9121825862,0.0,10.9121825862
 08/23  09:00:00,41.0130433627,3.39092635362,17.214399108,0.0,3.78894180059,16.6187760998,9.58378477663,0.0,9.58378477663
 08/23  10:00:00,41.6678967255,3.80110813229,20.3756973953,0.0,3.78894180059,13.7021493968,8.69818622658,0.0,8.69818622658
 08/23  11:00:00,44.7165373728,4.11663704144,22.9616279795,0.0,3.78894180059,13.8493305508,7.03768894502,0.0,7.03768894502
 08/23  12:00:00,46.2080969563,4.34780233971,24.5324634828,0.0,3.69398621738,13.6338449159,6.15209039485,0.0,6.15209039485
 08/23  13:00:00,48.6160291137,4.6304428541,26.9360385238,0.0,3.78894180059,13.2606059349,5.48789148223,0.0,5.48789148223
 08/23  14:00:00,49.8656019136,4.79062889163,28.1726064401,0.0,3.78894180059,13.1134247809,4.8236925696,0.0,4.8236925696
 08/23  15:00:00,52.6304035799,4.9946366857,29.3683908591,0.0,4.71240779196,13.5549682428,5.48789148223,0.0,5.48789148223
 08/23  16:00:00,63.2170646048,5.3388655416,32.1604696407,0.0,7.18559832057,18.5321311015,6.37349003239,0.0,6.37349003239
 08/23  17:00:00,69.3647352136,5.32975543719,32.3394940847,0.0,8.38069375907,23.3147919321,8.36608677027,0.0,8.36608677027
 08/23  18:00:00,71.0275281102,5.34396170555,31.9207105792,0.0,10.6415932552,23.1212625696,9.80518441429,0.0,9.80518441429
 08/23  19:00:00,68.3899957978,5.24168068039,30.3547372701,0.0,12.3080778603,20.4854999863,9.36238513921,0.0,9.36238513921
 08/23  20:00:00,69.8115477423,4.94111566814,27.1599751201,0.0,12.456681583,19.8967753704,8.58748640781,0.0,8.58748640781
 08/23  21:00:00,61.6159479065,4.64136165465,24.7276303198,0.0,9.18739968257,17.702556249,7.03768894502,0.0,7.03768894502
 08/23  22:00:00,51.4975262117,4.22911799511,21.9567648462,0.0,5.91811778209,14.0365255879,6.15209039485,0.0,6.15209039485
 08/23  23:00:00,42.0197739591,3.71848432353,18.8861553365,0.0,3.54045821811,10.5176760807,3.49529474435,0.0,3.49529474435
 08/23  24:00:00,34.3310076604,3.13189414898,15.487234768,0.0,2.55330491699,7.80157382632,1.17059855017,0.0,1.17059855017
 08/24  01:00:00,31.0364173732,2.7295185652,13.1837446806,0.0,2.55330491699,7.21284921042,0.728204774024,0.0,0.728204774024
 08/24  02:00:00,28.5223540428,2.40035302582,11.2932091975,0.0,2.55330491699,6.91848690247,0.395812371965,0.0,0.395812371965
 08/24  03:00:00,26.5920764377,2.1287207974,9.78174497482,0.0,2.55330491699,6.7713057485,0.395816406973,0.0,0.395816406973
 08/24  04:00:00,27.7258135078,1.97868057575,8.98902881875,0.0,3.82705111198,7.57405300124,0.728302133756,0.0,0.728302133756
 08/24  05:00:00,32.3241964257,1.99459287615,9.03288697442,0.0,6.02426329834,9.91545327661,3.27822969226,0.0,3.27822969226
 08/24  06:00:00,38.0622848822,2.09067616967,9.35664105738,0.0,6.51253267309,14.7454349813,10.7087285927,0.0,10.7087285927
 08/24  07:00:00,36.4185991807,2.21203447543,10.0294644148,0.0,6.01364874671,18.163451543,11.3743972482,0.0,11.3743972482
 08/24  08:00:00,38.1099921694,2.63726186956,12.2413805583,0.0,4.35151303671,18.8798367041,10.9308238606,0.0,10.9308238606
 08/24  09:00:00,38.6380303274,3.10043861411,15.1298738122,0.0,3.78894180059,16.6187760998,9.60009589229,0.0,9.60009589229
 08/24  10:00:00,40.4148614163,3.70016002867,19.2236101897,0.0,3.78894180059,13.7021493968,8.71294390266,0.0,8.71294390266
 08/24  11:00:00,45.1286747071,4.20761709411,23.2827852612,0.0,3.78894180059,13.8493305508,7.04953392187,0.0,7.04953392187
 08/24  12:00:00,48.0361602259,4.55029810754,26.1580309847,0.0,3.69398621738,13.6338449159,6.16238193212,0.0,6.16238193212
 08/24  13:00:00,49.7327232807,4.74247814407,27.9406974008,0.0,3.78894180059,13.2606059349,5.4970179398,0.0,5.4970179398
 08/24  14:00:00,50.7824702806,4.88446174889,28.99564195,0.0,3.78894180059,13.1134247809,4.83165394749,0.0,4.83165394749
 08/24  15:00:00,54.3355675045,5.14648013092,30.9217113384,0.0,4.71240779196,13.5549682428,5.4970179398,0.0,5.4970179398
 08/24  16:00:00,63.8301332309,5.40469419268,32.7077096157,0.0,7.18559832057,18.5321311015,6.38416992956,0.0,6.38416992956
 08/24  17:00:00,69.6956972557,5.36040053248,32.6398110316,0.0,8.38069375907,23.3147919321,8.3802619065,0.0,8.3802619065
 08/24  18:00:00,71.45005708,5.37666449793,32.3105367566,0.0,10.6415932552,23.1212625696,9.82188388985,0.0,9.82188388985
 08/24  19:00:00,68.5238217199,5.2621805323,30.4680633403,0.0,12.3080778603,20.4854999863,9.37830789497,0.0,9.37830789497
 08/24  20:00:00,69.971050235,4.94680591853,27.3137873625,0.0,12.456681583,19.8967753704,8.60204990394,0.0,8.60204990394
 08/24  21:00:00,61.6453937796,4.63528056069,24.7631572868,0.0,9.18739968257,17.702556249,7.04953392187,0.0,7.04953392187
 08/24  22:00:00,51.3708929475,4.21396337782,21.8452861993,0.0,5.91811778209,14.0365255879,6.16238193212,0.0,6.16238193212
 08/24  23:00:00,41.6949616962,3.69137958138,18.5884478158,0.0,3.54045821811,10.5176760807,3.50092596286,0.0,3.50092596286
 08/24  24:00:00,34.3295754884,3.14739367972,15.4703030653,0.0,2.55330491699,7.80157382632,1.17215198975,0.0,1.17215198975
 08/25  01:00:00,31.4010093727,2.79103866293,13.4868165824,0.0,2.55330491699,7.21284921042,0.729001205322,0.0,0.729001205322
 08/25  02:00:00,29.5235614056,2.54470166077,12.1500679254,0.0,2.55330491699,6.91848690247,0.39601205039,0.0,0.39601205039
 08/25  03:00:00,28.0166091574,2.33123813538,11.0037603565,0.0,2.55330491699,6.7713057485,0.39601629098,0.0,0.39601629098
 08/25  04:00:00,29.1778939474,2.1915971467,10.2281926874,0.0,3.82705111198,7.57405300124,0.729103526468,0.0,0.729103526468
 08/25  05:00:00,33.1396001625,2.12214471135,9.72073887597,0.0,6.02426329834,9.91545327661,3.28368654444,0.0,3.28368654444
 08/25  06:00:00,38.2447548147,2.12366164615,9.50612551341,0.0,6.51253267309,14.7454349813,10.7278678377,0.0,10.7278678377
 08/25  07:00:00,36.8795658133,2.2797487483,10.4227167746,0.0,6.01364874671,18.163451543,11.3947736247,0.0,11.3947736247
 08/25  08:00:00,39.4979809548,2.82118950169,13.4454417116,0.0,4.35151303671,18.8798367041,10.9503852906,0.0,10.9503852906
 08/25  09:00:00,41.1380280354,3.37662254524,17.3536875891,0.0,3.78894180059,16.6187760998,9.61721214414,0.0,9.61721214414
 08/25  10:00:00,42.6540110131,3.9014576197,21.2614621954,0.0,3.78894180059,13.7021493968,8.72843003529,0.0,8.72843003529
 08/25  11:00:00,45.906014403,4.24646447267,24.0212775785,0.0,3.78894180059,13.8493305508,7.06196358096,0.0,7.06196358096
 08/25  12:00:00,49.0962670379,4.60744357077,27.1609923334,0.0,3.69398621738,13.6338449159,6.17318147198,0.0,6.17318147198
 08/25  13:00:00,50.9586993775,4.83697199152,29.0721796501,0.0,3.78894180059,13.2606059349,5.50659489025,0.0,5.50659489025
 08/25  14:00:00,53.2928441653,5.10149929682,31.2889782866,0.0,3.78894180059,13.1134247809,4.84000830851,0.0,4.84000830851
 08/25  15:00:00,56.3384780334,5.31358388395,32.7575181143,0.0,4.71240779196,13.5549682428,5.50659489025,0.0,5.50659489025
 08/25  16:00:00,63.6894173707,5.47729901062,32.4943889375,0.0,7.18559832057,18.5321311015,6.39537699923,0.0,6.39537699923
 08/25  17:00:00,68.1684634531,5.39954109021,31.0734366712,0.0,8.38069375907,23.3147919321,8.39513674443,0.0,8.39513674443
 08/25  18:00:00,69.3402302141,5.37716589028,30.2002084984,0.0,10.6415932552,23.1212625696,9.83940767152,0.0,9.83940767152
 08/25  19:00:00,66.3247770464,5.22984567502,28.3013535242,0.0,12.3080778603,20.4854999863,9.39501661703,0.0,9.39501661703
 08/25  20:00:00,67.9917012531,4.88884778163,25.3923965174,0.0,12.456681583,19.8967753704,8.61733227167,0.0,8.61733227167
 08/25  21:00:00,59.2653303961,4.49346073147,22.5249137326,0.0,9.18739968257,17.702556249,7.06196358096,0.0,7.06196358096
 08/25  22:00:00,48.9666253104,4.00638394319,19.6485979968,0.0,5.91811778209,14.0365255879,6.17318147198,0.0,6.17318147198
 08/25  23:00:00,39.7907628259,3.48436970125,16.8912588255,0.0,3.54045821811,10.5176760807,3.50683514505,0.0,3.50683514505
 08/25  24:00:00,33.2070907682,3.00458705209,14.4906249728,0.0,2.55330491699,7.80157382632,1.17378210898,0.0,1.17378210898
 08/26  01:00:00,30.7428391624,2.6992230044,12.9204620305,0.0,2.55330491699,7.21284921042,0.729835807796,0.0,0.729835807796
 08/26  02:00:00,28.7249009964,2.43816562161,11.4579435553,0.0,2.55330491699,6.91848690247,0.396221270787,0.0,0.396221270787
 08/26  03:00:00,27.0226875124,2.19666637494,10.144410472,0.0,2.55330491699,6.7713057485,0.396225716609,0.0,0.396225716609
 08/26  04:00:00,27.8967391419,2.00344395323,9.13519107542,0.0,3.82705111198,7.57405300124,0.729943082019,0.0,0.729943082019
 08/26  05:00:00,31.9373845905,1.93366482512,8.70700319022,0.0,6.02426329834,9.91545327661,3.28940084873,0.0,3.28940084873
 08/26  06:00:00,37.7964942293,2.03879707855,9.14272949558,0.0,6.51253267309,14.7454349813,10.7479025627,0.0,10.7479025627
 08/26  07:00:00,35.9781000709,2.15875864562,9.83577049727,0.0,6.01364874671,17.9699221805,11.4161024653,0.0,11.4161024653
 08/26  08:00:00,34.8859190242,2.29438705099,10.8065958004,0.0,3.66783283761,18.1171033345,10.9708610834,0.0,10.9708610834
 08/26  09:00:00,35.0231145041,2.69202422445,13.3697859473,0.0,3.10526160149,15.8560427302,9.63512846338,0.0,9.63512846338
 08/26  10:00:00,36.2162877284,3.23355603778,16.9380540614,0.0,3.10526160149,12.9394160272,8.74464003842,0.0,8.74464003842
 08/26  11:00:00,40.3379482017,3.71954527824,20.4265441403,0.0,3.10526160149,13.0865971812,7.07497424136,0.0,7.07497424136
 08/26  12:00:00,43.1041271859,4.05859318741,23.0008563694,0.0,3.10526160149,12.9394160272,6.18448581627,0.0,6.18448581627
 08/26  13:00:00,45.1513046891,4.32226272764,25.2259077944,0.0,3.10526160149,12.4978725653,5.51661949744,0.0,5.51661949744
 08/26  14:00:00,48.5205441208,4.66959479483,28.3949963128,0.0,3.10526160149,12.3506914113,4.84875317862,0.0,4.84875317862
 08/26  15:00:00,52.478192432,4.96445793049,30.6927720351,0.0,4.02872759285,12.7922348732,5.51661949744,0.0,5.51661949744
 08/26  16:00:00,61.877267769,5.21280388524,32.39314803,0.0,6.50191812146,17.7693977319,6.40710792254,0.0,6.40710792254
 08/26  17:00:00,70.4275254091,5.37744993316,33.5481191467,0.0,8.38069375907,23.1212625696,8.41070687901,0.0,8.41070687901
 08/26  18:00:00,72.2351135426,5.40809478468,33.0641629324,0.0,10.6415932552,23.1212625696,9.85775056979,0.0,9.85775056979
 08/26  19:00:00,69.2023674515,5.35274037103,31.0560492332,0.0,12.3080778603,20.4854999863,9.41250635724,0.0,9.41250635724
 08/26  20:00:00,71.6175871435,5.19451128354,28.7126189059,0.0,12.456681583,19.8967753704,8.63332898528,0.0,8.63332898528
 08/26  21:00:00,64.1064107761,4.9715603261,26.8878945179,0.0,9.18739968257,17.702556249,7.07497424136,0.0,7.07497424136
 08/26  22:00:00,54.5542255041,4.60773759349,24.6348445402,0.0,5.91811778209,14.0365255879,6.18448581627,0.0,6.18448581627
 08/26  23:00:00,46.0519479307,4.26016308523,22.3766505464,0.0,3.54045821811,10.5176760807,3.51302054098,0.0,3.51302054098
 08/26  24:00:00,39.5226012534,3.86212125306,19.9486012569,0.0,2.55330491699,7.80157382632,1.1754884251,0.0,1.1754884251
 08/27  01:00:00,36.5302368333,3.50780653294,17.8992761729,0.0,2.55330491699,7.21284921042,0.730708332783,0.0,0.730708332783
 08/27  02:00:00,33.6278978701,3.13057084993,15.6685352007,0.0,2.55330491699,6.91848690247,0.396439970921,0.0,0.396439970921
 08/27  03:00:00,31.0787469029,2.78765162746,13.6094846099,0.0,2.55330491699,6.7713057485,0.396444621596,0.0,0.396444621596
 08/27  04:00:00,31.5889476407,2.55955609477,12.2712874327,0.0,3.82705111198,7.57405300124,0.730820551082,0.0,0.730820551082
 08/27  05:00:00,35.4303620554,2.47773915586,11.6559063244,0.0,6.02426329834,9.91545327661,3.29537091325,0.0,3.29537091325
 08/27  06:00:00,39.0215516242,2.2807915139,10.1257924551,0.0,6.51253267309,14.7454349813,10.768826837,0.0,10.768826837
 08/27  07:00:00,35.0784671717,2.08924055169,9.005655692,0.0,6.01364874671,17.9699221805,11.4383774537,0.0,11.4383774537
 08/27  08:00:00,32.6491715485,2.01533662032,8.84889875535,0.0,3.66783283761,18.1171033345,10.9922451753,0.0,10.9922451753
 08/27  09:00:00,31.5636054115,2.25209915307,10.350201926,0.0,3.10526160149,15.8560427302,9.65383954426,0.0,9.65383954426
 08/27  10:00:00,31.0915226701,2.60503032217,12.4418147186,0.0,3.10526160149,12.9394160272,8.76156911159,0.0,8.76156911159
 08/27  11:00:00,34.3529450809,3.02914537476,15.131940923,0.0,3.10526160149,13.0865971812,7.0885620501,0.0,7.0885620501
 08/27  12:00:00,36.7014599505,3.36012701968,17.2966553017,0.0,3.10526160149,12.9394160272,6.1962916173,0.0,6.1962916173
 08/27  13:00:00,37.8298155277,3.56095943006,18.6657219305,0.0,3.10526160149,12.4978725653,5.5270887927,0.0,5.5270887927
 08/27  14:00:00,40.0289725972,3.83539909293,20.7376204911,0.0,3.10526160149,12.3506914113,4.8578859681,0.0,4.8578859681
 08/27  15:00:00,44.325146643,4.19087778915,23.3133063874,0.0,4.02872759285,12.7922348732,5.5270887927,0.0,5.5270887927
 08/27  16:00:00,54.0571927633,4.50747317262,25.2784037368,0.0,6.50191812146,17.7693977319,6.4193592255,0.0,6.4193592255
 08/27  17:00:00,62.6901954429,4.75582077578,26.4324183379,0.0,8.38069375907,23.1212625696,8.4269676993,0.0,8.4269676993
 08/27  18:00:00,65.1795904563,4.86465816414,26.5520764667,0.0,10.6415932552,23.1212625696,9.8769071526,0.0,9.8769071526
 08/27  19:00:00,62.3829621157,4.69319176939,24.8961924991,0.0,12.3080778603,20.4854999863,9.4307719362,0.0,9.4307719362
 08/27  20:00:00,64.1416181515,4.31766399569,22.1134972018,0.0,12.456681583,19.8967753704,8.6500353075,0.0,8.6500353075
 08/27  21:00:00,55.4476527951,3.92457828692,19.2761185761,0.0,9.18739968257,17.702556249,7.0885620501,0.0,7.0885620501
 08/27  22:00:00,44.58672037,3.35277508023,15.9223019194,0.0,5.91811778209,14.0365255879,6.1962916173,0.0,6.1962916173
