Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  23:00:00,35.4910252326,2.83701496584,13.2388759677,0.0,3.54045821811,10.5176760807,3.5194803189,0.0,3.5194803189
 08/27  24:00:00,29.2844289827,2.42059956573,11.1519506736,0.0,2.55330491699,7.80157382632,1.1772704328,0.0,1.1772704328
 08/28  01:00:00,27.0797699154,2.15310291671,9.80351287127,0.0,2.55330491699,7.21284921042,0.731618520462,0.0,0.731618520462
 08/28  02:00:00,25.8156538463,1.98524635861,9.00161566824,0.0,2.55330491699,6.91848690247,0.396668085761,0.0,0.396668085761
 08/28  03:00:00,25.0730684916,1.87698119943,8.51447662666,0.0,2.55330491699,6.7713057485,0.396672940881,0.0,0.396672940881
 08/28  04:00:00,26.9009090509,1.83135444912,8.3114504885,0.0,3.82705111198,7.57405300124,0.73173567314,0.0,0.73173567314
 08/28  05:00:00,31.7774619168,1.8912227699,8.58952257174,0.0,6.02426329834,9.91545327661,3.30159497038,0.0,3.30159497038
 08/28  06:00:00,37.8867956329,2.04363243308,9.22819554467,0.0,6.51253267309,14.7454349813,10.790634466,0.0,10.790634466
 08/28  07:00:00,35.5289407184,2.06380657832,9.28803384963,0.0,6.01364874671,18.163451543,11.4615919935,0.0,11.4615919935
 08/28  08:00:00,35.100041187,2.18819338342,9.68049806198,0.0,4.35151303671,18.8798367041,11.0145312335,0.0,11.0145312335
 08/28  09:00:00,33.8781201477,2.42715793251,11.0432443141,0.0,3.78894180059,16.6187760998,9.67333984566,0.0,9.67333984566
 08/28  10:00:00,33.8132079708,2.81416118579,13.507955587,0.0,3.78894180059,13.7021493968,8.77921224144,0.0,8.77921224144
 08/28  11:00:00,37.0878946037,3.2456324993,16.2039897525,0.0,3.78894180059,13.8493305508,7.10272298326,0.0,7.10272298326
 08/28  12:00:00,37.9533474704,3.3770269695,17.2484893672,0.0,3.69398621738,13.6338449159,6.2085953789,0.0,6.2085953789
 08/28  13:00:00,40.1170183203,3.66382972851,19.403640856,0.0,3.78894180059,13.2606059349,5.53799967563,0.0,5.53799967563
 08/28  14:00:00,43.7433574347,4.12234545461,22.7186453983,0.0,3.78894180059,13.1134247809,4.86740397235,0.0,4.86740397235
 08/28  15:00:00,47.4090344811,4.41714420024,24.7245142457,0.0,4.71240779196,13.5549682428,5.53799967563,0.0,5.53799967563
 08/28  16:00:00,55.3494148969,4.58142159041,25.050263884,0.0,7.18559832057,18.5321311015,6.43212727999,0.0,6.43212727999
 08/28  17:00:00,61.5660582905,4.61218879786,25.2583838009,0.0,8.38069375907,23.3147919321,8.4439143898,0.0,8.4439143898
 08/28  18:00:00,63.6979147205,4.66229170151,25.2727671935,0.0,10.6415932552,23.1212625696,9.89687174689,0.0,9.89687174689
 08/28  19:00:00,60.7113506263,4.3255439783,22.6993954674,0.0,12.3080778603,20.4854999863,9.44980794471,0.0,9.44980794471
 08/28  20:00:00,61.281075348,3.89549834381,19.6751200501,0.0,12.456681583,19.8967753704,8.66744629089,0.0,8.66744629089
 08/28  21:00:00,53.0734597122,3.50935719305,17.3171465871,0.0,9.18739968257,17.702556249,7.10272298326,0.0,7.10272298326
 08/28  22:00:00,42.5123026725,2.97633188573,14.2243274163,0.0,5.91811778209,14.0365255879,6.2085953789,0.0,6.2085953789
 08/28  23:00:00,33.288378115,2.47035301776,11.4028907982,0.0,3.54045821811,10.5176760807,3.52621256581,0.0,3.52621256581
 08/28  24:00:00,27.1266745544,2.0620188688,9.35277694219,0.0,2.55330491699,7.80157382632,1.17912760436,0.0,1.17912760436
 08/29  01:00:00,25.0436057411,1.80997406347,8.11047755021,0.0,2.55330491699,7.21284921042,0.732566099933,0.0,0.732566099933
 08/29  02:00:00,23.5547602782,1.60736266027,7.11860579846,0.0,2.55330491699,6.91848690247,0.396905547504,0.0,0.396905547504
 08/29  03:00:00,21.9842735294,1.37321175026,5.92945111367,0.0,2.55330491699,6.7713057485,0.39691060663,0.0,0.39691060663
 08/29  04:00:00,23.2055376043,1.23307070553,5.21436278551,0.0,3.82705111198,7.57405300124,0.732688176563,0.0,0.732688176563
 08/29  05:00:00,28.2824845742,1.32436182524,5.66140617379,0.0,6.02426329834,9.91545327661,3.30807117728,0.0,3.30807117728
 08/29  06:00:00,34.8062424237,1.52043124662,6.67084352199,0.0,6.51253267309,14.7454349813,10.8133189939,0.0,10.8133189939
 08/29  07:00:00,32.978167858,1.61747734718,7.18359022033,0.0,6.01364874671,18.163451543,11.4857392098,0.0,11.4857392098
 08/29  08:00:00,32.5790450244,1.77408200238,7.57361328048,0.0,4.35151303671,18.8798367041,11.0377126582,0.0,11.0377126582
 08/29  09:00:00,30.4365560232,1.8771636334,8.1516744887,0.0,3.78894180059,16.6187760998,9.69362359275,0.0,9.69362359275
 08/29  10:00:00,29.3026907297,2.13947201516,9.67212751659,0.0,3.78894180059,13.7021493968,8.7975642031,0.0,8.7975642031
 08/29  11:00:00,32.845577894,2.62554297746,12.5817625647,0.0,3.78894180059,13.8493305508,7.11745284722,0.0,7.11745284722
 08/29  12:00:00,36.3154921139,3.13351913113,15.854141849,0.0,3.69398621738,13.6338449159,6.22139345742,0.0,6.22139345742
 08/29  13:00:00,37.7912542347,3.37583763171,17.3658688672,0.0,3.78894180059,13.2606059349,5.54934891507,0.0,5.54934891507
 08/29  14:00:00,39.1414113244,3.58900356336,18.6500411792,0.0,3.78894180059,13.1134247809,4.87730437272,0.0,4.87730437272
 08/29  15:00:00,42.7312488989,3.9133005154,20.5505723484,0.0,4.71240779196,13.5549682428,5.54934891507,0.0,5.54934891507
 08/29  16:00:00,52.4160037796,4.26670051537,22.4315738417,0.0,7.18559832057,18.5321311015,6.44540830487,0.0,6.44540830487
 08/29  17:00:00,60.0178501139,4.44030411783,23.8820603044,0.0,8.38069375907,23.3147919321,8.46154193192,0.0,8.46154193192
 08/29  18:00:00,62.0772213769,4.47469959216,23.8396659592,0.0,10.6415932552,23.1212625696,9.91763844035,0.0,9.91763844035
 08/29  19:00:00,59.6814725184,4.21479917172,21.7802621661,0.0,12.3080778603,20.4854999863,9.46960874545,0.0,9.46960874545
 08/29  20:00:00,60.7682115288,3.85004710453,19.2077074702,0.0,12.456681583,19.8967753704,8.68555677937,0.0,8.68555677937
 08/29  21:00:00,52.3198167759,3.43268430829,16.6401765355,0.0,9.18739968257,17.702556249,7.11745284722,0.0,7.11745284722
 08/29  22:00:00,42.1908895179,2.93041848472,13.9488276628,0.0,5.91811778209,14.0365255879,6.22139345742,0.0,6.22139345742
 08/29  23:00:00,32.7473700728,2.37951032372,10.95272545,0.0,3.54045821811,10.5176760807,3.53321528802,0.0,3.53321528802
 08/29  24:00:00,25.9749352462,1.88544228214,8.37761422069,0.0,2.55330491699,7.80157382632,1.1810593898,0.0,1.1810593898
 08/30  01:00:00,23.4545718656,1.56170233556,6.76971540261,0.0,2.55330491699,7.21284921042,0.733550789298,0.0,0.733550789298
 08/30  02:00:00,21.9151061674,1.34052107594,5.74579327196,0.0,2.55330491699,6.91848690247,0.397152285593,0.0,0.397152285593
 08/30  03:00:00,20.8779020306,1.17891943155,5.01737193352,0.0,2.55330491699,6.7713057485,0.397157548255,0.0,0.397157548255
 08/30  04:00:00,21.9013725643,0.998541117966,4.14472733305,0.0,3.82705111198,7.57405300124,0.733677778694,0.0,0.733677778694
 08/30  05:00:00,26.0221970771,0.93272870241,3.79275179952,0.0,6.02426329834,9.91545327661,3.31479761645,0.0,3.31479761645
 08/30  06:00:00,32.0036737119,1.05965287751,4.3290531793,0.0,6.51253267309,14.7454349813,10.8368737047,0.0,10.8368737047
 08/30  07:00:00,30.4680628521,1.20837169161,5.08259087007,0.0,6.01364874671,18.163451543,11.5108119518,0.0,11.5108119518
 08/30  08:00:00,31.5477851527,1.61273958577,6.70369582538,0.0,4.35151303671,18.8798367041,11.0617825845,0.0,11.0617825845
 08/30  09:00:00,31.5799189678,2.02502922498,9.1471718418,0.0,3.78894180059,16.6187760998,9.7146847787,0.0,9.7146847787
 08/30  10:00:00,32.20127022,2.51553961932,12.1946394027,0.0,3.78894180059,13.7021493968,8.81661956182,0.0,8.81661956182
 08/30  11:00:00,36.0852607284,3.0100243382,15.4369640384,0.0,3.78894180059,13.8493305508,7.13274727988,0.0,7.13274727988
 08/30  12:00:00,38.4655697419,3.3732198324,17.7645187758,0.0,3.69398621738,13.6338449159,6.23468206285,0.0,6.23468206285
 08/30  13:00:00,39.1537220551,3.51509365391,18.5890806654,0.0,3.78894180059,13.2606059349,5.56113315007,0.0,5.56113315007
 08/30  14:00:00,40.2352184668,3.67303390367,19.6598179813,0.0,3.78894180059,13.1134247809,4.8875842373,0.0,4.8875842373
 08/30  15:00:00,42.9452741672,3.87903348223,20.7988646498,0.0,4.71240779196,13.5549682428,5.56113315007,0.0,5.56113315007
 08/30  16:00:00,52.4370448634,4.19424374548,22.5250716954,0.0,7.18559832057,18.5321311015,6.4591983671,0.0,6.4591983671
 08/30  17:00:00,59.6479447668,4.32938348757,23.6230755875,0.0,8.38069375907,23.3147919321,8.47984510543,0.0,8.47984510543
 08/30  18:00:00,61.6140562653,4.3779816823,23.4732187575,0.0,10.6415932552,23.1212625696,9.93920108311,0.0,9.93920108311
 08/30  19:00:00,58.0606496979,3.97974509915,20.3944934182,0.0,12.3080778603,20.4854999863,9.49016847459,0.0,9.49016847459
 08/30  20:00:00,58.2714810616,3.49594000926,17.0650840983,0.0,12.456681583,19.8967753704,8.70436140969,0.0,8.70436140969
 08/30  21:00:00,50.354868695,3.13540708992,14.972505673,0.0,9.18739968257,17.702556249,7.13274727988,0.0,7.13274727988
 08/30  22:00:00,39.8781675731,2.60464656842,11.9618776343,0.0,5.91811778209,14.0365255879,6.23468206285,0.0,6.23468206285
 08/30  23:00:00,30.7160087396,2.08792396075,9.21295047977,0.0,3.54045821811,10.5176760807,3.54048641175,0.0,3.54048641175
 08/30  24:00:00,24.9732692496,1.72511121808,7.53627928811,0.0,2.55330491699,7.80157382632,1.18306521703,0.0,1.18306521703
 08/31  01:00:00,22.6706269914,1.43019408701,6.11727877692,0.0,2.55330491699,7.21284921042,0.734572295747,0.0,0.734572295747
 08/31  02:00:00,21.0089250914,1.19162510256,4.98850816933,0.0,2.55330491699,6.91848690247,0.397408226738,0.0,0.397408226738
 08/31  03:00:00,19.7495426494,0.991308056261,4.07662392764,0.0,2.55330491699,6.7713057485,0.397413692433,0.0,0.397413692433
 08/31  04:00:00,20.9954691958,0.840059157887,3.39730592469,0.0,3.82705111198,7.57405300124,0.734704185929,0.0,0.734704185929
 08/31  05:00:00,25.4824115364,0.832192979096,3.35350198219,0.0,6.02426329834,9.91545327661,3.32177229631,0.0,3.32177229631
 08/31  06:00:00,31.3929248826,0.947228386244,3.83072884125,0.0,6.51253267309,14.7454349813,10.8612916245,0.0,10.8612916245
 08/31  07:00:00,29.5697612333,1.05304517681,4.33961576599,0.0,6.01364874671,18.163451543,11.5368027945,0.0,11.5368027945
 08/31  08:00:00,30.9386542998,1.52154213237,6.18576242585,0.0,4.35151303671,18.8798367041,11.0867338843,0.0,11.0867338843
 08/31  09:00:00,31.6864113455,2.03538776577,9.24330567861,0.0,3.78894180059,16.6187760998,9.73651716644,0.0,9.73651716644
 08/31  10:00:00,32.6993381817,2.5826364202,12.6256105635,0.0,3.78894180059,13.7021493968,8.83637267453,0.0,8.83637267453
 08/31  11:00:00,36.63358432,3.08888253425,15.906429434,0.0,3.78894180059,13.8493305508,7.14860175193,0.0,7.14860175193
 08/31  12:00:00,39.2900100002,3.47314159609,18.4890372704,0.0,3.69398621738,13.6338449159,6.24845725987,0.0,6.24845725987
 08/31  13:00:00,41.6271551042,3.80004676372,20.7775606046,0.0,3.78894180059,13.2606059349,5.57334889083,0.0,5.57334889083
 08/31  14:00:00,44.068082039,4.13823987629,23.0274755809,0.0,3.78894180059,13.1134247809,4.89824052179,0.0,4.89824052179
 08/31  15:00:00,47.8428940761,4.46012193813,25.1153961028,0.0,4.71240779196,13.5549682428,5.57334889083,0.0,5.57334889083
 08/31  16:00:00,57.8729689525,4.82618213746,27.3290573925,0.0,7.18559832057,18.5321311015,6.47349338289,0.0,6.47349338289
 08/31  17:00:00,64.8597186384,4.92652981681,28.2377031299,0.0,8.38069375907,23.3147919321,8.49881849001,0.0,8.49881849001
 08/31  18:00:00,66.4570864241,4.94510059891,27.7491299997,0.0,10.6415932552,23.1212625696,9.9615532896,0.0,9.9615532896
 08/31  19:00:00,63.6184634812,4.69025020052,25.2418021001,0.0,12.3080778603,20.4854999863,9.51148104357,0.0,9.51148104357
 08/31  20:00:00,63.5308310548,4.2336496404,21.5867244603,0.0,12.456681583,19.8967753704,8.72385461303,0.0,8.72385461303
 08/31  21:00:00,54.7696769502,3.79332247477,18.7293985434,0.0,9.18739968257,17.702556249,7.14860175193,0.0,7.14860175193
 08/31  22:00:00,44.7429401741,3.31650228255,16.1147945212,0.0,5.91811778209,14.0365255879,6.24845725987,0.0,6.24845725987
 08/31  23:00:00,35.5145691883,2.79962625311,13.2998086362,0.0,3.54045821811,10.5176760807,3.5480237837,0.0,3.5480237837
 08/31  24:00:00,28.7781307375,2.31618487005,10.750067124,0.0,2.55330491699,7.80157382632,1.18514449206,0.0,1.18514449206
 09/01  01:00:00,26.9669491981,2.13242825009,9.71136682056,0.0,2.55330491699,7.21284921042,0.735630315647,0.0,0.735630315647
 09/01  02:00:00,25.7233401586,1.99147954291,8.90306879624,0.0,2.55330491699,6.91848690247,0.39767329494,0.0,0.39767329494
 09/01  03:00:00,23.9402876569,1.72432513116,7.53435186029,0.0,2.55330491699,6.7713057485,0.39767896313,0.0,0.39767896313
 09/01  04:00:00,24.6881444199,1.50496452686,6.42507577975,0.0,3.82705111198,7.57405300124,0.735767093804,0.0,0.735767093804
 09/01  05:00:00,29.2940140436,1.51993344875,6.47736401969,0.0,6.02426329834,9.91545327661,3.32899315175,0.0,3.32899315175
 09/01  06:00:00,35.6004166264,1.69898475713,7.28646421409,0.0,6.51253267309,14.7454349813,10.886565524,0.0,10.886565524
 09/01  07:00:00,34.2639702534,1.73699624488,7.45704038472,0.0,6.01364874671,18.163451543,11.5637040408,0.0,11.5637040408
 09/01  08:00:00,32.6746999112,1.83392026751,7.6094299021,0.0,4.35151303671,18.8798367041,11.1125591685,0.0,11.1125591685
 09/01  09:00:00,30.0676018385,1.86981999976,7.79006393764,0.0,3.78894180059,16.6187760998,9.7591142905,0.0,9.7591142905
 09/01  10:00:00,27.9397339724,1.99899610438,8.4496466701,0.0,3.78894180059,13.7021493968,8.85681769154,0.0,8.85681769154
 09/01  11:00:00,30.1340104307,2.30610713617,10.1896309427,0.0,3.78894180059,13.8493305508,7.16501156822,0.0,7.16501156822
 09/01  12:00:00,31.7173013451,2.58844536903,11.8010248423,0.0,3.69398621738,13.6338449159,6.26271496911,0.0,6.26271496911
 09/01  13:00:00,33.0670185066,2.8175481413,13.1999226294,0.0,3.78894180059,13.2606059349,5.58599251977,0.0,5.58599251977
 09/01  14:00:00,35.0268936474,3.1127561641,15.0117709015,0.0,3.78894180059,13.1134247809,4.90927007044,0.0,4.90927007044
 09/01  15:00:00,37.6964071457,3.28901908041,16.1400120302,0.0,4.71240779196,13.5549682428,5.58599251977,0.0,5.58599251977
 09/01  16:00:00,44.3588652648,3.29288106558,15.3482547767,0.0,7.18559832057,18.5321311015,6.48828911888,0.0,6.48828911888
 09/01  17:00:00,49.5519201192,3.18493024045,14.6715041871,0.0,8.38069375907,23.3147919321,8.51845646688,0.0,8.51845646688
 09/01  18:00:00,52.4366648416,3.32937736371,15.3444316524,0.0,10.6415932552,23.1212625696,9.98468844043,0.0,9.98468844043
 09/01  19:00:00,51.417092829,3.18028353331,14.5503981151,0.0,12.3080778603,20.4854999863,9.53354014088,0.0,9.53354014088
 09/01  20:00:00,54.7050243759,3.04265290502,13.9519145168,0.0,12.456681583,19.8967753704,8.74403061666,0.0,8.74403061666
 09/01  21:00:00,48.2842004253,2.87464288069,13.1626016125,0.0,9.18739968257,17.702556249,7.16501156822,0.0,7.16501156822
 09/01  22:00:00,39.0299602729,2.49410237259,11.22421453,0.0,5.91811778209,14.0365255879,6.26271496911,0.0,6.26271496911
 09/01  23:00:00,30.8270961759,2.09854590136,9.3134159755,0.0,3.54045821811,10.5176760807,3.55582517177,0.0,3.55582517177
 09/01  24:00:00,25.2197904365,1.75743215789,7.75047953519,0.0,2.55330491699,7.80157382632,1.18729659911,0.0,1.18729659911
 09/02  01:00:00,23.647698057,1.57803186231,6.94651206722,0.0,2.55330491699,7.21284921042,0.736724534629,0.0,0.736724534629
 09/02  02:00:00,22.6626734423,1.45145168579,6.38242993709,0.0,2.55330491699,6.91848690247,0.397947411512,0.0,0.397947411512
 09/02  03:00:00,21.9312572907,1.34534839416,5.90429823108,0.0,2.55330491699,6.7713057485,0.397953281624,0.0,0.397953281624
 09/02  04:00:00,23.7099088634,1.29218854852,5.65961620159,0.0,3.82705111198,7.57405300124,0.736866187091,0.0,0.736866187091
 09/02  05:00:00,28.9722643446,1.41575533781,6.25979243163,0.0,6.02426329834,9.91545327661,3.33645804477,0.0,3.33645804477
 09/02  06:00:00,35.5857399263,1.64487493253,7.32589733864,0.0,6.51253267309,14.7454349813,10.9126879199,0.0,10.9126879199
 09/02  07:00:00,34.2865002468,1.72483345954,7.68526252591,0.0,6.01364874671,17.9699221805,11.5915077244,0.0,11.5915077244
 09/02  08:00:00,30.7092716126,1.62533448493,7.29900095479,0.0,3.66783283761,18.1171033345,11.1392507892,0.0,11.1392507892
 09/02  09:00:00,28.5971983876,1.74722924421,7.88866481104,0.0,3.10526160149,15.8560427302,9.78246945898,0.0,9.78246945898
 09/02  10:00:00,26.843769744,1.94800707829,8.85108503643,0.0,3.10526160149,12.9394160272,8.87794855826,0.0,8.87794855826
 09/02  11:00:00,28.1384113527,2.14813877055,9.79841379903,0.0,3.10526160149,13.0865971812,7.18197186913,0.0,7.18197186913
 09/02  12:00:00,28.6903033324,2.27486252515,10.3707631781,0.0,3.10526160149,12.9394160272,6.27745096826,0.0,6.27745096826
 09/02  13:00:00,30.5429502946,2.608918008,12.3308981195,0.0,3.10526160149,12.4978725653,5.59906029261,0.0,5.59906029261
 09/02  14:00:00,32.9471231476,2.94840686736,14.5427632671,0.0,3.10526160149,12.3506914113,4.92066961696,0.0,4.92066961696
 09/02  15:00:00,35.8904729532,3.13778237686,15.9317281099,0.0,4.02872759285,12.7922348732,5.59906029261,0.0,5.59906029261
 09/02  16:00:00,44.5885946807,3.42821987235,16.8890589545,0.0,6.50191812146,17.7693977319,6.50358119348,0.0,6.50358119348
 09/02  17:00:00,53.2767511506,3.76946270938,18.005332112,0.0,8.38069375907,23.1212625696,8.53875322044,0.0,8.53875322044
 09/02  18:00:00,56.6313249394,3.93892953156,18.9295395824,0.0,10.6415932552,23.1212625696,10.0085996843,0.0,10.0085996843
 09/02  19:00:00,56.2175043644,3.88238768064,18.6487055031,0.0,12.3080778603,20.4854999863,9.55633923391,0.0,9.55633923391
 09/02  20:00:00,58.6229809141,3.63798251668,17.2745414434,0.0,12.456681583,19.8967753704,8.76488344565,0.0,8.76488344565
 09/02  21:00:00,50.5440330106,3.23466962478,15.0624074538,0.0,9.18739968257,17.702556249,7.18197186913,0.0,7.18197186913
 09/02  22:00:00,40.3854222932,2.71974017822,12.3540387446,0.0,5.91811778209,14.0365255879,6.27745096826,0.0,6.27745096826
 09/02  23:00:00,31.7775393305,2.25937622078,10.1030288107,0.0,3.54045821811,10.5176760807,3.56388826565,0.0,3.56388826565
 09/02  24:00:00,25.8332964222,1.86281730657,8.25860037222,0.0,2.55330491699,7.80157382632,1.18952090087,0.0,1.18952090087
 09/03  01:00:00,23.9218085432,1.62729603286,7.17135838292,0.0,2.55330491699,7.21284921042,0.73785462769,0.0,0.73785462769
 09/03  02:00:00,22.6532969472,1.45194229801,6.37256282977,0.0,2.55330491699,6.91848690247,0.398230495105,0.0,0.398230495105
 09/03  03:00:00,21.713671649,1.30918041372,5.72288056981,0.0,2.55330491699,6.7713057485,0.398236566527,0.0,0.398236566527
 09/03  04:00:00,23.2565071954,1.21500758811,5.283395494,0.0,3.82705111198,7.57405300124,0.738001139885,0.0,0.738001139885
 09/03  05:00:00,28.3036998417,1.30311745303,5.70386581348,0.0,6.02426329834,9.91545327661,3.34416476511,0.0,3.34416476511
 09/03  06:00:00,34.5337905812,1.47369618324,6.4451267428,0.0,6.51253267309,14.7454349813,10.9396510776,0.0,10.9396510776
 09/03  07:00:00,33.353824445,1.57408063971,6.90333954397,0.0,6.01364874671,17.9699221805,11.6202056114,0.0,11.6202056114
 09/03  08:00:00,30.3439334462,1.56365835324,6.99533892011,0.0,3.66783283761,18.1171033345,11.166800842,0.0,11.166800842
 09/03  09:00:00,29.7554092502,1.91020193666,8.88390298115,0.0,3.10526160149,15.8560427302,9.80657575544,0.0,9.80657575544
 09/03  10:00:00,30.5129221576,2.46145633063,12.0067881977,0.0,3.10526160149,12.9394160272,8.89975901697,0.0,8.89975901697
 09/03  11:00:00,35.1229671045,3.09222375375,15.8388845676,0.0,3.10526160149,13.0865971812,7.19947763204,0.0,7.19947763204
 09/03  12:00:00,38.6965889478,3.57958737253,19.0723239462,0.0,3.10526160149,12.9394160272,6.29266089341,0.0,6.29266089341
 09/03  13:00:00,40.2254152942,3.82816030324,20.7941208238,0.0,3.10526160149,12.4978725653,5.61254833944,0.0,5.61254833944
 09/03  14:00:00,41.005767813,3.9651641127,21.5846506872,0.0,3.10526160149,12.3506914113,4.93243578547,0.0,4.93243578547
 09/03  15:00:00,43.9239287716,4.2139864335,22.8889798717,0.0,4.02872759285,12.7922348732,5.61254833944,0.0,5.61254833944
 09/03  16:00:00,54.0023555843,4.60088039134,25.1301593392,0.0,6.50191812146,17.7693977319,6.51936507807,0.0,6.51936507807
 09/03  17:00:00,63.4552371245,4.92889416852,27.0243866267,0.0,8.38069375907,23.1212625696,8.55970273998,0.0,8.55970273998
 09/03  18:00:00,65.3402222099,4.95620163965,26.6211647448,0.0,10.6415932552,23.1212625696,10.0332799403,0.0,10.0332799403
 09/03  19:00:00,62.3436317674,4.63404613285,24.0231744539,0.0,12.3080778603,20.4854999863,9.57987157094,0.0,9.57987157094
 09/03  20:00:00,63.1841745161,4.24513290631,21.2285846558,0.0,12.456681583,19.8967753704,8.78640692464,0.0,8.78640692464
 09/03  21:00:00,55.1364181715,3.88218266152,19.0072795779,0.0,9.18739968257,17.702556249,7.19947763204,0.0,7.19947763204
 09/03  22:00:00,44.6290354045,3.33881138689,15.9785806472,0.0,5.91811778209,14.0365255879,6.29266089341,0.0,6.29266089341
 09/03  23:00:00,35.3563409444,2.80646948263,13.1347371627,0.0,3.54045821811,10.5176760807,3.57221067753,0.0,3.57221067753
 09/03  24:00:00,28.9377227357,2.35751436234,10.86832963,0.0,2.55330491699,7.80157382632,1.19181673863,0.0,1.19181673863
 09/04  01:00:00,26.6594364811,2.07539360749,9.46088874614,0.0,2.55330491699,7.21284921042,0.739020259281,0.0,0.739020259281
 09/04  02:00:00,25.0648767209,1.85751924122,8.37856566025,0.0,2.55330491699,6.91848690247,0.398522461727,0.0,0.398522461727
 09/04  03:00:00,23.7962021777,1.66913469644,7.44545681575,0.0,2.55330491699,6.7713057485,0.398528733809,0.0,0.398528733809
 09/04  04:00:00,25.1119119517,1.54256801102,6.81123982745,0.0,3.82705111198,7.57405300124,0.739171615708,0.0,0.739171615708
 09/04  05:00:00,29.9426809426,1.59451030199,7.05145406547,0.0,6.02426329834,9.91545327661,3.3521110309,0.0,3.3521110309
 09/04  06:00:00,36.0760215711,1.74672945584,7.71432446016,0.0,6.51253267309,14.7454349813,10.9674470133,0.0,10.9674470133
 09/04  07:00:00,34.7485942873,1.82737272601,8.04481729991,0.0,6.01364874671,17.9699221805,11.6497892031,0.0,11.6497892031
 09/04  08:00:00,32.3493892326,1.90917572627,8.65527733352,0.0,3.66783283761,18.1171033345,11.195201168,0.0,11.195201168
 09/04  09:00:00,31.908424667,2.25017970398,10.6969406307,0.0,3.10526160149,15.8560427302,9.83142604105,0.0,9.83142604105
 09/04  10:00:00,33.1401831499,2.81893153138,14.2765739892,0.0,3.10526160149,12.9394160272,8.92224260871,0.0,8.92224260871
 09/04  11:00:00,36.7147761171,3.27011747514,17.2527998588,0.0,3.10526160149,13.0865971812,7.21752367278,0.0,7.21752367278
 09/04  12:00:00,39.166132572,3.56406865186,19.5573862911,0.0,3.10526160149,12.9394160272,6.30834024029,0.0,6.30834024029
 09/04  13:00:00,40.6975369182,3.80025150144,21.2941512496,0.0,3.10526160149,12.4978725653,5.62645266591,0.0,5.62645266591
 09/04  14:00:00,41.8608182069,3.9790323813,22.4258328125,0.0,3.10526160149,12.3506914113,4.94456509154,0.0,4.94456509154
 09/04  15:00:00,44.9162948497,4.1995654803,23.8957669029,0.0,4.02872759285,12.7922348732,5.62645266591,0.0,5.62645266591
 09/04  16:00:00,54.0791195127,4.47055897379,25.3372446851,0.0,6.50191812146,17.7693977319,6.53563609841,0.0,6.53563609841
 09/04  17:00:00,62.5022677876,4.7043840041,26.2959274543,0.0,8.38069375907,23.1212625696,8.58129882153,0.0,8.58129882153
 09/04  18:00:00,64.639586349,4.76056345301,26.1161670705,0.0,10.6415932552,23.1212625696,10.0587218993,0.0,10.0587218993
 09/04  19:00:00,61.4828789419,4.43990371732,23.356564044,0.0,12.3080778603,20.4854999863,9.60413018308,0.0,9.60413018308
 09/04  20:00:00,61.6944237407,4.00189561159,19.9820711751,0.0,12.456681583,19.8967753704,8.80859467965,0.0,8.80859467965
 09/04  21:00:00,52.9347514407,3.5531603149,17.1346351938,0.0,9.18739968257,17.702556249,7.21752367278,0.0,7.21752367278
 09/04  22:00:00,42.2909451,2.98731790672,13.9919838229,0.0,5.91811778209,14.0365255879,6.30834024029,0.0,6.30834024029
 09/04  23:00:00,33.2802601858,2.48740055648,11.3777253302,0.0,3.54045821811,10.5176760807,3.5807899428,0.0,3.5807899428
 09/04  24:00:00,27.0743626484,2.06564550736,9.29683839763,0.0,2.55330491699,7.80157382632,1.1941834325,0.0,1.1941834325
 09/05  01:00:00,24.8852109826,1.79444036647,7.96761648868,0.0,2.55330491699,7.21284921042,0.740221083415,0.0,0.740221083415
 09/05  02:00:00,23.3704238479,1.58558156218,6.95605046629,0.0,2.55330491699,6.91848690247,0.398823224773,0.0,0.398823224773
 09/05  03:00:00,22.2283952877,1.41312393265,6.13366068959,0.0,2.55330491699,6.7713057485,0.398829696826,0.0,0.398829696826
 09/05  04:00:00,23.5899123272,1.29073611998,5.54107209399,0.0,3.82705111198,7.57405300124,0.740377267602,0.0,0.740377267602
 09/05  05:00:00,28.3037555623,1.32388322835,5.68315575878,0.0,6.02426329834,9.91545327661,3.36029448933,0.0,3.36029448933
 09/05  06:00:00,34.4448763863,1.47404439483,6.3558643363,0.0,6.51253267309,14.7454349813,10.9960674967,0.0,10.9960674967
 09/05  07:00:00,33.5720140567,1.58889666904,6.91318376382,0.0,6.01364874671,18.163451543,11.6802497388,0.0,11.6802497388
 09/05  08:00:00,33.3489641522,1.90122294994,8.21639146069,0.0,4.35151303671,18.8798367041,11.2244433569,0.0,11.2244433569
 09/05  09:00:00,32.5297889456,2.19907404707,9.92299699744,0.0,3.78894180059,16.6187760998,9.85701295662,0.0,9.85701295662
 09/05  10:00:00,33.5815672812,2.74709692852,13.3433791547,0.0,3.78894180059,13.7021493968,8.94539267518,0.0,8.94539267518
 09/05  11:00:00,37.8916484081,3.2664538682,16.986922188,0.0,3.78894180059,13.8493305508,7.23610464719,0.0,7.23610464719
 09/05  12:00:00,40.4309283025,3.61576325686,19.4873339119,0.0,3.69398621738,13.6338449159,6.32448436559,0.0,6.32448436559
 09/05  13:00:00,42.8215509309,3.94375203218,21.8282511629,0.0,3.78894180059,13.2606059349,5.64076915439,0.0,5.64076915439
 09/05  14:00:00,44.2426343154,4.15154704097,23.1887206926,0.0,3.78894180059,13.1134247809,4.95705394319,0.0,4.95705394319
 09/05  15:00:00,47.2323052061,4.39539397091,24.5695352,0.0,4.71240779196,13.5549682428,5.64076915439,0.0,5.64076915439
 09/05  16:00:00,56.781837641,4.72018253577,26.3439256828,0.0,7.18559832057,18.5321311015,6.55238943599,0.0,6.55238943599
 09/05  17:00:00,63.535824407,4.81083251181,27.0295062035,0.0,8.38069375907,23.3147919321,8.60353506959,0.0,8.60353506959
 09/05  18:00:00,65.5857483679,4.8599929579,26.9628995845,0.0,10.6415932552,23.1212625696,10.0849180272,0.0,10.0849180272
 09/05  19:00:00,63.6684812243,4.57253477202,24.5167019384,0.0,12.3080778603,20.4854999863,9.62910788639,0.0,9.62910788639
 09/05  20:00:00,63.7630926359,4.21137368537,21.8412619965,0.0,12.456681583,19.8967753704,8.83144013999,0.0,8.83144013999
 09/05  21:00:00,54.9178959505,3.74637082837,18.9245691901,0.0,9.18739968257,17.702556249,7.23610464719,0.0,7.23610464719
 09/05  22:00:00,44.0750646994,3.18044736785,15.5829739611,0.0,5.91811778209,14.0365255879,6.32448436559,0.0,6.32448436559
 09/05  23:00:00,35.1124384814,2.71260594915,12.9846982332,0.0,3.54045821811,10.5176760807,3.58962352079,0.0,3.58962352079
 09/05  24:00:00,29.0318851339,2.33118470842,10.9888216821,0.0,2.55330491699,7.80157382632,1.1966202816,0.0,1.1966202816
 09/06  01:00:00,26.992605313,2.09897798488,9.77047320073,0.0,2.55330491699,7.21284921042,0.741456743766,0.0,0.741456743766
 09/06  02:00:00,25.5946842894,1.92176327007,8.84412919982,0.0,2.55330491699,6.91848690247,0.399132695051,0.0,0.399132695051
 09/06  03:00:00,24.6059680541,1.7858231943,8.13853419433,0.0,2.55330491699,6.7713057485,0.399139366342,0.0,0.399139366342
 09/06  04:00:00,26.1346194772,1.70113571498,7.675379649,0.0,3.82705111198,7.57405300124,0.741617738236,0.0,0.741617738236
 09/06  05:00:00,31.1266160471,1.78197484838,8.04792462354,0.0,6.02426329834,9.91545327661,3.36871271734,0.0,3.36871271734
 09/06  06:00:00,37.6030289634,1.98390006637,9.00416124188,0.0,6.51253267309,14.7454349813,11.0255040528,0.0,11.0255040528
 09/06  07:00:00,36.3026374124,2.03608223907,9.19662154949,0.0,6.01364874671,18.163451543,11.7115781978,0.0,11.7115781978
 09/06  08:00:00,35.6579704027,2.27380707075,10.1528135904,0.0,4.35151303671,18.8798367041,11.2545187489,0.0,11.2545187489
 09/06  09:00:00,35.04923592,2.6054546786,12.0360633403,0.0,3.78894180059,16.6187760998,9.88332892484,0.0,9.88332892484
 09/06  10:00:00,34.5054785984,2.94964514161,14.0647422588,0.0,3.78894180059,13.7021493968,8.96920236072,0.0,8.96920236072
 09/06  11:00:00,36.7434192796,3.21898895001,15.8861579777,0.0,3.78894180059,13.8493305508,7.25521505268,0.0,7.25521505268
 09/06  12:00:00,39.2414315928,3.61879761982,18.2948028392,0.0,3.69398621738,13.6338449159,6.34108848839,0.0,6.34108848839
 09/06  13:00:00,41.0662029227,3.87467003709,20.1419851498,0.0,3.78894180059,13.2606059349,5.65549356518,0.0,5.65549356518
 09/06  14:00:00,41.1956905585,3.94094243803,20.3523815386,0.0,3.78894180059,13.1134247809,4.96989864197,0.0,4.96989864197
 09/06  15:00:00,43.6627037471,4.16428411226,21.2310435997,0.0,4.71240779196,13.5549682428,5.65549356518,0.0,5.65549356518
 09/06  16:00:00,52.5892848824,4.40529251307,22.4662629468,0.0,7.18559832057,18.5321311015,6.56962012947,0.0,6.56962012947
 09/06  17:00:00,57.9691623751,4.32266996538,21.951006718,0.0,8.38069375907,23.3147919321,8.62640489911,0.0,8.62640489911
 09/06  18:00:00,59.3262838701,4.30498592473,21.2584421199,0.0,10.6415932552,23.1212625696,10.1118605661,0.0,10.1118605661
 09/06  19:00:00,58.4286307552,4.09446355377,19.7549226875,0.0,12.3080778603,20.4854999863,9.65479728393,0.0,9.65479728393
 09/06  20:00:00,59.6150985577,3.8326952842,18.0719463195,0.0,12.456681583,19.8967753704,8.85493654018,0.0,8.85493654018
 09/06  21:00:00,52.55534036,3.56389335611,16.7444910718,0.0,9.18739968257,17.702556249,7.25521505268,0.0,7.25521505268
 09/06  22:00:00,42.7714770649,3.090844695,14.3689889995,0.0,5.91811778209,14.0365255879,6.34108848839,0.0,6.34108848839
 09/06  23:00:00,34.0145158816,2.61894179869,11.9804397839,0.0,3.54045821811,10.5176760807,3.59870879554,0.0,3.59870879554
 09/06  24:00:00,28.0224731652,2.22459546084,10.085998961,0.0,2.55330491699,7.80157382632,1.19912656429,0.0,1.19912656429
 09/07  01:00:00,26.1427096995,2.00138427331,9.01817129878,0.0,2.55330491699,7.21284921042,0.742726873777,0.0,0.742726873777
 09/07  02:00:00,24.9330588931,1.84151353151,8.2627535421,0.0,2.55330491699,6.91848690247,0.399450780804,0.0,0.399450780804
 09/07  03:00:00,24.0269129437,1.70920094843,7.63610132974,0.0,2.55330491699,6.7713057485,0.399457650557,0.0,0.399457650557
 09/07  04:00:00,25.6235947221,1.62889997697,7.23659063183,0.0,3.82705111198,7.57405300124,0.742892660013,0.0,0.742892660013
 09/07  05:00:00,30.7257312758,1.72349359694,7.70552110375,0.0,6.02426329834,9.91545327661,3.37736322235,0.0,3.37736322235
 09/07  06:00:00,37.0353849417,1.90552154201,8.51489574454,0.0,6.51253267309,14.7454349813,11.0557479649,0.0,11.0557479649
 09/07  07:00:00,35.9262597317,1.98037309001,8.87595301794,0.0,6.01364874671,18.163451543,11.7437653024,0.0,11.7437653024
 09/07  08:00:00,34.1956655899,2.05254488137,8.91177096702,0.0,4.35151303671,18.8798367041,11.2854184374,0.0,11.2854184374
 09/07  09:00:00,31.419319919,2.07428923964,8.9373127783,0.0,3.78894180059,16.6187760998,9.91036615248,0.0,9.91036615248
 09/07  10:00:00,29.7061970184,2.27080192486,9.94430389553,0.0,3.78894180059,13.7021493968,8.99366461429,0.0,8.99366461429
 09/07  11:00:00,31.6614854586,2.53598753371,11.4872255731,0.0,3.78894180059,13.8493305508,7.27484922989,0.0,7.27484922989
 09/07  12:00:00,32.3717590551,2.68852447406,12.3554034473,0.0,3.69398621738,13.6338449159,6.35814769155,0.0,6.35814769155
 09/07  13:00:00,32.9912128169,2.80697185187,13.1346932292,0.0,3.78894180059,13.2606059349,5.67062153779,0.0,5.67062153779
 09/07  14:00:00,33.5206476034,2.90067512181,13.7176058998,0.0,3.78894180059,13.1134247809,4.98309538403,0.0,4.98309538403
 09/07  15:00:00,35.0049116889,2.95484432602,13.7826913277,0.0,4.71240779196,13.5549682428,5.67062153779,0.0,5.67062153779
 09/07  16:00:00,43.4234443379,3.13278670321,14.5729282122,0.0,7.18559832057,18.5321311015,6.58732307613,0.0,6.58732307613
 09/07  17:00:00,49.5097154393,3.11123922293,14.7029905247,0.0,8.38069375907,23.3147919321,8.64990153741,0.0,8.64990153741
 09/07  18:00:00,52.2473215314,3.26439853352,15.2200671724,0.0,10.6415932552,23.1212625696,10.1395415372,0.0,10.1395415372
 09/07  19:00:00,52.2929118768,3.14768998947,14.5659773734,0.0,12.3080778603,20.4854999863,9.68119076805,0.0,9.68119076805
 09/07  20:00:00,53.9620937008,2.92034854498,13.3312882018,0.0,12.456681583,19.8967753704,8.879076922,0.0,8.879076922
 09/07  21:00:00,46.9553364973,2.66845771462,12.0399228506,0.0,9.18739968257,17.702556249,7.27484922989,0.0,7.27484922989
 09/07  22:00:00,37.7455385595,2.28539259225,10.1485025968,0.0,5.91811778209,14.0365255879,6.35814769155,0.0,6.35814769155
 09/07  23:00:00,29.6039159451,1.89316337863,8.29561826745,0.0,3.54045821811,10.5176760807,3.60804307651,0.0,3.60804307651
 09/07  24:00:00,24.0052556032,1.54835500346,6.74502185642,0.0,2.55330491699,7.80157382632,1.20170153835,0.0,1.20170153835
 09/08  01:00:00,22.4243640961,1.36462767811,5.93658229057,0.0,2.55330491699,7.21284921042,0.744031096766,0.0,0.744031096766
 09/08  02:00:00,21.4277362531,1.23405510579,5.36488932786,0.0,2.55330491699,6.91848690247,0.399777387741,0.0,0.399777387741
 09/08  03:00:00,20.693869581,1.12591728593,4.88634162958,0.0,2.55330491699,6.7713057485,0.399784455136,0.0,0.399784455136
 09/08  04:00:00,22.4971798849,1.07630529276,4.66277047885,0.0,3.82705111198,7.57405300124,0.744201655174,0.0,0.744201655174
 09/08  05:00:00,27.7523522483,1.2013112806,5.25432439252,0.0,6.02426329834,9.91545327661,3.386243443,0.0,3.386243443
 09/08  06:00:00,34.1307034074,1.39901106068,6.11672469159,0.0,6.51253267309,14.7454349813,11.0867902771,0.0,11.0867902771
 09/08  07:00:00,33.0229120096,1.47751167881,6.47546670695,0.0,6.01364874671,18.163451543,11.7768015208,0.0,11.7768015208
 09/08  08:00:00,32.3453039376,1.72395667377,7.38999752222,0.0,4.35151303671,18.8798367041,11.3171332717,0.0,11.3171332717
 09/08  09:00:00,29.2588814231,1.69783412628,7.15332939574,0.0,3.78894180059,16.6187760998,9.93811663271,0.0,9.93811663271
 09/08  10:00:00,24.3630545457,1.41378896519,5.45817438257,0.0,3.78894180059,13.7021493968,9.01877219165,0.0,9.01877219165
 09/08  11:00:00,24.1168988512,1.36581526494,5.11281123443,0.0,3.78894180059,13.8493305508,7.29500136435,0.0,7.29500136435
 09/08  12:00:00,24.5875413035,1.48149620871,5.77821396105,0.0,3.69398621738,13.6338449159,6.37565692312,0.0,6.37565692312
 09/08  13:00:00,25.7996525781,1.69212606825,7.05797877399,0.0,3.78894180059,13.2606059349,5.6861485922,0.0,5.6861485922
 09/08  14:00:00,27.1436058899,1.91768051666,8.32355879144,0.0,3.78894180059,13.1134247809,4.99664026129,0.0,4.99664026129
 09/08  15:00:00,28.8849075336,1.99637546483,8.62115603363,0.0,4.71240779196,13.5549682428,5.6861485922,0.0,5.6861485922
 09/08  16:00:00,38.4215018523,2.34466222793,10.3591102019,0.0,7.18559832057,18.5321311015,6.60549303343,0.0,6.60549303343
 09/08  17:00:00,46.4534608294,2.56712673738,12.1908484003,0.0,8.38069375907,23.3147919321,8.67401802619,0.0,8.67401802619
 09/08  18:00:00,49.5953878163,2.76112727269,13.0714047182,0.0,10.6415932552,23.1212625696,10.1679527432,0.0,10.1679527432
 09/08  19:00:00,49.3736554412,2.63730592393,12.1571050034,0.0,12.3080778603,20.4854999863,9.70828052257,0.0,9.70828052257
 09/08  20:00:00,51.6250131215,2.52322040162,11.3913357658,0.0,12.456681583,19.8967753704,8.9038541365,0.0,8.9038541365
 09/08  21:00:00,44.8269831568,2.30531687513,10.2747103496,0.0,9.18739968257,17.702556249,7.29500136435,0.0,7.29500136435
 09/08  22:00:00,35.4849452052,1.89512141984,8.27818041494,0.0,5.91811778209,14.0365255879,6.37565692312,0.0,6.37565692312
 09/08  23:00:00,27.6050334503,1.54374441539,6.64615473582,0.0,3.54045821811,10.5176760807,3.61762359945,0.0,3.61762359945
 09/08  24:00:00,22.2976222757,1.2484473207,5.33729621165,0.0,2.55330491699,7.80157382632,1.20434444123,0.0,1.20434444123
 09/09  01:00:00,20.8874915725,1.09562083113,4.66871661392,0.0,2.55330491699,7.21284921042,0.745369026041,0.0,0.745369026041
 09/09  02:00:00,20.0059600371,0.985952515595,4.19121570205,0.0,2.55330491699,6.91848690247,0.400112419062,0.0,0.400112419062
 09/09  03:00:00,19.3771711969,0.895843950443,3.79971658092,0.0,2.55330491699,6.7713057485,0.400119683233,0.0,0.400119683233
 09/09  04:00:00,21.2644381678,0.860701025804,3.6456330287,0.0,3.82705111198,7.57405300124,0.745544335914,0.0,0.745544335914
 09/09  05:00:00,26.4875438182,0.984497608945,4.20632963412,0.0,6.02426329834,9.91545327661,3.39535074991,0.0,3.39535074991
 09/09  06:00:00,32.5069236421,1.11879635728,4.77315962972,0.0,6.51253267309,14.7454349813,11.118621797,0.0,11.118621797
 09/09  07:00:00,30.7850714859,1.12731380105,4.78135342349,0.0,6.01364874671,17.9699221805,11.8106770695,0.0,11.8106770695
 09/09  08:00:00,27.5648997943,1.10231067228,4.67765294912,0.0,3.66783283761,18.1171033345,11.3496538598,0.0,11.3496538598
 09/09  09:00:00,25.0957651961,1.16934839682,4.96511246695,0.0,3.10526160149,15.8560427302,9.96657214751,0.0,9.96657214751
 09/09  10:00:00,24.1118182582,1.52073253678,6.54640809212,0.0,3.10526160149,12.9394160272,9.04451765741,0.0,9.04451765741
 09/09  11:00:00,27.0472086749,1.98626869462,8.86908119718,0.0,3.10526160149,13.0865971812,7.31566548819,0.0,7.31566548819
 09/09  12:00:00,28.646785095,2.24517981432,10.3569276516,0.0,3.10526160149,12.9394160272,6.39361099793,0.0,6.39361099793
 09/09  13:00:00,29.743625249,2.45744781801,11.6830432639,0.0,3.10526160149,12.4978725653,5.70207013024,0.0,5.70207013024
 09/09  14:00:00,30.610760842,2.60608470724,12.5487231217,0.0,3.10526160149,12.3506914113,5.01052926255,0.0,5.01052926255
 09/09  15:00:00,33.4415480448,2.84293032885,13.7776552495,0.0,4.02872759285,12.7922348732,5.70207013024,0.0,5.70207013024
 09/09  16:00:00,40.5665995749,2.90896867229,13.3863150488,0.0,6.50191812146,17.7693977319,6.6241246205,0.0,6.6241246205
 09/09  17:00:00,46.6575796959,2.85201386887,12.3036094978,0.0,8.38069375907,23.1212625696,8.69874722357,0.0,8.69874722357
 09/09  18:00:00,48.8417996308,2.85534621175,12.2235975935,0.0,10.6415932552,23.1212625696,10.1970857702,0.0,10.1970857702
 09/09  19:00:00,49.4626223236,2.80055996934,12.0828178404,0.0,12.3080778603,20.4854999863,9.73605852511,0.0,9.73605852511
 09/09  20:00:00,51.862693091,2.64251326177,11.5097228752,0.0,12.456681583,19.8967753704,8.92926084613,0.0,8.92926084613
 09/09  21:00:00,44.7482962398,2.34846654514,10.1528737626,0.0,9.18739968257,17.702556249,7.31566548819,0.0,7.31566548819
 09/09  22:00:00,34.9404749931,1.84705774275,7.78177387991,0.0,5.91811778209,14.0365255879,6.39361099793,0.0,6.39361099793
 09/09  23:00:00,26.6190760584,1.40187000828,5.80207175108,0.0,3.54045821811,10.5176760807,3.62744752717,0.0,3.62744752717
 09/09  24:00:00,21.0032633336,1.03751511315,4.25386947707,0.0,2.55330491699,7.80157382632,1.20705449025,0.0,1.20705449025
 09/10  01:00:00,19.262889871,0.816465949323,3.32326979423,0.0,2.55330491699,7.21284921042,0.746740265013,0.0,0.746740265013
 09/10  02:00:00,18.1150324879,0.651321395303,2.63491927312,0.0,2.55330491699,6.91848690247,0.400455775492,0.0,0.400455775492
 09/10  03:00:00,17.3563984802,0.533033871755,2.14175394291,0.0,2.55330491699,6.7713057485,0.400463235525,0.0,0.400463235525
 09/10  04:00:00,19.1678740601,0.483056589602,1.92671335728,0.0,3.82705111198,7.57405300124,0.746920304495,0.0,0.746920304495
 09/10  05:00:00,24.0189383336,0.54336705424,2.17885470425,0.0,6.02426329834,9.91545327661,3.40468244641,0.0,3.40468244641
 09/10  06:00:00,30.0575747937,0.685578341427,2.7570287971,0.0,6.51253267309,14.7454349813,11.1512330982,0.0,11.1512330982
 09/10  07:00:00,28.6539480841,0.75233480784,3.02520901491,0.0,6.01364874671,17.9699221805,11.8453819166,0.0,11.8453819166
 09/10  08:00:00,25.7125472714,0.767608934806,3.16000216376,0.0,3.66783283761,18.1171033345,11.3829705711,0.0,11.3829705711
 09/10  09:00:00,24.6389057557,1.06747224725,4.61012917604,0.0,3.10526160149,15.8560427302,9.99572427003,0.0,9.99572427003
 09/10  10:00:00,24.5187779843,1.53488505791,6.93921529708,0.0,3.10526160149,12.9394160272,9.07089338731,0.0,9.07089338731
 09/10  11:00:00,27.52196569,1.99081478784,9.33929211907,0.0,3.10526160149,13.0865971812,7.33683548192,0.0,7.33683548192
 09/10  12:00:00,30.1157533896,2.40745819155,11.663617569,0.0,3.10526160149,12.9394160272,6.41200459905,0.0,6.41200459905
 09/10  13:00:00,31.9047825998,2.74541435021,13.5562340825,0.0,3.10526160149,12.4978725653,5.71838143689,0.0,5.71838143689
 09/10  14:00:00,32.9939174999,2.94715999551,14.5908044913,0.0,3.10526160149,12.3506914113,5.02475827474,0.0,5.02475827474
 09/10  15:00:00,35.9790106441,3.20839297385,15.9496552038,0.0,4.02872759285,12.7922348732,5.71838143689,0.0,5.71838143689
 09/10  16:00:00,45.2096898192,3.51484298712,17.4235309783,0.0,6.50191812146,17.7693977319,6.64321231977,0.0,6.64321231977
 09/10  17:00:00,55.1876685191,3.94249575023,19.7432164396,0.0,8.38069375907,23.1212625696,8.72408180624,0.0,8.72408180624
 09/10  18:00:00,58.1908286347,4.10147722371,20.3264955855,0.0,10.6415932552,23.1212625696,10.2269319909,0.0,10.2269319909
 09/10  19:00:00,55.7943166417,3.70584853486,17.509223593,0.0,12.3080778603,20.4854999863,9.76451654947,0.0,9.76451654947
 09/10  20:00:00,55.6011758096,3.24394449273,14.6467743628,0.0,12.456681583,19.8967753704,8.95528952696,0.0,8.95528952696
 09/10  21:00:00,47.9438291352,2.8805540184,12.8163191847,0.0,9.18739968257,17.702556249,7.33683548192,0.0,7.33683548192
 09/10  22:00:00,38.2354598833,2.40077287027,10.5230436426,0.0,5.91811778209,14.0365255879,6.41200459905,0.0,6.41200459905
 09/10  23:00:00,29.6301019116,1.92637286038,8.28859475213,0.0,3.54045821811,10.5176760807,3.63751195042,0.0,3.63751195042
 09/10  24:00:00,23.7673853526,1.53292916356,6.52257744568,0.0,2.55330491699,7.80157382632,1.20983088288,0.0,1.20983088288
 09/11  01:00:00,21.870160976,1.29186214196,5.45514470657,0.0,2.55330491699,7.21284921042,0.748144407313,0.0,0.748144407313
 09/11  02:00:00,20.594877637,1.10996315977,4.65612265775,0.0,2.55330491699,6.91848690247,0.400807355304,0.0,0.400807355304
 09/11  03:00:00,19.6197219695,0.956317938285,3.98179336571,0.0,2.55330491699,6.7713057485,0.400815010235,0.0,0.400815010235
 09/11  04:00:00,21.1807634218,0.86087192675,3.56178738183,0.0,3.82705111198,7.57405300124,0.748329153364,0.0,0.748329153364
 09/11  05:00:00,26.0629115453,0.924066704447,3.84212826566,0.0,6.02426329834,9.91545327661,3.41423576941,0.0,3.41423576941
 09/11  06:00:00,32.0526846577,1.05561126557,4.38210573702,0.0,6.51253267309,14.7454349813,11.1846145231,0.0,11.1846145231
 09/11  07:00:00,30.9742947117,1.14214464187,4.76221644602,0.0,6.01364874671,18.163451543,11.8809057846,0.0,11.8809057846
 09/11  08:00:00,29.6997372141,1.32387008374,5.14451738884,0.0,4.35151303671,18.8798367041,11.4170735391,0.0,11.4170735391
 09/11  09:00:00,27.7939676937,1.47844240087,5.90780739178,0.0,3.78894180059,16.6187760998,10.0255643671,0.0,10.0255643671
 09/11  10:00:00,27.6344377289,1.92332472035,8.22002181055,0.0,3.78894180059,13.7021493968,9.09789157042,0.0,9.09789157042
 09/11  11:00:00,30.5783334643,2.3607886731,10.5792724394,0.0,3.78894180059,13.8493305508,7.35850507626,0.0,7.35850507626
 09/11  12:00:00,33.1507213858,2.784742208,13.038148044,0.0,3.69398621738,13.6338449159,6.43083227938,0.0,6.43083227938
 09/11  13:00:00,35.6931969435,3.18873653089,15.4549126767,0.0,3.78894180059,13.2606059349,5.73507768171,0.0,5.73507768171
 09/11  14:00:00,37.4520297191,3.47663752846,17.0730256088,0.0,3.78894180059,13.1134247809,5.03932308404,0.0,5.03932308404
 09/11  15:00:00,40.2287780063,3.72433344532,18.2370685259,0.0,4.71240779196,13.5549682428,5.73507768171,0.0,5.73507768171
 09/11  16:00:00,50.0177306786,4.08806134137,20.2119399147,0.0,7.18559832057,18.5321311015,6.6627504786,0.0,6.6627504786
 09/11  17:00:00,56.8187806129,4.17769866236,20.9455962588,0.0,8.38069375907,23.3147919321,8.75001427159,0.0,8.75001427159
 09/11  18:00:00,59.1741487973,4.26085221147,21.1504407604,0.0,10.6415932552,23.1212625696,10.2574825665,0.0,10.2574825665
 09/11  19:00:00,57.835057039,3.9646055422,19.2912069829,0.0,12.3080778603,20.4854999863,9.79364616809,0.0,9.79364616809
 09/11  20:00:00,58.9954454812,3.67249316665,17.6124953605,0.0,12.456681583,19.8967753704,8.98193247081,0.0,8.98193247081
 09/11  21:00:00,50.91045166,3.29010904269,15.3733866852,0.0,9.18739968257,17.702556249,7.35850507626,0.0,7.35850507626
 09/11  22:00:00,40.4216957996,2.74223303249,12.3678193967,0.0,5.91811778209,14.0365255879,6.43083227938,0.0,6.43083227938
 09/11  23:00:00,31.6524767666,2.2553362909,9.98200617659,0.0,3.54045821811,10.5176760807,3.64781388871,0.0,3.64781388871
 09/11  24:00:00,25.6091687,1.8412406583,8.05604929829,0.0,2.55330491699,7.80157382632,1.21267279689,0.0,1.21267279689
 09/12  01:00:00,23.619384044,1.59069326818,6.90553664834,0.0,2.55330491699,7.21284921042,0.749581036915,0.0,0.749581036915
 09/12  02:00:00,22.2650365519,1.40018744333,6.03605728906,0.0,2.55330491699,6.91848690247,0.401167054351,0.0,0.401167054351
 09/12  03:00:00,21.1987592215,1.23515046417,5.28199809185,0.0,2.55330491699,6.7713057485,0.401174903168,0.0,0.401174903168
 09/12  04:00:00,22.6737176712,1.12744433598,4.78816922194,0.0,3.82705111198,7.57405300124,0.749770465273,0.0,0.749770465273
 09/12  05:00:00,27.5491307611,1.18746668035,5.06494750559,0.0,6.02426329834,9.91545327661,3.42400789017,0.0,3.42400789017
 09/12  06:00:00,34.1054683686,1.40857757661,6.08192313681,0.0,6.51253267309,14.7454349813,11.2187561862,0.0,11.2187561862
 09/12  07:00:00,33.2124863341,1.52397490352,6.61857780676,0.0,6.01364874671,18.163451543,11.9172381534,0.0,11.9172381534
 09/12  08:00:00,31.9539830384,1.69439605047,7.02823724634,0.0,4.35151303671,18.8798367041,11.4519526645,0.0,11.4519526645
 09/12  09:00:00,30.5142153781,1.90360946576,8.20288801123,0.0,3.78894180059,16.6187760998,10.056083602,0.0,10.056083602
 09/12  10:00:00,31.252097891,2.45992610123,11.3010805918,0.0,3.78894180059,13.7021493968,9.12550421149,0.0,9.12550421149
 09/12  11:00:00,34.0171965407,2.85703911754,13.5218850714,0.0,3.78894180059,13.8493305508,7.38066785396,0.0,7.38066785396
 09/12  12:00:00,35.852328796,3.1793045895,15.3451930728,0.0,3.69398621738,13.6338449159,6.45008846328,0.0,6.45008846328
 09/12  13:00:00,38.4788637827,3.56613580941,17.8631802375,0.0,3.78894180059,13.2606059349,5.75215392026,0.0,5.75215392026
 09/12  14:00:00,41.2564480815,3.94579205939,20.4082894403,0.0,3.78894180059,13.1134247809,5.05421937725,0.0,5.05421937725
 09/12  15:00:00,44.4037108214,4.22905855098,21.9072762353,0.0,4.71240779196,13.5549682428,5.75215392026,0.0,5.75215392026
 09/12  16:00:00,52.842032846,4.44268734677,22.6816160767,0.0,7.18559832057,18.5321311015,6.68273331095,0.0,6.68273331095
 09/12  17:00:00,59.903354319,4.55451128036,23.6533573469,0.0,8.38069375907,23.3147919321,8.77653693998,0.0,8.77653693998
 09/12  18:00:00,62.7458262761,4.6859579567,24.2970124939,0.0,10.6415932552,23.1212625696,10.2887284498,0.0,10.2887284498
 09/12  19:00:00,61.0346910534,4.36759245445,22.0878540851,0.0,12.3080778603,20.4854999863,9.8234387545,0.0,9.8234387545
 09/12  20:00:00,61.4260600225,4.00989938934,19.7057036791,0.0,12.456681583,19.8967753704,9.00918178765,0.0,9.00918178765
 09/12  21:00:00,53.4505592857,3.63623259632,17.5673707573,0.0,9.18739968257,17.702556249,7.38066785396,0.0,7.38066785396
 09/12  22:00:00,43.0397480073,3.1003195298,14.6277851071,0.0,5.91811778209,14.0365255879,6.45008846328,0.0,6.45008846328
 09/12  23:00:00,33.8955400685,2.58189976526,11.8985060042,0.0,3.54045821811,10.5176760807,3.65835029123,0.0,3.65835029123
 09/12  24:00:00,27.559790532,2.14060013847,9.70731165016,0.0,2.55330491699,7.80157382632,1.21557939068,0.0,1.21557939068
 09/13  01:00:00,25.3033845492,1.85976204136,8.32046838042,0.0,2.55330491699,7.21284921042,0.751049728252,0.0,0.751049728252
 09/13  02:00:00,23.710626794,1.63897312608,7.24286184845,0.0,2.55330491699,6.91848690247,0.401534766101,0.0,0.401534766101
