Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  03:00:00,22.4993133683,1.45560634171,6.36209636109,0.0,2.55330491699,6.7713057485,0.401542807736,0.0,0.401542807736
 09/13  04:00:00,23.826402033,1.32808838839,5.74020953131,0.0,3.82705111198,7.57405300124,0.751243813402,0.0,0.751243813402
 09/13  05:00:00,28.5511640626,1.36381153979,5.8906359477,0.0,6.02426329834,9.91545327661,3.43399591514,0.0,3.43399591514
 09/13  06:00:00,34.8069578832,1.53490822953,6.65708199853,0.0,6.51253267309,14.7454349813,11.2536479766,0.0,11.2536479766
 09/13  07:00:00,33.6486339344,1.60566719163,6.97303311892,0.0,6.01364874671,18.163451543,11.9543682634,0.0,11.9543682634
 09/13  08:00:00,32.3908140201,1.77802360231,7.38144067626,0.0,4.35151303671,18.8798367041,11.4875976183,0.0,11.4875976183
 09/13  09:00:00,31.0605468937,2.02324585858,8.62958313402,0.0,3.78894180059,16.6187760998,10.0872729366,0.0,10.0872729366
 09/13  10:00:00,31.7123738139,2.56446084123,11.6568217747,0.0,3.78894180059,13.7021493968,9.15372313328,0.0,9.15372313328
 09/13  11:00:00,35.6287881394,3.09751171945,14.8930040681,0.0,3.78894180059,13.8493305508,7.40331725172,0.0,7.40331725172
 09/13  12:00:00,38.0161819347,3.48261900135,17.2057317996,0.0,3.69398621738,13.6338449159,6.46976744821,0.0,6.46976744821
 09/13  13:00:00,39.5673918918,3.74516040628,18.7726837497,0.0,3.78894180059,13.2606059349,5.76960509558,0.0,5.76960509558
 09/13  14:00:00,41.8973323657,4.04310830071,20.9518574832,0.0,3.78894180059,13.1134247809,5.06944274296,0.0,5.06944274296
 09/13  15:00:00,44.9702848304,4.28067769701,22.4222310983,0.0,4.71240779196,13.5549682428,5.76960509558,0.0,5.76960509558
 09/13  16:00:00,53.9039308368,4.54216188978,23.6440395245,0.0,7.18559832057,18.5321311015,6.70315489909,0.0,6.70315489909
 09/13  17:00:00,60.5080628822,4.6157076125,24.196869578,0.0,8.38069375907,23.3147919321,8.80364195697,0.0,8.80364195697
 09/13  18:00:00,62.7534564356,4.684078844,24.3065217661,0.0,10.6415932552,23.1212625696,10.3206603877,0.0,10.3206603877
 09/13  19:00:00,62.0935049821,4.39074729916,22.2306798357,0.0,12.3080778603,20.4854999863,9.85388548591,0.0,9.85388548591
 09/13  20:00:00,61.579833259,4.03362232241,19.8357539826,0.0,12.456681583,19.8967753704,9.03702940785,0.0,9.03702940785
 09/13  21:00:00,53.2619502281,3.62171531984,17.3932789762,0.0,9.18739968257,17.702556249,7.40331725172,0.0,7.40331725172
 09/13  22:00:00,42.7375227132,3.07135695699,14.3545223858,0.0,5.91811778209,14.0365255879,6.46976744821,0.0,6.46976744821
 09/13  23:00:00,33.7267574552,2.56681280169,11.7448103544,0.0,3.54045821811,10.5176760807,3.6691180377,0.0,3.6691180377
 09/13  24:00:00,27.5378179267,2.14292690349,9.68301227983,0.0,2.55330491699,7.80157382632,1.2185498035,0.0,1.2185498035
 09/14  01:00:00,25.4590756262,1.88673392193,8.44918757681,0.0,2.55330491699,7.21284921042,0.752550046351,0.0,0.752550046351
 09/14  02:00:00,24.0079000157,1.68791716428,7.49119103192,0.0,2.55330491699,6.91848690247,0.401910381662,0.0,0.401910381662
 09/14  03:00:00,22.8734628218,1.51726360732,6.67458854897,0.0,2.55330491699,6.7713057485,0.401918614996,0.0,0.401918614996
 09/14  04:00:00,24.3268368205,1.41074826403,6.15798444322,0.0,3.82705111198,7.57405300124,0.752748761486,0.0,0.752748761486
 09/14  05:00:00,29.2167157114,1.47316109159,6.44683804462,0.0,6.02426329834,9.91545327661,3.44419688685,0.0,3.44419688685
 09/14  06:00:00,35.5878624407,1.6623235448,7.3105712408,0.0,6.51253267309,14.7454349813,11.2892795609,0.0,11.2892795609
 09/14  07:00:00,34.1798395508,1.69636091407,7.41354501295,0.0,6.01364874671,18.163451543,11.9922851189,0.0,11.9922851189
 09/14  08:00:00,32.7567817428,1.82707544627,7.69835655501,0.0,4.35151303671,18.8798367041,11.5239978444,0.0,11.5239978444
 09/14  09:00:00,31.8966281248,2.14450688026,9.34440334348,0.0,3.78894180059,16.6187760998,10.1191231346,0.0,10.1191231346
 09/14  10:00:00,31.5554873158,2.52026059289,11.544135525,0.0,3.78894180059,13.7021493968,9.18253997905,0.0,9.18253997905
 09/14  11:00:00,33.9853590698,2.85310907751,13.4939776404,0.0,3.78894180059,13.8493305508,7.42644656213,0.0,7.42644656213
 09/14  12:00:00,35.9685664369,3.17906888555,15.4616664176,0.0,3.69398621738,13.6338449159,6.48986340644,0.0,6.48986340644
 09/14  13:00:00,36.2493123248,3.28446735629,15.9152972327,0.0,3.78894180059,13.2606059349,5.78742603967,0.0,5.78742603967
 09/14  14:00:00,39.5675817636,3.74594124883,18.919273933,0.0,3.78894180059,13.1134247809,5.08498867291,0.0,5.08498867291
 09/14  15:00:00,39.8612625668,3.70351747672,17.890369055,0.0,4.71240779196,13.5549682428,5.78742603967,0.0,5.78742603967
 09/14  16:00:00,46.5664963034,3.69306987611,17.1556970048,0.0,7.18559832057,18.5321311015,6.72400919536,0.0,6.72400919536
 09/14  17:00:00,54.4175948727,3.9005425975,18.8215665835,0.0,8.38069375907,23.3147919321,8.83132129566,0.0,8.83132129566
 09/14  18:00:00,57.005435641,4.00303900114,19.2395408144,0.0,10.6415932552,23.1212625696,10.3532689237,0.0,10.3532689237
 09/14  19:00:00,56.5286298916,3.6845270175,17.3720250268,0.0,12.3080778603,20.4854999863,9.88497734582,0.0,9.88497734582
 09/14  20:00:00,56.6888991328,3.37517341821,15.6032687605,0.0,12.456681583,19.8967753704,9.06546708459,0.0,9.06546708459
 09/14  21:00:00,49.3538137661,3.07381544034,14.0330423937,0.0,9.18739968257,17.702556249,7.42644656213,0.0,7.42644656213
 09/14  22:00:00,39.5892018345,2.6072971879,11.6702612762,0.0,5.91811778209,14.0365255879,6.48986340644,0.0,6.48986340644
 09/14  23:00:00,31.0618777282,2.15432429958,9.49241912953,0.0,3.54045821811,10.5176760807,3.68011393937,0.0,3.68011393937
 09/14  24:00:00,25.2069670162,1.768730959,7.72635731387,0.0,2.55330491699,7.80157382632,1.22158315569,0.0,1.22158315569
 09/15  01:00:00,23.3648179033,1.54266239012,6.69900138575,0.0,2.55330491699,7.21284921042,0.75408154695,0.0,0.75408154695
 09/15  02:00:00,22.1594743945,1.37659518567,5.95408738939,0.0,2.55330491699,6.91848690247,0.402293789818,0.0,0.402293789818
 09/15  03:00:00,21.2660655657,1.24052415952,5.34393074073,0.0,2.55330491699,6.7713057485,0.402302213676,0.0,0.402302213676
 09/15  04:00:00,22.8636917642,1.15526407921,4.95032357177,0.0,3.82705111198,7.57405300124,0.754284863941,0.0,0.754284863941
 09/15  05:00:00,27.8995617556,1.24285940272,5.35998577773,0.0,6.02426329834,9.91545327661,3.45460778472,0.0,3.45460778472
 09/15  06:00:00,34.3541108083,1.44855454177,6.29058861133,0.0,6.51253267309,14.7454349813,11.3256403867,0.0,11.3256403867
 09/15  07:00:00,33.2785213031,1.53536542973,6.67322224955,0.0,6.01364874671,18.163451543,12.0309774911,0.0,12.0309774911
 09/15  08:00:00,32.2209186549,1.73695434619,7.25261456711,0.0,4.35151303671,18.8798367041,11.5611425634,0.0,11.5611425634
 09/15  09:00:00,30.7791948601,1.94719267696,8.42428428206,0.0,3.78894180059,16.6187760998,10.1516247637,0.0,10.1516247637
 09/15  10:00:00,30.8550897995,2.39410977771,10.9698888238,0.0,3.78894180059,13.7021493968,9.21194621494,0.0,9.21194621494
 09/15  11:00:00,34.2662059899,2.86316582766,13.7647678104,0.0,3.78894180059,13.8493305508,7.45004893568,0.0,7.45004893568
 09/15  12:00:00,36.809334761,3.24862875749,16.2328748698,0.0,3.69398621738,13.6338449159,6.51037038674,0.0,6.51037038674
 09/15  13:00:00,38.0452008009,3.47423681827,17.5214162468,0.0,3.78894180059,13.2606059349,5.80561147503,0.0,5.80561147503
 09/15  14:00:00,40.7265262365,3.83105687461,19.9931027801,0.0,3.78894180059,13.1134247809,5.10085256332,0.0,5.10085256332
 09/15  15:00:00,43.7447207398,4.05464630853,21.4226983962,0.0,4.71240779196,13.5549682428,5.80561147503,0.0,5.80561147503
 09/15  16:00:00,50.5795032622,4.09385127369,20.767922566,0.0,7.18559832057,18.5321311015,6.74529002397,0.0,6.74529002397
 09/15  17:00:00,54.6008257006,3.82608818868,19.0792518202,0.0,8.38069375907,23.3147919321,8.85956675909,0.0,8.85956675909
 09/15  18:00:00,56.2614705897,3.83320597369,18.6654087906,0.0,10.6415932552,23.1212625696,10.3865444011,0.0,10.3865444011
 09/15  19:00:00,56.9030531281,3.69702117963,17.7339541012,0.0,12.3080778603,20.4854999863,9.91670512665,0.0,9.91670512665
 09/15  20:00:00,57.7456251492,3.48981889507,16.5453493,0.0,12.456681583,19.8967753704,9.09448639632,0.0,9.09448639632
 09/15  21:00:00,50.7124887782,3.2461787669,15.2193540793,0.0,9.18739968257,17.702556249,7.45004893568,0.0,7.45004893568
 09/15  22:00:00,41.1663365969,2.83302002402,13.0216732025,0.0,5.91811778209,14.0365255879,6.51037038674,0.0,6.51037038674
 09/15  23:00:00,32.5609136236,2.38396126913,10.7618180554,0.0,3.54045821811,10.5176760807,3.69133473991,0.0,3.69133473991
 09/15  24:00:00,26.6149273717,1.99324731274,8.9098013156,0.0,2.55330491699,7.80157382632,1.22467854894,0.0,1.22467854894
 09/16  01:00:00,24.7045772892,1.7625935018,7.81882966,0.0,2.55330491699,7.21284921042,0.755643776641,0.0,0.755643776641
 09/16  02:00:00,23.4458275972,1.5936454394,7.02339033835,0.0,2.55330491699,6.91848690247,0.40268487706,0.0,0.40268487706
 09/16  03:00:00,22.4922182606,1.45226160041,6.3583459947,0.0,2.55330491699,6.7713057485,0.402693490212,0.0,0.402693490212
 09/16  04:00:00,24.071363242,1.36718482942,5.94607429936,0.0,3.82705111198,7.57405300124,0.755851665999,0.0,0.755851665999
 09/16  05:00:00,29.0964606883,1.45246719608,6.34727691705,0.0,6.02426329834,9.91545327661,3.46522552602,0.0,3.46522552602
 09/16  06:00:00,35.6382167583,1.67169259612,7.35155650706,0.0,6.51253267309,14.7454349813,11.3627196856,0.0,11.3627196856
 09/16  07:00:00,33.6702100666,1.64681564045,7.14699016474,0.0,6.01364874671,17.9699221805,12.0704339216,0.0,12.0704339216
 09/16  08:00:00,29.1754042211,1.3953991588,5.99506888945,0.0,3.66783283761,18.1171033345,11.5990207751,0.0,11.5990207751
 09/16  09:00:00,26.0951141411,1.3466546605,5.78715514821,0.0,3.10526160149,15.8560427302,10.184768199,0.0,10.184768199
 09/16  10:00:00,23.6090527939,1.42082745249,6.14354771212,0.0,3.10526160149,12.9394160272,9.24193313258,0.0,9.24193313258
 09/16  11:00:00,24.5455302458,1.55388263591,6.79978882675,0.0,3.10526160149,13.0865971812,7.47411738273,0.0,7.47411738273
 09/16  12:00:00,24.7261000531,1.59949171048,7.08193071356,0.0,3.10526160149,12.9394160272,6.53128231615,0.0,6.53128231615
 09/16  13:00:00,23.3729638394,1.45117275773,6.31865691454,0.0,3.10526160149,12.4978725653,5.8241560162,0.0,5.8241560162
 09/16  14:00:00,22.4805376158,1.33107823937,5.69350636328,0.0,3.10526160149,12.3506914113,5.11702971626,0.0,5.11702971626
 09/16  15:00:00,24.515977524,1.43624756637,6.25876749113,0.0,4.02872759285,12.7922348732,5.8241560162,0.0,5.8241560162
 09/16  16:00:00,32.2380003151,1.50621764321,6.46046681806,0.0,6.50191812146,17.7693977319,6.76699108279,0.0,6.76699108279
 09/16  17:00:00,40.4520303185,1.70517790872,7.24489608046,0.0,8.38069375907,23.1212625696,8.88836998261,0.0,8.88836998261
 09/16  18:00:00,43.8740902489,1.90924306383,8.20199135958,0.0,10.6415932552,23.1212625696,10.4204769658,0.0,10.4204769658
 09/16  19:00:00,45.1028240684,1.8299583462,7.8007878749,0.0,12.3080778603,20.4854999863,9.94905943253,0.0,9.94905943253
 09/16  20:00:00,46.6458632606,1.71686467868,7.21854162785,0.0,12.456681583,19.8967753704,9.12407874926,0.0,9.12407874926
 09/16  21:00:00,40.5760306953,1.60589322856,6.72318153467,0.0,9.18739968257,17.702556249,7.47411738273,0.0,7.47411738273
 09/16  22:00:00,32.0438469736,1.31342782576,5.41877577741,0.0,5.91811778209,14.0365255879,6.53128231615,0.0,6.53128231615
 09/16  23:00:00,24.3920422995,0.985421377651,3.99148662278,0.0,3.54045821811,10.5176760807,3.70277711638,0.0,3.70277711638
 09/16  24:00:00,19.2290341657,0.702730328014,2.81442509435,0.0,2.55330491699,7.80157382632,1.22783506659,0.0,1.22783506659
 09/17  01:00:00,17.8281342896,0.544054103569,2.16092605863,0.0,2.55330491699,7.21284921042,0.757236272992,0.0,0.757236272992
 09/17  02:00:00,17.0266378982,0.44508974762,1.75275633111,0.0,2.55330491699,6.91848690247,0.403083527622,0.0,0.403083527622
 09/17  03:00:00,16.5233006623,0.375783210333,1.46590678646,0.0,2.55330491699,6.7713057485,0.403092328779,0.0,0.403092328779
 09/17  04:00:00,18.4442086157,0.34609125853,1.3400132439,0.0,3.82705111198,7.57405300124,0.757448703839,0.0,0.757448703839
 09/17  05:00:00,23.2190280419,0.393185238495,1.52912622821,0.0,6.02426329834,9.91545327661,3.47604696675,0.0,3.47604696675
 09/17  06:00:00,28.7815567287,0.443581970412,1.72300710317,0.0,6.51253267309,14.7454349813,11.4005064759,0.0,11.4005064759
 09/17  07:00:00,28.097179968,0.477854123322,1.85008824996,0.0,6.01364874671,17.9699221805,12.1106427257,0.0,12.1106427257
 09/17  08:00:00,24.6654836967,0.577427020352,2.30312050346,0.0,3.66783283761,18.1171033345,11.6376212623,0.0,11.6376212623
 09/17  09:00:00,23.2331660792,0.819092990042,3.45276875674,0.0,3.10526160149,15.8560427302,10.2185436253,0.0,10.2185436253
 09/17  10:00:00,23.7024483204,1.37321424247,6.28455644869,0.0,3.10526160149,12.9394160272,9.27249185164,0.0,9.27249185164
 09/17  11:00:00,26.3636125841,1.77943789999,8.39231590099,0.0,3.10526160149,13.0865971812,7.49864477566,0.0,7.49864477566
 09/17  12:00:00,28.1506052805,2.07903170118,10.0268959502,0.0,3.10526160149,12.9394160272,6.5525930018,0.0,6.5525930018
 09/17  13:00:00,29.3932212384,2.33898289231,11.451104179,0.0,3.10526160149,12.4978725653,5.84305417141,0.0,5.84305417141
 09/17  14:00:00,30.250095074,2.51369466223,12.2804473986,0.0,3.10526160149,12.3506914113,5.13351534102,0.0,5.13351534102
 09/17  15:00:00,33.6500521715,2.82627557461,14.0028141305,0.0,4.02872759285,12.7922348732,5.84305417141,0.0,5.84305417141
 09/17  16:00:00,42.4088734953,3.06085242399,15.0767052175,0.0,6.50191812146,17.7693977319,6.78910594527,0.0,6.78910594527
 09/17  17:00:00,50.6679169749,3.26573086187,15.9002297838,0.0,8.38069375907,23.1212625696,8.91772243644,0.0,8.91772243644
 09/17  18:00:00,53.2546994092,3.35581227341,16.1360313103,0.0,10.6415932552,23.1212625696,10.455056569,0.0,10.455056569
 09/17  19:00:00,52.3992131706,3.01946045059,13.9076748728,0.0,12.3080778603,20.4854999863,9.98203068203,0.0,9.98203068203
 09/17  20:00:00,52.0873430571,2.66176768309,11.71511842,0.0,12.456681583,19.8967753704,9.15423537991,0.0,9.15423537991
 09/17  21:00:00,44.3692647079,2.30492707896,9.81738169689,0.0,9.18739968257,17.702556249,7.49864477566,0.0,7.49864477566
 09/17  22:00:00,34.5588853172,1.80751700119,7.43972494556,0.0,5.91811778209,14.0365255879,6.5525930018,0.0,6.5525930018
 09/17  23:00:00,26.163946831,1.34705663831,5.40175589362,0.0,3.54045821811,10.5176760807,3.71443768023,0.0,3.71443768023
 09/17  24:00:00,20.4299959619,0.95621158911,3.76190562944,0.0,2.55330491699,7.80157382632,1.23105177386,0.0,1.23105177386
 09/18  01:00:00,18.5488983865,0.70284175659,2.72290250246,0.0,2.55330491699,7.21284921042,0.758858564689,0.0,0.758858564689
 09/18  02:00:00,17.2764016259,0.508025295317,1.93958451112,0.0,2.55330491699,6.91848690247,0.40348962351,0.0,0.40348962351
 09/18  03:00:00,16.5219590251,0.387147307312,1.45320105232,0.0,2.55330491699,6.7713057485,0.403498611325,0.0,0.403498611325
 09/18  04:00:00,18.3166033723,0.331883019103,1.22661623996,0.0,3.82705111198,7.57405300124,0.759075504723,0.0,0.759075504723
 09/18  05:00:00,22.9458597646,0.351951125722,1.29719206371,0.0,6.02426329834,9.91545327661,3.48706890256,0.0,3.48706890256
 09/18  06:00:00,28.6846219818,0.439732848425,1.62992147824,0.0,6.51253267309,14.7454349813,11.4389895668,0.0,11.4389895668
 09/18  07:00:00,28.3057356095,0.495949016413,1.84701963591,0.0,6.01364874671,18.163451543,12.1515919959,0.0,12.1515919959
 09/18  08:00:00,26.5690048545,0.79413887256,2.54351624033,0.0,4.35151303671,18.8798367041,11.6769325939,0.0,11.6769325939
 09/18  09:00:00,25.290216399,1.04858659932,3.83391189859,0.0,3.78894180059,16.6187760998,10.2529410404,0.0,10.2529410404
 09/18  10:00:00,25.3967555254,1.53372787235,6.37193645511,0.0,3.78894180059,13.7021493968,9.30361332243,0.0,9.30361332243
 09/18  11:00:00,28.5831075937,2.01146729712,8.93336794479,0.0,3.78894180059,13.8493305508,7.5236238509,0.0,7.5236238509
 09/18  12:00:00,30.7735109933,2.39441959195,11.0512602676,0.0,3.69398621738,13.6338449159,6.57429613275,0.0,6.57429613275
 09/18  13:00:00,32.5185477278,2.69213403672,12.7768659553,0.0,3.78894180059,13.2606059349,5.86230034413,0.0,5.86230034413
 09/18  14:00:00,32.8522641036,2.77033039766,13.1795671241,0.0,3.78894180059,13.1134247809,5.15030455552,0.0,5.15030455552
 09/18  15:00:00,35.7288600494,3.03294675942,14.4285372548,0.0,4.71240779196,13.5549682428,5.86230034413,0.0,5.86230034413
 09/18  16:00:00,45.0706414187,3.32203244124,16.030879555,0.0,7.18559832057,18.5321311015,6.81162806228,0.0,6.81162806228
 09/18  17:00:00,52.1494297011,3.43900324632,17.0149407631,0.0,8.38069375907,23.3147919321,8.94761542812,0.0,8.94761542812
 09/18  18:00:00,53.9302997765,3.49196545852,16.6754784925,0.0,10.6415932552,23.1212625696,10.4902729701,0.0,10.4902729701
 09/18  19:00:00,52.7182183017,3.10787429528,14.1382661592,0.0,12.3080778603,20.4854999863,10.015609111,0.0,10.015609111
 09/18  20:00:00,52.2485358397,2.70979968667,11.8282791989,0.0,12.456681583,19.8967753704,9.18494735766,0.0,9.18494735766
 09/18  21:00:00,44.4654683211,2.32922102292,9.88929136612,0.0,9.18739968257,17.702556249,7.5236238509,0.0,7.5236238509
 09/18  22:00:00,34.7626952065,1.84278023441,7.60827160165,0.0,5.91811778209,14.0365255879,6.57429613275,0.0,6.57429613275
 09/18  23:00:00,26.4281117762,1.39317644274,5.61980103434,0.0,3.54045821811,10.5176760807,3.7263129783,0.0,3.7263129783
 09/18  24:00:00,20.7688998973,1.01764488117,4.03937627278,0.0,2.55330491699,7.80157382632,1.23432771815,0.0,1.23432771815
 09/19  01:00:00,18.9248534997,0.773569031776,3.02813034048,0.0,2.55330491699,7.21284921042,0.760510171675,0.0,0.760510171675
 09/19  02:00:00,17.6681207781,0.583478296155,2.25585066247,0.0,2.55330491699,6.91848690247,0.403903044543,0.0,0.403903044543
 09/19  03:00:00,16.8433313755,0.448394790132,1.7133259199,0.0,2.55330491699,6.7713057485,0.403912217609,0.0,0.403912217609
 09/19  04:00:00,18.5971857185,0.385379783273,1.453701822,0.0,3.82705111198,7.57405300124,0.76073158714,0.0,0.76073158714
 09/19  05:00:00,23.2614092243,0.412014836766,1.55267781237,0.0,6.02426329834,9.91545327661,3.49828806973,0.0,3.49828806973
 09/19  06:00:00,29.0605009036,0.510382454487,1.93515079397,0.0,6.51253267309,14.7454349813,11.4781575606,0.0,11.4781575606
 09/19  07:00:00,28.6919627017,0.567681104219,2.16151464032,0.0,6.01364874671,18.163451543,12.1932696053,0.0,12.1932696053
 09/19  08:00:00,26.909087108,0.855307187623,2.82243017879,0.0,4.35151303671,18.8798367041,11.7169431281,0.0,11.7169431281
 09/19  09:00:00,25.6451454275,1.11451083261,4.12291669383,0.0,3.78894180059,16.6187760998,10.2879502578,0.0,10.2879502578
 09/19  10:00:00,25.9380676211,1.63177884264,6.81519758048,0.0,3.78894180059,13.7021493968,9.33528832862,0.0,9.33528832862
 09/19  11:00:00,29.530134238,2.16270664769,9.72915523846,0.0,3.78894180059,13.8493305508,7.54904721113,0.0,7.54904721113
 09/19  12:00:00,31.1285581545,2.47166544017,11.3290615806,0.0,3.69398621738,13.6338449159,6.5963852818,0.0,6.5963852818
 09/19  13:00:00,32.8969419582,2.78946283388,13.0579313884,0.0,3.78894180059,13.2606059349,5.88188883481,0.0,5.88188883481
 09/19  14:00:00,34.9202665805,3.10244312764,14.915456871,0.0,3.78894180059,13.1134247809,5.16739238781,0.0,5.16739238781
 09/19  15:00:00,37.9027542704,3.35855963408,16.2768186012,0.0,4.71240779196,13.5549682428,5.88188883481,0.0,5.88188883481
 09/19  16:00:00,47.1655249592,3.65043809849,17.7973574382,0.0,7.18559832057,18.5321311015,6.83455076414,0.0,6.83455076414
 09/19  17:00:00,53.7728478194,3.69694930197,18.3804128257,0.0,8.38069375907,23.3147919321,8.97804010513,0.0,8.97804010513
 09/19  18:00:00,55.7336451716,3.73812847897,18.2326608672,0.0,10.6415932552,23.1212625696,10.5261157403,0.0,10.5261157403
 09/19  19:00:00,54.5015175901,3.35353881331,15.6759009295,0.0,12.3080778603,20.4854999863,10.0497847756,0.0,10.0497847756
 09/19  20:00:00,53.3441574303,2.89151560244,12.7421848738,0.0,12.456681583,19.8967753704,9.21620558746,0.0,9.21620558746
 09/19  21:00:00,45.3341546961,2.48500630183,10.6021924622,0.0,9.18739968257,17.702556249,7.54904721113,0.0,7.54904721113
 09/19  22:00:00,35.6689561635,2.00331710525,8.35399568786,0.0,5.91811778209,14.0365255879,6.5963852818,0.0,6.5963852818
 09/19  23:00:00,27.2205807758,1.53825712763,6.26718934912,0.0,3.54045821811,10.5176760807,3.73839949382,0.0,3.73839949382
 09/19  24:00:00,21.4710914206,1.14984263037,4.60937004683,0.0,2.55330491699,7.80157382632,1.23766192933,0.0,1.23766192933
 09/20  01:00:00,19.5700842722,0.897663174621,3.54926697014,0.0,2.55330491699,7.21284921042,0.762190605286,0.0,0.762190605286
 09/20  02:00:00,18.2607829003,0.699664514707,2.73232656612,0.0,2.55330491699,6.91848690247,0.404323668384,0.0,0.404323668384
 09/20  03:00:00,17.3079412332,0.540063238023,2.08626732969,0.0,2.55330491699,6.7713057485,0.40433302523,0.0,0.40433302523
 09/20  04:00:00,18.9169849217,0.448163304457,1.71071750401,0.0,3.82705111198,7.57405300124,0.762416460941,0.0,0.762416460941
 09/20  05:00:00,23.5631219665,0.470830923301,1.79557446808,0.0,6.02426329834,9.91545327661,3.50970114609,0.0,3.50970114609
 09/20  06:00:00,29.2049121355,0.541287127978,2.04865735238,0.0,6.51253267309,14.7454349813,11.5179988571,0.0,11.5179988571
 09/20  07:00:00,28.7905050111,0.590017468961,2.23772058498,0.0,6.01364874671,18.163451543,12.2356632115,0.0,12.2356632115
 09/20  08:00:00,27.2349256556,0.913156135194,3.0904197788,0.0,4.35151303671,18.8798367041,11.7576410161,0.0,11.7576410161
 09/20  09:00:00,26.4639648096,1.24526472543,4.81098218306,0.0,3.78894180059,16.6187760998,10.3235609098,0.0,10.3235609098
 09/20  10:00:00,27.0866274419,1.80297937933,7.79255686462,0.0,3.78894180059,13.7021493968,9.36750748997,0.0,9.36750748997
 09/20  11:00:00,30.4461657031,2.2911728176,10.5167205337,0.0,3.78894180059,13.8493305508,7.57490732748,0.0,7.57490732748
 09/20  12:00:00,32.331022729,2.63466170474,12.3685298905,0.0,3.69398621738,13.6338449159,6.61885390748,0.0,6.61885390748
 09/20  13:00:00,33.9330015137,2.9223353471,13.9611184307,0.0,3.78894180059,13.2606059349,5.90181384248,0.0,5.90181384248
 09/20  14:00:00,34.6739502656,3.06739070832,14.7041929755,0.0,3.78894180059,13.1134247809,5.18477377749,0.0,5.18477377749
 09/20  15:00:00,36.1700301688,3.10227379827,14.8003803354,0.0,4.71240779196,13.5549682428,5.90181384248,0.0,5.90181384248
 09/20  16:00:00,45.2530370912,3.36403891259,16.1712687561,0.0,7.18559832057,18.5321311015,6.85786726248,0.0,6.85786726248
 09/20  17:00:00,52.6825767453,3.52031298688,17.4667780667,0.0,8.38069375907,23.3147919321,9.00898745747,0.0,9.00898745747
 09/20  18:00:00,54.4959190783,3.55472079387,17.178342459,0.0,10.6415932552,23.1212625696,10.562574265,0.0,10.562574265
 09/20  19:00:00,54.5934819975,3.21443077483,15.0141400421,0.0,12.3080778603,20.4854999863,10.084547555,0.0,10.084547555
 09/20  20:00:00,53.5780056707,2.87124932702,12.9962993896,0.0,12.456681583,19.8967753704,9.24800081247,0.0,9.24800081247
 09/20  21:00:00,46.0024214468,2.53459506055,11.2208704542,0.0,9.18739968257,17.702556249,7.57490732748,0.0,7.57490732748
 09/20  22:00:00,36.3555022807,2.07866518626,8.96519372405,0.0,5.91811778209,14.0365255879,6.61885390748,0.0,6.61885390748
 09/20  23:00:00,27.9330298831,1.6389174004,6.87897818362,0.0,3.54045821811,10.5176760807,3.75069364749,0.0,3.75069364749
 09/20  24:00:00,22.1916476205,1.26730500095,5.21246387621,0.0,2.55330491699,7.80157382632,1.24105342,0.0,1.24105342
 09/21  01:00:00,20.3074340846,1.0275730214,4.15670693573,0.0,2.55330491699,7.21284921042,0.763899368399,0.0,0.763899368399
 09/21  02:00:00,18.9879895645,0.834762159646,3.32443558538,0.0,2.55330491699,6.91848690247,0.404751370577,0.0,0.404751370577
 09/21  03:00:00,17.9613010775,0.666604893193,2.6130855188,0.0,2.55330491699,6.7713057485,0.404760909672,0.0,0.404760909672
 09/21  04:00:00,19.4173009493,0.546817589897,2.11237924613,0.0,3.82705111198,7.57405300124,0.764129627487,0.0,0.764129627487
 09/21  05:00:00,23.9910179183,0.555260617495,2.13904072562,0.0,6.02426329834,9.91545327661,3.52130475205,0.0,3.52130475205
 09/21  06:00:00,29.7564654976,0.648265323606,2.49323251881,0.0,6.51253267309,14.7454349813,11.5585016564,0.0,11.5585016564
 09/21  07:00:00,29.2740816989,0.68333584604,2.62797889574,0.0,6.01364874671,18.163451543,12.27876026,0.0,12.27876026
 09/21  08:00:00,27.177884994,0.912193652497,3.0343415999,0.0,4.35151303671,18.8798367041,11.7990142058,0.0,11.7990142058
 09/21  09:00:00,25.8757069078,1.16976014047,4.29822886629,0.0,3.78894180059,16.6187760998,10.3597624507,0.0,10.3597624507
 09/21  10:00:00,25.73910025,1.6041205223,6.64388852971,0.0,3.78894180059,13.7021493968,9.40026126507,0.0,9.40026126507
 09/21  11:00:00,29.2441465036,2.12734682213,9.4785273296,0.0,3.78894180059,13.8493305508,7.60119654171,0.0,7.60119654171
 09/21  12:00:00,31.3585549198,2.47992094289,11.5508028432,0.0,3.69398621738,13.6338449159,6.64169535591,0.0,6.64169535591
 09/21  13:00:00,33.5282142601,2.82932044414,13.6493460801,0.0,3.78894180059,13.2606059349,5.92206946656,0.0,5.92206946656
 09/21  14:00:00,35.7633207626,3.16959874448,15.6913554363,0.0,3.78894180059,13.1134247809,5.20244357721,0.0,5.20244357721
 09/21  15:00:00,39.3954547318,3.50191414261,17.6261645541,0.0,4.71240779196,13.5549682428,5.92206946656,0.0,5.92206946656
 09/21  16:00:00,48.569013016,3.78966196021,19.0616216333,0.0,7.18559832057,18.5321311015,6.88157065236,0.0,6.88157065236
 09/21  17:00:00,55.5989451601,3.87798964657,20.0254698218,0.0,8.38069375907,23.3147919321,9.0404483204,0.0,9.0404483204
 09/21  18:00:00,57.5722089505,3.92572059627,19.8836325287,0.0,10.6415932552,23.1212625696,10.5996377473,0.0,10.5996377473
 09/21  19:00:00,56.5309355412,3.4823817057,16.6836426549,0.0,12.3080778603,20.4854999863,10.1198871544,0.0,10.1198871544
 09/21  20:00:00,54.3971593126,3.00448016358,13.682222195,0.0,12.456681583,19.8967753704,9.28032361685,0.0,9.28032361685
 09/21  21:00:00,46.2833217547,2.59138735278,11.4449784698,0.0,9.18739968257,17.702556249,7.60119654171,0.0,7.60119654171
 09/21  22:00:00,36.2129198639,2.06947626462,8.83180022885,0.0,5.91811778209,14.0365255879,6.64169535591,0.0,6.64169535591
 09/21  23:00:00,27.4909264844,1.57411812484,6.50167406046,0.0,3.54045821811,10.5176760807,3.76319179852,0.0,3.76319179852
 09/21  24:00:00,21.529092634,1.15766944528,4.65954444537,0.0,2.55330491699,7.80157382632,1.2445011858,0.0,1.2445011858
 09/22  01:00:00,19.4723864833,0.881863269671,3.46736908623,0.0,2.55330491699,7.21284921042,0.765635955576,0.0,0.765635955576
 09/22  02:00:00,18.0269144409,0.660042929471,2.53807969198,0.0,2.55330491699,6.91848690247,0.405186024582,0.0,0.405186024582
 09/22  03:00:00,16.9610804693,0.47884011906,1.80062968475,0.0,2.55330491699,6.7713057485,0.40519574433,0.0,0.40519574433
 09/22  04:00:00,18.5320940786,0.37950246475,1.39448750058,0.0,3.82705111198,7.57405300124,0.765870579798,0.0,0.765870579798
 09/22  05:00:00,23.0693961347,0.382272632341,1.39040692719,0.0,6.02426329834,9.91545327661,3.53309545157,0.0,3.53309545157
 09/22  06:00:00,28.6049472847,0.433744056371,1.55623557321,0.0,6.51253267309,14.7454349813,11.5996539625,0.0,11.5996539625
 09/22  07:00:00,27.9429373485,0.433311195312,1.54685919603,0.0,6.01364874671,18.163451543,12.3225479878,0.0,12.3225479878
 09/22  08:00:00,25.1000207228,0.54462869095,1.32404229026,0.0,4.35151303671,18.8798367041,11.8410504448,0.0,11.8410504448
 09/22  09:00:00,21.9658236172,0.483045911519,1.07505980462,0.0,3.78894180059,16.6187760998,10.3965441598,0.0,10.3965441598
 09/22  10:00:00,19.023221261,0.478719538078,1.05341052492,0.0,3.78894180059,13.7021493968,9.43353995421,0.0,9.43353995421
 09/22  11:00:00,19.2000440993,0.485232718084,1.07653902939,0.0,3.78894180059,13.8493305508,7.62790706851,0.0,7.62790706851
 09/22  12:00:00,18.3965977062,0.383999755853,0.684766816568,0.0,3.69398621738,13.6338449159,6.66490286281,0.0,6.66490286281
 09/22  13:00:00,18.1855856021,0.391163468589,0.744874397638,0.0,3.78894180059,13.2606059349,5.94264970853,0.0,5.94264970853
 09/22  14:00:00,18.6189100061,0.506448042229,1.21009538208,0.0,3.78894180059,13.1134247809,5.22039655425,0.0,5.22039655425
 09/22  15:00:00,20.4989938361,0.603461953841,1.62815584706,0.0,4.71240779196,13.5549682428,5.94264970853,0.0,5.94264970853
 09/22  16:00:00,29.3382001231,0.874440486089,2.74603021448,0.0,7.18559832057,18.5321311015,6.90565391423,0.0,6.90565391423
 09/22  17:00:00,36.3081089171,0.938730705843,3.67389251953,0.0,8.38069375907,23.3147919321,9.07241337707,0.0,9.07241337707
 09/22  18:00:00,39.498363631,1.16218954309,4.57331826238,0.0,10.6415932552,23.1212625696,10.6372952113,0.0,10.6372952113
 09/22  19:00:00,41.0169105749,0.973086595418,3.67891279891,0.0,12.3080778603,20.4854999863,10.1557931085,0.0,10.1557931085
 09/22  20:00:00,41.1136917374,0.74158508132,2.66164970206,0.0,12.456681583,19.8967753704,9.3131644285,0.0,9.3131644285
 09/22  21:00:00,34.7859434479,0.566824025322,1.97216349047,0.0,9.18739968257,17.702556249,7.62790706851,0.0,7.62790706851
 09/22  22:00:00,26.9025936549,0.362596281761,1.22835400269,0.0,5.91811778209,14.0365255879,6.66490286281,0.0,6.66490286281
 09/22  23:00:00,20.2631102808,0.195930285635,0.65204569607,0.0,3.54045821811,10.5176760807,3.77589024569,0.0,3.77589024569
 09/22  24:00:00,16.0989187944,0.0902092586132,0.296830792447,0.0,2.55330491699,7.80157382632,1.24800420571,0.0,1.24800420571
 09/23  01:00:00,15.366373175,0.0572655923154,0.185953455245,0.0,2.55330491699,7.21284921042,0.77233905589,0.00493920268124,0.767399853208
 09/23  02:00:00,14.9957765236,0.0494850673411,0.117499636764,0.0,2.55330491699,6.91848690247,0.740286063185,0.334658561368,0.405627501817
 09/23  03:00:00,14.819464733,0.0736232780479,0.0642307894543,0.0,2.55330491699,6.7713057485,1.69235618519,1.28671878463,0.405637400556
 09/23  04:00:00,16.912608301,0.116982816871,0.0375213708916,0.0,3.82705111198,7.57405300124,3.25705887123,2.48942006854,0.767638802695
 09/23  05:00:00,21.5411591757,0.167512059049,0.0769305414501,0.0,6.02426329834,9.91545327661,6.95766359346,3.41259384027,3.5450697532
 09/23  06:00:00,26.9009012623,0.221202760252,0.0647308469336,0.0,6.51253267309,14.7454349813,16.457747698,4.81630411082,11.6414435872
 09/23  07:00:00,26.114591268,0.248234358843,0.0971193144919,0.0,6.01364874671,17.9699221805,17.5977676457,5.23075421802,12.3670134277
 09/23  08:00:00,22.2191394975,0.203058171137,0.231145153483,0.0,3.66783283761,18.1171033345,15.0673222327,3.18358494814,11.8837372845
 09/23  09:00:00,19.9206712395,0.230740837897,0.728626069208,0.0,3.10526160149,15.8560427302,11.2716102081,0.837715063728,10.4338951444
 09/23  10:00:00,18.4410391445,0.469327393253,1.92703412195,0.0,3.10526160149,12.9394160272,9.48181763482,0.014483932613,9.46733370221
 09/23  11:00:00,20.417358697,0.775638892093,3.44986102174,0.0,3.10526160149,13.0865971812,7.65503099783,0.0,7.65503099783
 09/23  12:00:00,21.6005630587,0.98536756454,4.57051786505,0.0,3.10526160149,12.9394160272,6.68846955549,0.0,6.68846955549
 09/23  13:00:00,23.2609624971,1.32085460873,6.3369737212,0.0,3.10526160149,12.4978725653,5.96354847374,0.0,5.96354847374
 09/23  14:00:00,25.0376660795,1.60753074688,7.97418231954,0.0,3.10526160149,12.3506914113,5.23862739198,0.0,5.23862739198
 09/23  15:00:00,27.4740605648,1.79659290946,8.85650518891,0.0,4.02872759285,12.7922348732,5.96354847374,0.0,5.96354847374
 09/23  16:00:00,34.5104371491,1.83327654953,8.40584474579,0.0,6.50191812146,17.7693977319,6.93010991607,0.0,6.93010991607
 09/23  17:00:00,40.6407202382,1.76047113599,7.37829277292,0.0,8.38069375907,23.1212625696,9.10487316134,0.0,9.10487316134
 09/23  18:00:00,41.9491626762,1.65616132477,6.53014552594,0.0,10.6415932552,23.1212625696,10.6755355051,0.0,10.6755355051
 09/23  19:00:00,43.1024001132,1.39954560254,5.33794333007,0.0,12.3080778603,20.4854999863,10.192254784,0.0,10.192254784
 09/23  20:00:00,43.0319200984,1.13176881656,4.18969432774,0.0,12.456681583,19.8967753704,9.34651352192,0.0,9.34651352192
 09/23  21:00:00,35.9966874728,0.821987921477,2.92774361924,0.0,9.18739968257,17.702556249,7.65503099783,0.0,7.65503099783
 09/23  22:00:00,27.4908905077,0.490264565399,1.68898257185,0.0,5.91811778209,14.0365255879,6.68846955549,0.0,6.68846955549
 09/23  23:00:00,20.7183159193,0.297914391576,1.00526722867,0.0,3.54045821811,10.5176760807,3.78878522848,0.0,3.78878522848
 09/23  24:00:00,16.4063698428,0.160477639876,0.53401345959,0.0,2.55330491699,7.80157382632,1.25156144234,0.0,1.25156144234
 09/24  01:00:00,15.5427251436,0.0977116432082,0.321859372907,0.0,2.55330491699,7.21284921042,0.769190539675,0.0,0.769190539675
 09/24  02:00:00,15.1117129089,0.0663660202931,0.216555069105,0.0,2.55330491699,6.91848690247,0.406075671689,0.0,0.406075671689
 09/24  03:00:00,14.8813859459,0.0472654452464,0.152509835194,0.0,2.55330491699,6.7713057485,0.406085747694,0.0,0.406085747694
 09/24  04:00:00,16.9171890836,0.041764652747,0.11732031763,0.0,3.82705111198,7.57405300124,0.894333207166,0.124899434207,0.769433772959
 09/24  05:00:00,21.5162779007,0.0690193811229,0.150541944438,0.0,6.02426329834,9.91545327661,4.08679537176,0.529571260691,3.55722411106
 09/24  06:00:00,26.956375108,0.112600854768,0.228806598043,0.0,6.51253267309,14.7454349813,12.6497361769,0.96587802379,11.6838581531
 09/24  07:00:00,26.152163034,0.140651868377,0.242273570903,0.0,6.01364874671,17.9699221805,13.9130728936,1.50092948205,12.4121434115
 09/24  08:00:00,22.1472251899,0.138158217563,0.224130799412,0.0,3.66783283761,18.1171033345,13.526880264,1.59981818045,11.9270620836
 09/24  09:00:00,19.6647381187,0.184926407675,0.518507378616,0.0,3.10526160149,15.8560427302,11.2749514727,0.803147129198,10.4718043435
 09/24  10:00:00,17.5784012425,0.333378095266,1.20034551796,0.0,3.10526160149,12.9394160272,9.63832868349,0.13669618211,9.50163250138
 09/24  11:00:00,18.612028087,0.508840183348,1.91132912049,0.0,3.10526160149,13.0865971812,7.68256029716,0.0,7.68256029716
 09/24  12:00:00,19.284541116,0.668931862443,2.57093162444,0.0,3.10526160149,12.9394160272,6.71238845491,0.0,6.71238845491
 09/24  13:00:00,19.6639957252,0.818544621046,3.24231693701,0.0,3.10526160149,12.4978725653,5.98475957322,0.0,5.98475957322
 09/24  14:00:00,20.3856464317,0.977975894613,3.95171752399,0.0,3.10526160149,12.3506914113,5.25713069153,0.0,5.25713069153
 09/24  15:00:00,22.7215446953,1.16008576046,4.74049646841,0.0,4.02872759285,12.7922348732,5.98475957322,0.0,5.98475957322
 09/24  16:00:00,31.5134693459,1.40436482419,5.83778866788,0.0,6.50191812146,17.7693977319,6.95493141547,0.0,6.95493141547
 09/24  17:00:00,40.1196641529,1.66887359948,6.94883422416,0.0,8.38069375907,23.1212625696,9.13781806053,0.0,9.13781806053
 09/24  18:00:00,42.4879283539,1.71535334482,7.00971918355,0.0,10.6415932552,23.1212625696,10.7143473042,0.0,10.7143473042
 09/24  19:00:00,43.4286850507,1.43943865052,5.6243352196,0.0,12.3080778603,20.4854999863,10.2292613831,0.0,10.2292613831
 09/24  20:00:00,43.2117311172,1.16124766615,4.34002649696,0.0,12.456681583,19.8967753704,9.3803610211,0.0,9.3803610211
 09/24  21:00:00,36.29653203,0.876986175029,3.17258992286,0.0,9.18739968257,17.702556249,7.68256029716,0.0,7.68256029716
 09/24  22:00:00,27.7668323706,0.545733730271,1.90945526995,0.0,5.91811778209,14.0365255879,6.71238845491,0.0,6.71238845491
 09/24  23:00:00,20.8715639316,0.330299312013,1.12613032053,0.0,3.54045821811,10.5176760807,3.80187292816,0.0,3.80187292816
 09/24  24:00:00,16.5138190218,0.184704492426,0.617235786004,0.0,2.55330491699,7.80157382632,1.25517184225,0.0,1.25517184225
 09/25  01:00:00,15.6162330463,0.114901767133,0.378177151714,0.0,2.55330491699,7.21284921042,0.771007485487,0.0,0.771007485487
 09/25  02:00:00,15.1337888571,0.0717379988709,0.233259038786,0.0,2.55330491699,6.91848690247,0.406530401638,0.0,0.406530401638
 09/25  03:00:00,14.8883104104,0.0501073875987,0.156592357339,0.0,2.55330491699,6.7713057485,0.438036754058,0.0314961009449,0.406540653113
 09/25  04:00:00,16.932064573,0.058954392303,0.115006067409,0.0,3.82705111198,7.57405300124,1.32714750832,0.55589254884,0.771254959479
 09/25  05:00:00,21.538598927,0.100052889579,0.141829462204,0.0,6.02426329834,9.91545327661,4.88470272893,1.31514780295,3.56955492598
 09/25  06:00:00,26.993444097,0.150486820055,0.227989621745,0.0,6.51253267309,14.7454349813,13.6000262002,1.87314110209,11.7268850981
 09/25  07:00:00,26.4124092509,0.183207061211,0.266435232531,0.0,6.01364874671,18.163451543,14.838937487,2.38101291258,12.4579245744
 09/25  08:00:00,24.0947732899,0.428072902282,0.435350646004,0.0,4.35151303671,18.8798367041,14.3289333794,2.35792136755,11.9710120118
 09/25  09:00:00,21.9743812283,0.502003118875,1.06466020835,0.0,3.78894180059,16.6187760998,11.3746473585,0.864386827924,10.5102605306
 09/25  10:00:00,20.7547786931,0.770804497152,2.49288299797,0.0,3.78894180059,13.7021493968,9.5677193696,0.0312931751592,9.53642619445
 09/25  11:00:00,22.9492160954,1.1033353171,4.2076084265,0.0,3.78894180059,13.8493305508,7.71048681396,0.0,7.71048681396
 09/25  12:00:00,24.5220497948,1.40332562578,5.79089303525,0.0,3.69398621738,13.6338449159,6.73665247771,0.0,6.73665247771
 09/25  13:00:00,25.9589305234,1.66045994781,7.24892283973,0.0,3.78894180059,13.2606059349,6.00627672551,0.0,6.00627672551
 09/25  14:00:00,26.1476017476,1.71425920073,7.53097596509,0.0,3.78894180059,13.1134247809,5.27590097332,0.0,5.27590097332
 09/25  15:00:00,28.0679412681,1.8232090689,7.97735616408,0.0,4.71240779196,13.5549682428,6.00627672551,0.0,6.00627672551
 09/25  16:00:00,37.4195509509,2.1508454471,9.55097608127,0.0,7.18559832057,18.5321311015,6.98011106177,0.0,6.98011106177
 09/25  17:00:00,44.0260588517,2.18735224345,10.1432209165,0.0,8.38069375907,23.3147919321,9.17123831835,0.0,9.17123831835
 09/25  18:00:00,46.2314901626,2.25506975805,10.213564579,0.0,10.6415932552,23.1212625696,10.7537191148,0.0,10.7537191148
 09/25  19:00:00,47.0145255389,1.99617200786,8.65344235047,0.0,12.3080778603,20.4854999863,10.2668019466,0.0,10.2668019466
 09/25  20:00:00,45.7075295268,1.59057386016,6.40649871257,0.0,12.456681583,19.8967753704,9.41469690241,0.0,9.41469690241
 09/25  21:00:00,38.2184591068,1.23345575014,4.73804742462,0.0,9.18739968257,17.702556249,7.71048681396,0.0,7.71048681396
 09/25  22:00:00,29.3420628657,0.848233250016,3.18218624523,0.0,5.91811778209,14.0365255879,6.73665247771,0.0,6.73665247771
 09/25  23:00:00,21.8928016293,0.529523706038,1.94814362417,0.0,3.54045821811,10.5176760807,3.81514946893,0.0,3.81514946893
 09/25  24:00:00,17.3295658932,0.349434057327,1.26825309249,0.0,2.55330491699,7.80157382632,1.25883433626,0.0,1.25883433626
 09/26  01:00:00,16.3314329016,0.263034846274,0.945243927838,0.0,2.55330491699,7.21284921042,0.772850153448,0.0,0.772850153448
 09/26  02:00:00,15.7275344816,0.197249083752,0.70149357834,0.0,2.55330491699,6.91848690247,0.406991557173,0.0,0.406991557173
 09/26  03:00:00,15.3444564556,0.146554566406,0.516291223692,0.0,2.55330491699,6.7713057485,0.407001982256,0.0,0.407001982256
 09/26  04:00:00,17.3072253091,0.122166206777,0.426954989084,0.0,3.82705111198,7.57405300124,0.773101823412,0.0,0.773101823412
 09/26  05:00:00,21.9506594321,0.145177247153,0.50876560982,0.0,6.02426329834,9.91545327661,3.58205854646,0.0,3.58205854646
 09/26  06:00:00,27.6331417443,0.224496806892,0.793677282237,0.0,6.51253267309,14.7454349813,11.7705116781,0.0,11.7705116781
 09/26  07:00:00,27.0899712645,0.248897295587,0.87830701179,0.0,6.01364874671,18.163451543,12.5043433586,0.0,12.5043433586
 09/26  08:00:00,25.0600862409,0.527147024777,1.30158947455,0.0,4.35151303671,18.8798367041,12.0155740539,0.0,12.0155740539
 09/26  09:00:00,23.601656728,0.759217417613,2.43472140926,0.0,3.78894180059,16.6187760998,10.5492523172,0.0,10.5492523172
 09/26  10:00:00,22.9981486408,1.13094806106,4.37610938176,0.0,3.78894180059,13.7021493968,9.57170447759,0.0,9.57170447759
 09/26  11:00:00,26.1846989342,1.59789018322,6.94853639916,0.0,3.78894180059,13.8493305508,7.73880227807,0.0,7.73880227807
 09/26  12:00:00,29.6970798366,2.15276679422,10.2164819086,0.0,3.69398621738,13.6338449159,6.76125443832,0.0,6.76125443832
 09/26  13:00:00,32.6573663845,2.59759476451,13.0102238842,0.0,3.78894180059,13.2606059349,6.02809355851,0.0,6.02809355851
 09/26  14:00:00,35.0666925191,2.93997252775,15.2243534096,0.0,3.78894180059,13.1134247809,5.2949326787,0.0,5.2949326787
 09/26  15:00:00,37.733531842,3.15789195874,16.3082638482,0.0,4.71240779196,13.5549682428,6.02809355851,0.0,6.02809355851
 09/26  16:00:00,46.9510541363,3.43772481328,17.7955999005,0.0,7.18559832057,18.5321311015,7.00564139826,0.0,7.00564139826
 09/26  17:00:00,54.0694945597,3.55711631817,18.8168925498,0.0,8.38069375907,23.3147919321,9.20512403769,0.0,9.20512403769
 09/26  18:00:00,56.4553062988,3.68853980496,19.0039106683,0.0,10.6415932552,23.1212625696,10.7936392773,0.0,10.7936392773
 09/26  19:00:00,56.0163012984,3.356610445,16.2947796728,0.0,12.3080778603,20.4854999863,10.3048653574,0.0,10.3048653574
 09/26  20:00:00,53.7928859402,2.89748331549,13.1849456707,0.0,12.456681583,19.8967753704,9.44951099763,0.0,9.44951099763
 09/26  21:00:00,45.7572859078,2.49147200488,11.0188579708,0.0,9.18739968257,17.702556249,7.73880227807,0.0,7.73880227807
 09/26  22:00:00,36.0240688027,2.01282999333,8.69959543895,0.0,5.91811778209,14.0365255879,6.76125443832,0.0,6.76125443832
 09/26  23:00:00,27.6761056355,1.58061020639,6.68036113002,0.0,3.54045821811,10.5176760807,3.82861091908,0.0,3.82861091908
 09/26  24:00:00,22.0756047929,1.2313918316,5.1323342179,0.0,2.55330491699,7.80157382632,1.26254783975,0.0,1.26254783975
 09/27  01:00:00,20.3363899951,1.01746687508,4.1957689926,0.0,2.55330491699,7.21284921042,0.774717998808,0.0,0.774717998808
 09/27  02:00:00,19.1637322571,0.853218261008,3.48172217661,0.0,2.55330491699,6.91848690247,0.407459001911,0.0,0.407459001911
 09/27  03:00:00,18.3200870088,0.721867343741,2.9166089996,0.0,2.55330491699,6.7713057485,0.407469598671,0.0,0.407469598671
 09/27  04:00:00,19.960545457,0.639873761125,2.56256758265,0.0,3.82705111198,7.57405300124,0.77497381834,0.0,0.77497381834
 09/27  05:00:00,24.7073159682,0.680269088016,2.73033030505,0.0,6.02426329834,9.91545327661,3.59473126984,0.0,3.59473126984
 09/27  06:00:00,30.6237631613,0.800081566696,3.20871393941,0.0,6.51253267309,14.7454349813,11.8147249718,0.0,11.8147249718
 09/27  07:00:00,30.4892188603,0.892213164563,3.6342387386,0.0,6.01364874671,18.163451543,12.5513860175,0.0,12.5513860175
 09/27  08:00:00,28.3407552766,1.10168072186,4.00772481311,0.0,4.35151303671,18.8798367041,12.0607350131,0.0,12.0607350131
 09/27  09:00:00,27.0574321506,1.35528461617,5.29442963336,0.0,3.78894180059,16.6187760998,10.5887681564,0.0,10.5887681564
 09/27  10:00:00,28.2175649174,1.97848913157,8.7479845878,0.0,3.78894180059,13.7021493968,9.60745690349,0.0,9.60745690349
 09/27  11:00:00,33.6998503996,2.73258442101,13.3289936267,0.0,3.78894180059,13.8493305508,7.76749830412,0.0,7.76749830412
 09/27  12:00:00,38.4406510847,3.37662486158,17.7361950894,0.0,3.69398621738,13.6338449159,6.78618705112,0.0,6.78618705112
 09/27  13:00:00,41.7500233215,3.77655075929,20.9239248264,0.0,3.78894180059,13.2606059349,6.05020361137,0.0,6.05020361137
 09/27  14:00:00,43.2923780944,3.98477396324,22.4052375494,0.0,3.78894180059,13.1134247809,5.31422017162,0.0,5.31422017162
 09/27  15:00:00,46.0524450495,4.204190179,23.5808788354,0.0,4.71240779196,13.5549682428,6.05020361137,0.0,6.05020361137
 09/27  16:00:00,55.0677888812,4.45164075673,24.898418702,0.0,7.18559832057,18.5321311015,7.03151486437,0.0,7.03151486437
 09/27  17:00:00,60.5696339088,4.40768163465,24.4664665824,0.0,8.38069375907,23.3147919321,9.23946518362,0.0,9.23946518362
 09/27  18:00:00,60.6454783588,4.27691772068,22.6057048127,0.0,10.6415932552,23.1212625696,10.8340959697,0.0,10.8340959697
 09/27  19:00:00,58.4803627393,3.74345424936,18.3719973093,0.0,12.3080778603,20.4854999863,10.3434403432,0.0,10.3434403432
 09/27  20:00:00,55.9625104074,3.22645547768,15.0255979756,0.0,12.456681583,19.8967753704,9.48479299687,0.0,9.48479299687
 09/27  21:00:00,47.8475915996,2.81389399195,12.7867416756,0.0,9.18739968257,17.702556249,7.76749830412,0.0,7.76749830412
 09/27  22:00:00,37.8077347211,2.31241169551,10.1836796552,0.0,5.91811778209,14.0365255879,6.78618705112,0.0,6.78618705112
 09/27  23:00:00,29.2050186961,1.85197273636,7.93791166063,0.0,3.54045821811,10.5176760807,3.84225329212,0.0,3.84225329212
 09/27  24:00:00,23.3085452295,1.4605900529,6.13607643323,0.0,2.55330491699,7.80157382632,1.266311253,0.0,1.266311253
 09/28  01:00:00,21.3262351096,1.20801074919,4.995070233,0.0,2.55330491699,7.21284921042,0.776610469423,0.0,0.776610469423
 09/28  02:00:00,19.9412688672,1.00751809784,4.10495894985,0.0,2.55330491699,6.91848690247,0.407932597619,0.0,0.407932597619
 09/28  03:00:00,18.8507139403,0.8317978856,3.33730538918,0.0,2.55330491699,6.7713057485,0.407943364055,0.0,0.407943364055
 09/28  04:00:00,20.2635054572,0.707268613447,2.79813273046,0.0,3.82705111198,7.57405300124,0.776870390428,0.0,0.776870390428
 09/28  05:00:00,24.8436631734,0.716661187352,2.83028541085,0.0,6.02426329834,9.91545327661,3.60756934333,0.0,3.60756934333
 09/28  06:00:00,30.7781144638,0.837380817667,3.325765991,0.0,6.51253267309,14.7454349813,11.8595118839,0.0,11.8595118839
 09/28  07:00:00,30.2361959773,0.861624879703,3.41180414046,0.0,6.01364874671,18.163451543,12.5990386199,0.0,12.5990386199
 09/28  08:00:00,29.1269796388,1.24081751576,4.65481238145,0.0,4.35151303671,18.8798367041,12.1064815154,0.0,12.1064815154
 09/28  09:00:00,28.8974213117,1.64617973114,6.84352367949,0.0,3.78894180059,16.6187760998,10.6287963458,0.0,10.6287963458
 09/28  10:00:00,29.8627274543,2.21979613045,10.1518401259,0.0,3.78894180059,13.7021493968,9.6436728844,0.0,9.6436728844
 09/28  11:00:00,34.2198508269,2.80675534957,13.7748231255,0.0,3.78894180059,13.8493305508,7.79656639406,0.0,7.79656639406
 09/28  12:00:00,37.5908080834,3.30560810913,16.9573688405,0.0,3.69398621738,13.6338449159,6.81144293254,0.0,6.81144293254
 09/28  13:00:00,40.0667187343,3.65368028544,19.3634907131,0.0,3.78894180059,13.2606059349,6.0726003364,0.0,6.0726003364
 09/28  14:00:00,42.0215383308,3.92652989959,21.1926418495,0.0,3.78894180059,13.1134247809,5.33375774027,0.0,5.33375774027
 09/28  15:00:00,46.1673290846,4.29184226844,23.6081107811,0.0,4.71240779196,13.5549682428,6.0726003364,0.0,6.0726003364
 09/28  16:00:00,55.8075606708,4.61587064838,25.4739606,0.0,7.18559832057,18.5321311015,7.05772379792,0.0,7.05772379792
 09/28  17:00:00,62.0071301177,4.64956649033,25.6620779356,0.0,8.38069375907,23.3147919321,9.27425158633,0.0,9.27425158633
 09/28  18:00:00,63.321685131,4.6356179618,24.9232113437,0.0,10.6415932552,23.1212625696,10.8750772113,0.0,10.8750772113
 09/28  19:00:00,62.1659270916,4.13806485136,20.7701177263,0.0,12.3080778603,20.4854999863,10.3825154805,0.0,10.3825154805
 09/28  20:00:00,57.934767027,3.59672642548,16.6275836475,0.0,12.456681583,19.8967753704,9.52053245171,0.0,9.52053245171
 09/28  21:00:00,48.9801463031,3.08569394966,13.6474964214,0.0,9.18739968257,17.702556249,7.79656639406,0.0,7.79656639406
 09/28  22:00:00,38.6620315694,2.51230087538,10.8380873237,0.0,5.91811778209,14.0365255879,6.81144293254,0.0,6.81144293254
 09/28  23:00:00,29.8774793416,1.99873098418,8.46361405839,0.0,3.54045821811,10.5176760807,3.85607254799,0.0,3.85607254799
 09/28  24:00:00,23.8665668853,1.57221365507,6.58247448688,0.0,2.55330491699,7.80157382632,1.27012346152,0.0,1.27012346152
 09/29  01:00:00,21.8828018483,1.31034069217,5.44930702865,0.0,2.55330491699,7.21284921042,0.778527005918,0.0,0.778527005918
 09/29  02:00:00,20.5581870019,1.11570139612,4.61369378636,0.0,2.55330491699,6.91848690247,0.408412204253,0.0,0.408412204253
