Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  03:00:00,19.5584188346,0.954858242263,3.92194992684,0.0,2.55330491699,6.7713057485,0.408423138292,0.0,0.408423138292
 09/29  04:00:00,21.077725311,0.850472528308,3.46914866942,0.0,3.82705111198,7.57405300124,0.778790978593,0.0,0.778790978593
 09/29  05:00:00,25.8525576289,0.893241295481,3.66259975821,0.0,6.02426329834,9.91545327661,3.62056896518,0.0,3.62056896518
 09/29  06:00:00,31.5717547566,0.977737135951,3.9790499655,0.0,6.51253267309,14.7454349813,11.904859149,0.0,11.904859149
 09/29  07:00:00,31.1310573102,1.0192201837,4.14907016933,0.0,6.01364874671,18.163451543,12.6472870538,0.0,12.6472870538
 09/29  08:00:00,29.9021896132,1.36534766669,5.30549220493,0.0,4.35151303671,18.8798367041,12.1528000136,0.0,12.1528000136
 09/29  09:00:00,29.3547047415,1.72136397016,7.22562287025,0.0,3.78894180059,16.6187760998,10.6693250315,0.0,10.6693250315
 09/29  10:00:00,30.8998135877,2.37516083687,11.0335615528,0.0,3.78894180059,13.7021493968,9.68034169529,0.0,9.68034169529
 09/29  11:00:00,35.9984984759,3.04328841241,15.3169377117,0.0,3.78894180059,13.8493305508,7.82599793964,0.0,7.82599793964
 09/29  12:00:00,39.65110079,3.535893561,18.7873760953,0.0,3.69398621738,13.6338449159,6.83701460329,0.0,6.83701460329
 09/29  13:00:00,41.852797103,3.83272546293,20.9705239043,0.0,3.78894180059,13.2606059349,6.09527710103,0.0,6.09527710103
 09/29  14:00:00,43.4943482314,4.06721924124,22.5247624084,0.0,3.78894180059,13.1134247809,5.35353959877,0.0,5.35353959877
 09/29  15:00:00,46.8337266199,4.32984308091,24.2365075038,0.0,4.71240779196,13.5549682428,6.09527710103,0.0,6.09527710103
 09/29  16:00:00,55.0320507022,4.49440543389,24.8199158458,0.0,7.18559832057,18.5321311015,7.08426043738,0.0,7.08426043738
 09/29  17:00:00,59.9967690249,4.36462561064,23.9366577225,0.0,8.38069375907,23.3147919321,9.30947294416,0.0,9.30947294416
 09/29  18:00:00,60.2199719665,4.21768810703,22.239428034,0.0,10.6415932552,23.1212625696,10.9165708657,0.0,10.9165708657
 09/29  19:00:00,59.5179683892,3.75006811222,18.510155763,0.0,12.3080778603,20.4854999863,10.4220791975,0.0,10.4220791975
 09/29  20:00:00,55.9853485227,3.23461202579,15.0402795429,0.0,12.456681583,19.8967753704,9.55671877825,0.0,9.55671877825
 09/29  21:00:00,47.1864354197,2.7399595816,12.199519906,0.0,9.18739968257,17.702556249,7.82599793964,0.0,7.82599793964
 09/29  22:00:00,36.9406102086,2.19989220282,9.42907463536,0.0,5.91811778209,14.0365255879,6.83701460329,0.0,6.83701460329
 09/29  23:00:00,28.2920414032,1.72087486475,7.15603223937,0.0,3.54045821811,10.5176760807,3.87006459426,0.0,3.87006459426
 09/29  24:00:00,22.3852731936,1.31752482212,5.35586962814,0.0,2.55330491699,7.80157382632,1.27398333635,0.0,1.27398333635
 09/30  01:00:00,20.3721067765,1.05155933045,4.19739331865,0.0,2.55330491699,7.21284921042,0.78046704185,0.0,0.78046704185
 09/30  02:00:00,18.968344236,0.840561994879,3.2989904217,0.0,2.55330491699,6.91848690247,0.408897679999,0.0,0.408897679999
 09/30  03:00:00,17.8841384009,0.659366961055,2.54316077432,0.0,2.55330491699,6.7713057485,0.408908779498,0.0,0.408908779498
 09/30  04:00:00,19.3045627342,0.531597553532,2.01486106742,0.0,3.82705111198,7.57405300124,0.780735014661,0.0,0.780735014661
 09/30  05:00:00,23.8196422033,0.528999126154,1.993926502,0.0,6.02426329834,9.91545327661,3.63372628574,0.0,3.63372628574
 09/30  06:00:00,29.3069334585,0.571358769289,2.12060703407,0.0,6.51253267309,14.7454349813,11.9507533358,0.0,11.9507533358
 09/30  07:00:00,28.5919238443,0.596927461348,2.22575878825,0.0,6.01364874671,17.9699221805,12.6961170308,0.0,12.6961170308
 09/30  08:00:00,24.958867359,0.636755959822,2.5371752263,0.0,3.66783283761,18.1171033345,12.1996767908,0.0,12.1996767908
 09/30  09:00:00,23.7321076705,0.896700894507,3.8741024436,0.0,3.10526160149,15.8560427302,10.7103422113,0.0,10.7103422113
 09/30  10:00:00,24.0790795276,1.40343760487,6.6309642934,0.0,3.10526160149,12.9394160272,9.71745247705,0.0,9.71745247705
 09/30  11:00:00,28.6003644895,2.05211499196,10.3563907144,0.0,3.10526160149,13.0865971812,7.855784225,0.0,7.855784225
 09/30  12:00:00,30.8121983531,2.36366198905,12.4038587349,0.0,3.10526160149,12.9394160272,6.86289449057,0.0,6.86289449057
 09/30  13:00:00,31.8536694728,2.57497263541,13.6755626702,0.0,3.10526160149,12.4978725653,6.11822718975,0.0,6.11822718975
 09/30  14:00:00,32.8086217708,2.78614864069,14.566520117,0.0,3.10526160149,12.3506914113,5.37355988893,0.0,5.37355988893
 09/30  15:00:00,35.2846333681,2.97085820416,15.4928126975,0.0,4.02872759285,12.7922348732,6.11822718975,0.0,6.11822718975
 09/30  16:00:00,44.3976809824,3.20699521359,16.919369915,0.0,6.50191812146,17.7693977319,7.11111692418,0.0,7.11111692418
 09/30  17:00:00,52.2246067339,3.34673730773,17.3759130968,0.0,8.38069375907,23.1212625696,9.34511882664,0.0,9.34511882664
 09/30  18:00:00,53.6135041693,3.30343461133,16.5472137325,0.0,10.6415932552,23.1212625696,10.9585646451,0.0,10.9585646451
 09/30  19:00:00,54.6530806764,3.00129885108,14.3940373114,0.0,12.3080778603,20.4854999863,10.4621197779,0.0,10.4621197779
 09/30  20:00:00,52.1587546105,2.61196633085,11.8363313256,0.0,12.456681583,19.8967753704,9.59334126025,0.0,9.59334126025
 09/30  21:00:00,44.3891002867,2.2686742595,9.87347009516,0.0,9.18739968257,17.702556249,7.855784225,0.0,7.855784225
 09/30  22:00:00,35.852714389,1.97943079701,8.56164022163,0.0,5.91811778209,14.0365255879,6.86289449057,0.0,6.86289449057
 09/30  23:00:00,28.7249596534,1.73988158034,7.56994377402,0.0,3.54045821811,10.5176760807,3.88422528729,0.0,3.88422528729
 09/30  24:00:00,23.8204344457,1.50967512262,6.59888057969,0.0,2.55330491699,7.80157382632,1.27788973443,0.0,1.27788973443
 10/01  01:00:00,22.3867613697,1.35064155587,5.91296568637,0.0,2.55330491699,7.21284921042,0.782430003871,0.0,0.782430003871
 10/01  02:00:00,21.4065349469,1.22137565671,5.35636747069,0.0,2.55330491699,6.91848690247,0.409388881316,0.0,0.409388881316
 10/01  03:00:00,20.8906765508,1.14898731557,5.06007856978,0.0,2.55330491699,6.7713057485,0.409400144059,0.0,0.409400144059
 10/01  04:00:00,22.9318837378,1.13817459463,5.03560502986,0.0,3.82705111198,7.57405300124,0.782701923541,0.0,0.782701923541
 10/01  05:00:00,28.0702965411,1.24301372955,5.5305662364,0.0,6.02426329834,9.91545327661,3.64703740866,0.0,3.64703740866
 10/01  06:00:00,34.5268926709,1.44748846847,6.46443654729,0.0,6.51253267309,14.7454349813,11.9971808511,0.0,11.9971808511
 10/01  07:00:00,33.772596712,1.47773493918,6.52562417804,0.0,6.01364874671,17.9699221805,12.7455140903,0.0,12.7455140903
 10/01  08:00:00,30.2533933643,1.54102047927,6.92743671213,0.0,3.66783283761,18.1171033345,12.2470979649,0.0,12.2470979649
 10/01  09:00:00,30.5440121675,2.01024875451,9.57245908055,0.0,3.10526160149,15.8560427302,10.7518357385,0.0,10.7518357385
 10/01  10:00:00,32.4992807748,2.73585968369,13.7187434618,0.0,3.10526160149,12.9394160272,9.75499423967,0.0,9.75499423967
 10/01  11:00:00,37.030778871,3.34001110026,17.4989089876,0.0,3.10526160149,13.0865971812,7.88591642921,0.0,7.88591642921
 10/01  12:00:00,40.0038042672,3.71734116855,20.2417854696,0.0,3.10526160149,12.9394160272,6.8890749303,0.0,6.8890749303
 10/01  13:00:00,41.6636599539,3.95986254007,22.1006632467,0.0,3.10526160149,12.4978725653,6.14144380611,0.0,6.14144380611
 10/01  14:00:00,42.8360943251,4.13924282655,23.2408984854,0.0,3.10526160149,12.3506914113,5.39381268193,0.0,5.39381268193
 10/01  15:00:00,45.7028583021,4.3726416462,24.5092541895,0.0,4.02872759285,12.7922348732,6.14144380611,0.0,6.14144380611
 10/01  16:00:00,54.8771832035,4.63634940093,25.9695179488,0.0,6.50191812146,17.7693977319,7.13828530502,0.0,7.13828530502
 10/01  17:00:00,62.8760781199,4.80639822322,26.5677235673,0.0,8.38069375907,23.1212625696,9.38117867758,0.0,9.38117867758
 10/01  18:00:00,63.998481166,4.7179416166,25.5176837239,0.0,10.6415932552,23.1212625696,11.0010461133,0.0,11.0010461133
 10/01  19:00:00,65.3474290876,4.45495664139,23.6347279323,0.0,12.3080778603,20.4854999863,10.5026253639,0.0,10.5026253639
 10/01  20:00:00,63.0320422651,4.12877090644,21.1928144046,0.0,12.456681583,19.8967753704,9.6303890523,0.0,9.6303890523
 10/01  21:00:00,55.5572849754,3.81994266674,19.4903863766,0.0,9.18739968257,17.702556249,7.88591642921,0.0,7.88591642921
 10/01  22:00:00,46.0215890579,3.42831245218,17.2816332353,0.0,5.91811778209,14.0365255879,6.8890749303,0.0,6.8890749303
 10/01  23:00:00,37.0372903823,2.97416000486,14.6479960783,0.0,3.54045821811,10.5176760807,3.89855043356,0.0,3.89855043356
 10/01  24:00:00,30.9633323003,2.60545368451,12.6459998724,0.0,2.55330491699,7.80157382632,1.28184149891,0.0,1.28184149891
 10/02  01:00:00,28.8291706444,2.37079952029,11.3352169966,0.0,2.55330491699,7.21284921042,0.784415311898,0.0,0.784415311898
 10/02  02:00:00,27.2806781814,2.1793115935,10.2725747684,0.0,2.55330491699,6.91848690247,0.409885662976,0.0,0.409885662976
 10/02  03:00:00,26.1257902889,2.0243317962,9.41984782722,0.0,2.55330491699,6.7713057485,0.409897086675,0.0,0.409897086675
 10/02  04:00:00,27.5969506424,1.93575924711,8.90308728203,0.0,3.82705111198,7.57405300124,0.784691123389,0.0,0.784691123389
 10/02  05:00:00,32.381346311,1.99022348562,9.09440625018,0.0,6.02426329834,9.91545327661,3.660498392,0.0,3.660498392
 10/02  06:00:00,38.7275622485,2.17519366769,9.93740092565,0.0,6.51253267309,14.7454349813,12.0441279435,0.0,12.0441279435
 10/02  07:00:00,37.1682061994,1.91055532256,8.40205058638,0.0,6.01364874671,18.163451543,12.7954636038,0.0,12.7954636038
 10/02  08:00:00,30.9896452255,1.5843430574,6.17395242652,0.0,4.35151303671,18.8798367041,12.2950494925,0.0,12.2950494925
 10/02  09:00:00,26.6142333738,1.3260115663,4.8805039064,0.0,3.78894180059,16.6187760998,10.7937933249,0.0,10.7937933249
 10/02  10:00:00,23.8338486974,1.34479218142,4.99796531803,0.0,3.78894180059,13.7021493968,9.79295586551,0.0,9.79295586551
 10/02  11:00:00,25.7436139539,1.63738756252,6.46795403953,0.0,3.78894180059,13.8493305508,7.9163856289,0.0,7.9163856289
 10/02  12:00:00,27.6538042451,1.98839488142,8.33757822994,0.0,3.69398621738,13.6338449159,6.91554816937,0.0,6.91554816937
 10/02  13:00:00,29.4113182629,2.24715983435,10.1146106927,0.0,3.78894180059,13.2606059349,6.16492007472,0.0,6.16492007472
 10/02  14:00:00,33.439001522,2.83729687479,13.6993380654,0.0,3.78894180059,13.1134247809,5.41429198008,0.0,5.41429198008
 10/02  15:00:00,40.9668047,3.59533401265,19.1040946522,0.0,4.71240779196,13.5549682428,6.16492007472,0.0,6.16492007472
 10/02  16:00:00,51.5358949661,3.98371702758,21.834448516,0.0,7.18559832057,18.5321311015,7.16575753425,0.0,7.16575753425
 10/02  17:00:00,58.7816068,4.14153486075,22.9445862475,0.0,8.38069375907,23.3147919321,9.41764181819,0.0,9.41764181819
 10/02  18:00:00,60.8794057677,4.23803643797,22.8785135042,0.0,10.6415932552,23.1212625696,11.0440026899,0.0,11.0440026899
 10/02  19:00:00,56.9455750862,3.39189067056,16.2959399017,0.0,12.3080778603,20.4854999863,10.5435839602,0.0,10.5435839602
 10/02  20:00:00,51.8416917222,2.65702206084,11.4742127073,0.0,12.456681583,19.8967753704,9.66785118307,0.0,9.66785118307
 10/02  21:00:00,43.2558235911,2.14225340677,8.86661425225,0.0,9.18739968257,17.702556249,7.9163856289,0.0,7.9163856289
 10/02  22:00:00,33.639174597,1.65374483212,6.67378639449,0.0,5.91811778209,14.0365255879,6.91554816937,0.0,6.91554816937
 10/02  23:00:00,26.381740249,1.37790203155,5.58870391835,0.0,3.54045821811,10.5176760807,3.91303579079,0.0,3.91303579079
 10/02  24:00:00,21.5366064928,1.14062718245,4.68410056695,0.0,2.55330491699,7.80157382632,1.28583745953,0.0,1.28583745953
 10/03  01:00:00,20.4741470511,1.03755849669,4.31343442692,0.0,2.55330491699,7.21284921042,0.786422379282,0.0,0.786422379282
 10/03  02:00:00,20.0333014123,0.997506688194,4.20700290465,0.0,2.55330491699,6.91848690247,0.410387878107,0.0,0.410387878107
 10/03  03:00:00,19.9278422871,0.993850594743,4.25238102691,0.0,2.55330491699,6.7713057485,0.4103994604,0.0,0.4103994604
 10/03  04:00:00,22.3994803008,1.05626688564,4.58510930188,0.0,3.82705111198,7.57405300124,0.786702025782,0.0,0.786702025782
 10/03  05:00:00,28.2307441744,1.27651765526,5.65750994395,0.0,6.02426329834,9.91545327661,3.67410524942,0.0,3.67410524942
 10/03  06:00:00,35.2642426874,1.57787273209,7.07140230013,0.0,6.51253267309,14.7454349813,12.0915807078,0.0,12.0915807078
 10/03  07:00:00,36.1789174357,1.69961444196,7.62370270323,0.0,6.01364874671,18.163451543,12.845950779,0.0,12.845950779
 10/03  08:00:00,34.0610239793,2.01852272533,8.81115151242,0.0,4.35151303671,18.8798367041,12.3435171732,0.0,12.3435171732
 10/03  09:00:00,31.8928570259,2.12083615452,9.36430297031,0.0,3.78894180059,16.6187760998,10.8362025454,0.0,10.8362025454
 10/03  10:00:00,30.0148537408,2.28217752686,10.2415850159,0.0,3.78894180059,13.7021493968,9.8313261126,0.0,9.8313261126
 10/03  11:00:00,32.327367094,2.58388142586,12.1052133163,0.0,3.78894180059,13.8493305508,7.9471828009,0.0,7.9471828009
 10/03  12:00:00,35.2500618358,3.05288328501,14.869347417,0.0,3.69398621738,13.6338449159,6.942306368,0.0,6.942306368
 10/03  13:00:00,38.6894590485,3.58637464307,18.0535366696,0.0,3.78894180059,13.2606059349,6.18864904332,0.0,6.18864904332
 10/03  14:00:00,40.4425312145,3.82701380252,19.7131508302,0.0,3.78894180059,13.1134247809,5.43499171864,0.0,5.43499171864
 10/03  15:00:00,44.2054488432,4.1766873226,21.7613854855,0.0,4.71240779196,13.5549682428,6.18864904332,0.0,6.18864904332
 10/03  16:00:00,50.9984308069,4.12336810408,21.1573332803,0.0,7.18559832057,18.5321311015,7.19352547622,0.0,7.19352547622
 10/03  17:00:00,55.8339514488,3.93472485826,20.2037408988,0.0,8.38069375907,23.3147919321,9.45449745026,0.0,9.45449745026
 10/03  18:00:00,58.2299683287,4.01575059156,20.4513619117,0.0,10.6415932552,23.1212625696,11.0874216537,0.0,11.0874216537
 10/03  19:00:00,60.372300532,3.83280622613,19.281749792,0.0,12.3080778603,20.4854999863,10.5849834373,0.0,10.5849834373
 10/03  20:00:00,59.2478423635,3.60009046472,17.9372949448,0.0,12.456681583,19.8967753704,9.70571655849,0.0,9.70571655849
 10/03  21:00:00,51.6493290229,3.27896123822,16.1234118526,0.0,9.18739968257,17.702556249,7.9471828009,0.0,7.9471828009
 10/03  22:00:00,41.3664258005,2.77816328026,13.2766191498,0.0,5.91811778209,14.0365255879,6.942306368,0.0,6.942306368
 10/03  23:00:00,33.053268221,2.39128533408,11.2468485879,0.0,3.54045821811,10.5176760807,3.92767706928,0.0,3.92767706928
 10/03  24:00:00,27.4086764286,2.06225705212,9.6345406331,0.0,2.55330491699,7.80157382632,1.28987643291,0.0,1.28987643291
 10/04  01:00:00,25.6563797415,1.86807970546,8.66514590864,0.0,2.55330491699,7.21284921042,0.788450612978,0.0,0.788450612978
 10/04  02:00:00,24.4905744714,1.72231869286,7.93946395905,0.0,2.55330491699,6.91848690247,0.410895378238,0.0,0.410895378238
 10/04  03:00:00,23.6047433535,1.59888529286,7.32424739517,0.0,2.55330491699,6.7713057485,0.410907116689,0.0,0.410907116689
 10/04  04:00:00,25.3122024488,1.5389218561,7.01517647948,0.0,3.82705111198,7.57405300124,0.788734035888,0.0,0.788734035888
 10/04  05:00:00,30.3347936893,1.62442344408,7.41365367004,0.0,6.02426329834,9.91545327661,3.68785395135,0.0,3.68785395135
 10/04  06:00:00,36.8324977735,1.83256756314,8.38496255519,0.0,6.51253267309,14.7454349813,12.1395250887,0.0,12.1395250887
 10/04  07:00:00,37.5466616726,1.91654737326,8.77451400886,0.0,6.01364874671,18.163451543,12.8969606648,0.0,12.8969606648
 10/04  08:00:00,35.9087023724,2.29844364569,10.3789089851,0.0,4.35151303671,18.8798367041,12.3924866539,0.0,12.3924866539
 10/04  09:00:00,33.5426769561,2.36673975575,10.7682192992,0.0,3.78894180059,16.6187760998,10.8790508408,0.0,10.8790508408
 10/04  10:00:00,33.8256876516,2.85159486803,13.4830015856,0.0,3.78894180059,13.7021493968,9.87009361795,0.0,9.87009361795
 10/04  11:00:00,35.7064647904,3.07271298319,14.9954794554,0.0,3.78894180059,13.8493305508,7.97829882493,0.0,7.97829882493
 10/04  12:00:00,37.4229157322,3.35193685376,16.7431477447,0.0,3.69398621738,13.6338449159,6.96934160199,0.0,6.96934160199
 10/04  13:00:00,40.5654865282,3.82548359982,19.6904551925,0.0,3.78894180059,13.2606059349,6.21262368479,0.0,6.21262368479
 10/04  14:00:00,42.8419516247,4.09692159534,21.8426634475,0.0,3.78894180059,13.1134247809,5.45590576758,0.0,5.45590576758
 10/04  15:00:00,47.3724014056,4.47576000172,24.6292653687,0.0,4.71240779196,13.5549682428,6.21262368479,0.0,6.21262368479
 10/04  16:00:00,56.4875868152,4.69495768053,26.0748997121,0.0,7.18559832057,18.5321311015,7.22158090773,0.0,7.22158090773
 10/04  17:00:00,62.833928703,4.7392338476,26.3992091636,0.0,8.38069375907,23.3147919321,9.49173465935,0.0,9.49173465935
 10/04  18:00:00,63.922836281,4.6782260431,25.4817544124,0.0,10.6415932552,23.1212625696,11.1312901466,0.0,11.1312901466
 10/04  19:00:00,64.3935790978,4.33075326873,22.8050813151,0.0,12.3080778603,20.4854999863,10.6268115352,0.0,10.6268115352
 10/04  20:00:00,62.215064527,4.01185979808,20.4927477748,0.0,12.456681583,19.8967753704,9.74397396508,0.0,9.74397396508
 10/04  21:00:00,55.0881661449,3.76486890263,19.0763413102,0.0,9.18739968257,17.702556249,7.97829882493,0.0,7.97829882493
 10/04  22:00:00,45.4985852169,3.36974565485,16.8171961916,0.0,5.91811778209,14.0365255879,6.96934160199,0.0,6.96934160199
 10/04  23:00:00,37.0843576114,2.97949003401,14.6897332783,0.0,3.54045821811,10.5176760807,3.94246993317,0.0,3.94246993317
 10/04  24:00:00,31.4440369303,2.66164059718,13.0705175898,0.0,2.55330491699,7.80157382632,1.29395722294,0.0,1.29395722294
 10/05  01:00:00,29.7731285702,2.48772928565,12.1622451571,0.0,2.55330491699,7.21284921042,0.79049941372,0.0,0.79049941372
 10/05  02:00:00,28.7258621675,2.36692213212,11.5301482159,0.0,2.55330491699,6.91848690247,0.41140801334,0.0,0.41140801334
 10/05  03:00:00,28.000652756,2.27325333901,11.0457887515,0.0,2.55330491699,6.7713057485,0.41141990544,0.0,0.41141990544
 10/05  04:00:00,29.9217698009,2.24960580639,10.9140598813,0.0,3.82705111198,7.57405300124,0.790786552646,0.0,0.790786552646
 10/05  05:00:00,35.2684231425,2.38032789676,11.5913786705,0.0,6.02426329834,9.91545327661,3.70174042619,0.0,3.70174042619
 10/05  06:00:00,42.1593297051,2.64035277707,12.9040092729,0.0,6.51253267309,14.7454349813,12.1879468857,0.0,12.1879468857
 10/05  07:00:00,42.7390205665,2.69782440461,13.1855958713,0.0,6.01364874671,18.163451543,12.9484781548,0.0,12.9484781548
 10/05  08:00:00,39.9895970369,2.89950111804,13.8587461773,0.0,4.35151303671,18.8798367041,12.4419434327,0.0,12.4419434327
 10/05  09:00:00,39.2490653772,3.20316944849,15.6381780276,0.0,3.78894180059,16.6187760998,10.922325522,0.0,10.922325522
 10/05  10:00:00,39.2319286377,3.59597585817,18.1448615815,0.0,3.78894180059,13.7021493968,9.90924690093,0.0,9.90924690093
 10/05  11:00:00,40.0687505891,3.65154283211,18.7789354052,0.0,3.78894180059,13.8493305508,8.00972448628,0.0,8.00972448628
 10/05  12:00:00,37.7008886094,3.39669817409,16.9763593016,0.0,3.69398621738,13.6338449159,6.99664586512,0.0,6.99664586512
 10/05  13:00:00,33.8698472877,2.95486549757,13.8654340543,0.0,3.78894180059,13.2606059349,6.23683689926,0.0,6.23683689926
 10/05  14:00:00,29.9176801063,2.45731738503,10.5579961394,0.0,3.78894180059,13.1134247809,5.4770279334,0.0,5.4770279334
 10/05  15:00:00,28.1529584008,1.9958819558,7.88970040985,0.0,4.71240779196,13.5549682428,6.23683689926,0.0,6.23683689926
 10/05  16:00:00,34.3939116558,1.81807947701,6.85810275623,0.0,7.18559832057,18.5321311015,7.24991552041,0.0,7.24991552041
 10/05  17:00:00,39.5392229396,1.57127873479,6.27245851303,0.0,8.38069375907,23.3147919321,9.529342418,0.0,9.529342418
 10/05  18:00:00,40.5766767346,1.3922037151,5.42161719401,0.0,10.6415932552,23.1212625696,11.1755951774,0.0,11.1755951774
 10/05  19:00:00,43.9621407835,1.20048221766,4.61108071856,0.0,12.3080778603,20.4854999863,10.6690558668,0.0,10.6690558668
 10/05  20:00:00,42.9095974294,1.08759814452,4.11154233076,0.0,12.456681583,19.8967753704,9.78261207329,0.0,9.78261207329
 10/05  21:00:00,36.6563458483,0.928899594031,3.48049032213,0.0,9.18739968257,17.702556249,8.00972448628,0.0,8.00972448628
 10/05  22:00:00,28.4198808122,0.662006479772,2.44623096204,0.0,5.91811778209,14.0365255879,6.99664586512,0.0,6.99664586512
 10/05  23:00:00,21.5237265892,0.453725066325,1.65486722375,0.0,3.54045821811,10.5176760807,3.95741000167,0.0,3.95741000167
 10/05  24:00:00,17.2867604462,0.340267815921,1.23461388695,0.0,2.55330491699,7.80157382632,1.29807862115,0.0,1.29807862115
 10/06  01:00:00,16.420964491,0.28177248668,1.01603787691,0.0,2.55330491699,7.21284921042,0.792568176193,0.0,0.792568176193
 10/06  02:00:00,15.9212792229,0.238114249131,0.854373154252,0.0,2.55330491699,6.91848690247,0.411925631872,0.0,0.411925631872
 10/06  03:00:00,15.6146621219,0.203953079529,0.72909837687,0.0,2.55330491699,6.7713057485,0.411937675036,0.0,0.411937675036
 10/06  04:00:00,17.6240434899,0.189625433391,0.676313943234,0.0,3.82705111198,7.57405300124,0.792858968936,0.0,0.792858968936
 10/06  05:00:00,22.3052765614,0.220345447363,0.788214538873,0.0,6.02426329834,9.91545327661,3.71576056152,0.0,3.71576056152
 10/06  06:00:00,27.6650036447,0.228389872745,0.82164611678,0.0,6.51253267309,14.7454349813,12.2368317566,0.0,12.2368317566
 10/06  07:00:00,28.0009363519,0.24808666887,0.897249392529,0.0,6.01364874671,18.163451543,13.0004879925,0.0,13.0004879925
 10/06  08:00:00,24.6813739073,0.473967898233,0.976056267505,0.0,4.35151303671,18.8798367041,12.4918728634,0.0,12.4918728634
 10/06  09:00:00,22.1945868048,0.53040764949,1.25646125424,0.0,3.78894180059,16.6187760998,10.9660137736,0.0,10.9660137736
 10/06  10:00:00,20.0849687227,0.675506397109,1.9183711276,0.0,3.78894180059,13.7021493968,9.94877436667,0.0,9.94877436667
 10/06  11:00:00,21.4831312766,0.89529270534,2.94956621937,0.0,3.78894180059,13.8493305508,8.04145047851,0.0,8.04145047851
 10/06  12:00:00,22.4510000774,1.12724178808,3.99592715553,0.0,3.69398621738,13.6338449159,7.0242110715,0.0,7.0242110715
 10/06  13:00:00,23.7061052227,1.38368819549,5.27286929136,0.0,3.78894180059,13.2606059349,6.26128151623,0.0,6.26128151623
 10/06  14:00:00,24.8894490319,1.6160025877,6.37107986237,0.0,3.78894180059,13.1134247809,5.49835196097,0.0,5.49835196097
 10/06  15:00:00,27.2130945326,1.80161801979,7.14410047761,0.0,4.71240779196,13.5549682428,6.26128151623,0.0,6.26128151623
 10/06  16:00:00,36.1799261265,2.0719545869,8.39024211709,0.0,7.18559832057,18.5321311015,7.27852092325,0.0,7.27852092325
 10/06  17:00:00,42.1932658082,1.99741649145,8.50036362501,0.0,8.38069375907,23.3147919321,9.56730958904,0.0,9.56730958904
 10/06  18:00:00,43.8690732221,1.97139511652,8.13482228002,0.0,10.6415932552,23.1212625696,11.2203236254,0.0,11.2203236254
 10/06  19:00:00,46.6112021887,1.6940654018,6.76655893963,0.0,12.3080778603,20.4854999863,10.7117039219,0.0,10.7117039219
 10/06  20:00:00,44.6627058651,1.42653725612,5.52571165492,0.0,12.456681583,19.8967753704,9.8216194408,0.0,9.8216194408
 10/06  21:00:00,37.336217416,1.08073985784,4.00852162603,0.0,9.18739968257,17.702556249,8.04145047851,0.0,8.04145047851
 10/06  22:00:00,28.3192879744,0.661774128386,2.34587047564,0.0,5.91811778209,14.0365255879,7.0242110715,0.0,7.0242110715
 10/06  23:00:00,21.2048974532,0.399533056739,1.39023009742,0.0,3.54045821811,10.5176760807,3.97249285044,0.0,3.97249285044
 10/06  24:00:00,16.8714882965,0.26152541867,0.898084134471,0.0,2.55330491699,7.80157382632,1.30223940702,0.0,1.30223940702
 10/07  01:00:00,15.9223150512,0.182205507432,0.616955416324,0.0,2.55330491699,7.21284921042,0.794656289214,0.0,0.794656289214
 10/07  02:00:00,15.3807727053,0.126940497441,0.425040388364,0.0,2.55330491699,6.91848690247,0.412448080823,0.0,0.412448080823
 10/07  03:00:00,15.0637507176,0.0885753879465,0.293564664152,0.0,2.55330491699,6.7713057485,0.412460272392,0.0,0.412460272392
 10/07  04:00:00,17.0655154703,0.0717277241783,0.235683632871,0.0,3.82705111198,7.57405300124,0.794950671761,0.0,0.794950671761
 10/07  05:00:00,21.6358704935,0.0793825657558,0.259771352537,0.0,6.02426329834,9.91545327661,3.72991020528,0.0,3.72991020528
 10/07  06:00:00,27.1303312766,0.119435782205,0.395927839231,0.0,6.51253267309,14.7454349813,12.2935221852,0.00735696315271,12.2861652221
 10/07  07:00:00,27.2305597282,0.137823068705,0.430665731446,0.0,6.01364874671,17.9699221805,13.2662097832,0.213235007345,13.0529747758
 10/07  08:00:00,22.5797268293,0.186575274777,0.608215381573,0.0,3.66783283761,18.1171033345,12.8078934928,0.265633332934,12.5422601599
 10/07  09:00:00,20.494542765,0.328834940311,1.20440349231,0.0,3.10526160149,15.8560427302,11.0763584094,0.066255751708,11.0101026577
 10/07  10:00:00,19.0512202841,0.596734869715,2.40980778504,0.0,3.10526160149,12.9394160272,9.98866430949,0.0,9.98866430949
 10/07  11:00:00,21.2120195674,0.925965676498,4.09419510771,0.0,3.10526160149,13.0865971812,8.0734674063,0.0,8.0734674063
 10/07  12:00:00,23.0548013958,1.24892811412,5.76119565258,0.0,3.10526160149,12.9394160272,7.05202905793,0.0,7.05202905793
 10/07  13:00:00,24.1310947918,1.49754457059,7.03041605405,0.0,3.10526160149,12.4978725653,6.28595029666,0.0,6.28595029666
 10/07  14:00:00,25.6049892125,1.75494482084,8.39409137853,0.0,3.10526160149,12.3506914113,5.51987153538,0.0,5.51987153538
 10/07  15:00:00,28.5939963306,2.02464685527,9.74838700882,0.0,4.02872759285,12.7922348732,6.28595029666,0.0,6.28595029666
 10/07  16:00:00,37.0253949572,2.22071991986,10.5333591835,0.0,6.50191812146,17.7693977319,7.30738864502,0.0,7.30738864502
 10/07  17:00:00,44.9982660759,2.39472881665,11.1015809299,0.0,8.38069375907,23.1212625696,9.60562492885,0.0,9.60562492885
 10/07  18:00:00,46.6947687124,2.36004145602,10.5718714308,0.0,10.6415932552,23.1212625696,11.2654622449,0.0,11.2654622449
 10/07  19:00:00,48.6797247401,2.00987064611,8.51927624675,0.0,12.3080778603,20.4854999863,10.7547430708,0.0,10.7547430708
 10/07  20:00:00,45.7448959805,1.61662537273,6.41781365374,0.0,12.456681583,19.8967753704,9.86098451594,0.0,9.86098451594
 10/07  21:00:00,38.2945923465,1.25726513877,4.7903712756,0.0,9.18739968257,17.702556249,8.0734674063,0.0,8.0734674063
 10/07  22:00:00,29.3763705759,0.864098385777,3.2006288197,0.0,5.91811778209,14.0365255879,7.05202905793,0.0,7.05202905793
 10/07  23:00:00,21.9490979449,0.547231099303,1.98673254654,0.0,3.54045821811,10.5176760807,3.98771401283,0.0,3.98771401283
 10/07  24:00:00,17.3579940064,0.359021169499,1.28709409353,0.0,2.55330491699,7.80157382632,1.30643834837,0.0,1.30643834837
 10/08  01:00:00,16.3741965652,0.275790288498,0.975252149233,0.0,2.55330491699,7.21284921042,0.796763135906,0.0,0.796763135906
 10/08  02:00:00,15.7923882024,0.214348412143,0.749247970814,0.0,2.55330491699,6.91848690247,0.412975205758,0.0,0.412975205758
 10/08  03:00:00,15.400578628,0.161509807336,0.557458155182,0.0,2.55330491699,6.7713057485,0.412987542998,0.0,0.412987542998
 10/08  04:00:00,17.3467875299,0.133243603153,0.455439813465,0.0,3.82705111198,7.57405300124,0.797061042429,0.0,0.797061042429
 10/08  05:00:00,21.9243462373,0.142423208617,0.485206453477,0.0,6.02426329834,9.91545327661,3.74418516707,0.0,3.74418516707
 10/08  06:00:00,27.4214609032,0.183365457247,0.623127790763,0.0,6.51253267309,14.7454349813,12.3359326699,0.0,12.3359326699
 10/08  07:00:00,27.4832153177,0.187309902206,0.633834487378,0.0,6.01364874671,17.9699221805,13.105922961,0.0,13.105922961
 10/08  08:00:00,22.8989366894,0.245586460086,0.868414056387,0.0,3.66783283761,18.1171033345,12.5930904004,0.0,12.5930904004
 10/08  09:00:00,21.0720491772,0.438452560103,1.67229228466,0.0,3.10526160149,15.8560427302,11.054579118,0.0,11.054579118
 10/08  10:00:00,19.6494385013,0.708831219333,2.89592965266,0.0,3.10526160149,12.9394160272,10.0289049163,0.0,10.0289049163
 10/08  11:00:00,21.3751379217,0.990470141338,4.19280899723,0.0,3.10526160149,13.0865971812,8.10576578812,0.0,8.10576578812
 10/08  12:00:00,22.8022722925,1.2735003985,5.48409426487,0.0,3.10526160149,12.9394160272,7.0800915864,0.0,7.0800915864
 10/08  13:00:00,23.8530447428,1.53130153034,6.71860904533,0.0,3.10526160149,12.4978725653,6.31083593511,0.0,6.31083593511
 10/08  14:00:00,25.0228989443,1.76580254866,7.80114338252,0.0,3.10526160149,12.3506914113,5.54158028382,0.0,5.54158028382
 10/08  15:00:00,28.0426853995,2.05244892062,9.16927401237,0.0,4.02872759285,12.7922348732,6.31083593511,0.0,6.31083593511
 10/08  16:00:00,37.137503196,2.33818328361,10.5280040586,0.0,6.50191812146,17.7693977319,7.33651013683,0.0,7.33651013683
 10/08  17:00:00,44.6211863554,2.45955167455,10.6596783515,0.0,8.38069375907,23.1212625696,9.6442770907,0.0,9.6442770907
 10/08  18:00:00,46.8990953443,2.48934283455,10.6468966843,0.0,10.6415932552,23.1212625696,11.3109976685,0.0,11.3109976685
 10/08  19:00:00,49.7015012601,2.21536100305,9.3355624098,0.0,12.3080778603,20.4854999863,10.7981605676,0.0,10.7981605676
 10/08  20:00:00,47.264203825,1.8805522081,7.67319466285,0.0,12.456681583,19.8967753704,9.90069564113,0.0,9.90069564113
 10/08  21:00:00,40.3038670892,1.5979707115,6.45894044557,0.0,9.18739968257,17.702556249,8.10576578812,0.0,8.10576578812
 10/08  22:00:00,31.2167681438,1.19427194691,4.71085282643,0.0,5.91811778209,14.0365255879,7.0800915864,0.0,7.0800915864
 10/08  23:00:00,23.4367057753,0.831186929897,3.1903845463,0.0,3.54045821811,10.5176760807,4.00306898124,0.0,4.00306898124
 10/08  24:00:00,18.333736417,0.549400295714,2.07245737788,0.0,2.55330491699,7.80157382632,1.31067420172,0.0,1.31067420172
 10/09  01:00:00,16.9663296272,0.391915076027,1.45126042373,0.0,2.55330491699,7.21284921042,0.798888093882,0.0,0.798888093882
 10/09  02:00:00,16.2432371607,0.305209967148,1.10923537407,0.0,2.55330491699,6.91848690247,0.413506850865,0.0,0.413506850865
 10/09  03:00:00,15.7970233087,0.244130852806,0.871281790353,0.0,2.55330491699,6.7713057485,0.413519330966,0.0,0.413519330966
 10/09  04:00:00,17.6742257834,0.20306431438,0.713057355718,0.0,3.82705111198,7.57405300124,0.79918945673,0.0,0.79918945673
 10/09  05:00:00,22.2238658864,0.206947069495,0.720202241734,0.0,6.02426329834,9.91545327661,3.75858121933,0.0,3.75858121933
 10/09  06:00:00,27.6936640497,0.242681722756,0.83601467177,0.0,6.51253267309,14.7454349813,12.3861193592,0.0,12.3861193592
 10/09  07:00:00,27.696362824,0.235211401974,0.799080493989,0.0,6.01364874671,17.9699221805,13.1593168681,0.0,13.1593168681
 10/09  08:00:00,23.0998242167,0.290316519255,1.02457152459,0.0,3.66783283761,18.1171033345,12.6443485321,0.0,12.6443485321
 10/09  09:00:00,21.1711312963,0.464333663747,1.74549330009,0.0,3.10526160149,15.8560427302,11.0994299829,0.0,11.0994299829
 10/09  10:00:00,19.7733663392,0.744813712906,2.983874997,0.0,3.10526160149,12.9394160272,10.0694842704,0.0,10.0694842704
 10/09  11:00:00,22.0370160624,1.1213768294,4.72378044986,0.0,3.10526160149,13.0865971812,8.13833605912,0.0,8.13833605912
 10/09  12:00:00,23.7586054665,1.44865110792,6.26527672948,0.0,3.10526160149,12.9394160272,7.10839034645,0.0,7.10839034645
 10/09  13:00:00,25.2314974233,1.76252464792,7.86583860822,0.0,3.10526160149,12.4978725653,6.33593106194,0.0,6.33593106194
 10/09  14:00:00,26.9730821231,2.05920286097,9.45792624897,0.0,3.10526160149,12.3506914113,5.56347177744,0.0,5.56347177744
 10/09  15:00:00,30.0212368939,2.34536182391,10.8549126035,0.0,4.02872759285,12.7922348732,6.33593106194,0.0,6.33593106194
 10/09  16:00:00,39.3757085621,2.65644517978,12.4479475285,0.0,6.50191812146,17.7693977319,7.36587677461,0.0,7.36587677461
 10/09  17:00:00,47.7314435188,2.86433261255,13.365154577,0.0,8.38069375907,23.1212625696,9.68325462812,0.0,9.68325462812
 10/09  18:00:00,48.9796817921,2.76416386551,12.4526621011,0.0,10.6415932552,23.1212625696,11.3569164112,0.0,11.3569164112
 10/09  19:00:00,50.7685082018,2.37619453856,10.2417358159,0.0,12.3080778603,20.4854999863,10.8419435549,0.0,10.8419435549
 10/09  20:00:00,48.0396478714,2.01492294893,8.31426796834,0.0,12.456681583,19.8967753704,9.94074105629,0.0,9.94074105629
 10/09  21:00:00,40.5883780005,1.66701477941,6.67440728902,0.0,9.18739968257,17.702556249,8.13833605912,0.0,8.13833605912
 10/09  22:00:00,31.3380610371,1.23283391143,4.79358375524,0.0,5.91811778209,14.0365255879,7.10839034645,0.0,7.10839034645
 10/09  23:00:00,23.6115576574,0.872521439277,3.32390191909,0.0,3.54045821811,10.5176760807,4.01855320843,0.0,4.01855320843
 10/09  24:00:00,18.5231638465,0.590096141245,2.22118896191,0.0,2.55330491699,7.80157382632,1.31494571267,0.0,1.31494571267
 10/10  01:00:00,17.1461793806,0.428625877569,1.59439937556,0.0,2.55330491699,7.21284921042,0.801030535423,0.0,0.801030535423
 10/10  02:00:00,16.4261356327,0.341314049416,1.25602976385,0.0,2.55330491699,6.91848690247,0.414042858998,0.0,0.414042858998
 10/10  03:00:00,15.9918160622,0.282559722273,1.02764567448,0.0,2.55330491699,6.7713057485,0.414055479075,0.0,0.414055479075
 10/10  04:00:00,17.9036434925,0.248873704239,0.896665675019,0.0,3.82705111198,7.57405300124,0.801335285125,0.0,0.801335285125
 10/10  05:00:00,22.5015134234,0.26234838985,0.942448458379,0.0,6.02426329834,9.91545327661,3.7730940986,0.0,3.7730940986
 10/10  06:00:00,27.9861320135,0.300959797434,1.07020456085,0.0,6.51253267309,14.7454349813,12.4367104252,0.0,12.4367104252
 10/10  07:00:00,28.2621243689,0.309410879617,1.09711319876,0.0,6.01364874671,18.163451543,13.2131406847,0.0,13.2131406847
 10/10  08:00:00,25.3059027399,0.591662388209,1.48289061011,0.0,4.35151303671,18.8798367041,12.6960193753,0.0,12.6960193753
 10/10  09:00:00,23.3437011561,0.741002645801,2.19498060918,0.0,3.78894180059,16.6187760998,11.1446419705,0.0,11.1446419705
 10/10  10:00:00,22.198896279,1.05070080203,3.65710427898,0.0,3.78894180059,13.7021493968,10.1103903544,0.0,10.1103903544
 10/10  11:00:00,25.0098064358,1.49728478009,5.87424930387,0.0,3.78894180059,13.8493305508,8.17116857391,0.0,8.17116857391
 10/10  12:00:00,27.4771921758,1.94373083223,8.20563020981,0.0,3.69398621738,13.6338449159,7.13691695766,0.0,7.13691695766
 10/10  13:00:00,30.0257937864,2.36324163403,10.6130044166,0.0,3.78894180059,13.2606059349,6.36122824547,0.0,6.36122824547
 10/10  14:00:00,32.2744576526,2.71364057891,12.6584504919,0.0,3.78894180059,13.1134247809,5.58553953329,0.0,5.58553953329
 10/10  15:00:00,34.7104053926,2.91495402714,13.5280753303,0.0,4.71240779196,13.5549682428,6.36122824547,0.0,6.36122824547
 10/10  16:00:00,42.8842822499,3.07550599448,14.091046833,0.0,7.18559832057,18.5321311015,7.39547986173,0.0,7.39547986173
 10/10  17:00:00,48.7607257165,3.00234731753,14.0628927072,0.0,8.38069375907,23.3147919321,9.72254599829,0.0,9.72254599829
 10/10  18:00:00,49.8881150458,2.91606268748,13.2091965328,0.0,10.6415932552,23.1212625696,11.4032048747,0.0,11.4032048747
 10/10  19:00:00,51.6660475369,2.53063320794,10.9848364817,0.0,12.3080778603,20.4854999863,10.8860790666,0.0,10.8860790666
 10/10  20:00:00,48.7974904428,2.14887428449,8.9381592042,0.0,12.456681583,19.8967753704,9.98110890235,0.0,9.98110890235
 10/10  21:00:00,40.8141090969,1.71832698948,6.84882617533,0.0,9.18739968257,17.702556249,8.17116857391,0.0,8.17116857391
 10/10  22:00:00,31.2512102489,1.22692781783,4.71263906068,0.0,5.91811778209,14.0365255879,7.13691695766,0.0,7.13691695766
 10/10  23:00:00,23.5065835035,0.856317015164,3.23513218924,0.0,3.54045821811,10.5176760807,4.03416210891,0.0,4.03416210891
 10/10  24:00:00,18.4058674325,0.567714142575,2.1262745465,0.0,2.55330491699,7.80157382632,1.31925161625,0.0,1.31925161625
 10/11  01:00:00,17.081143247,0.41585718237,1.54213193717,0.0,2.55330491699,7.21284921042,0.803189827665,0.0,0.803189827665
 10/11  02:00:00,16.4054121402,0.337277634904,1.23934268582,0.0,2.55330491699,6.91848690247,0.414583071723,0.0,0.414583071723
 10/11  03:00:00,15.9971717364,0.283351721932,1.03220934893,0.0,2.55330491699,6.7713057485,0.414595828817,0.0,0.414595828817
 10/11  04:00:00,17.9133977719,0.250396134888,0.904897523775,0.0,3.82705111198,7.57405300124,0.803497892925,0.0,0.803497892925
 10/11  05:00:00,22.5307023638,0.267718729982,0.966267058612,0.0,6.02426329834,9.91545327661,3.78771950681,0.0,3.78771950681
 10/11  06:00:00,28.1221681127,0.326241270653,1.18095918684,0.0,6.51253267309,14.7454349813,12.4876908832,0.0,12.4876908832
 10/11  07:00:00,28.4498041731,0.34423944675,1.24996443583,0.0,6.01364874671,18.163451543,13.2673784714,0.0,13.2673784714
 10/11  08:00:00,25.4457532629,0.61508891377,1.59931460757,0.0,4.35151303671,18.8798367041,12.7480876283,0.0,12.7480876283
 10/11  09:00:00,23.694418492,0.795210985982,2.49148960495,0.0,3.78894180059,16.6187760998,11.1902016916,0.0,11.1902016916
 10/11  10:00:00,23.0637392909,1.17733612205,4.39531197083,0.0,3.78894180059,13.7021493968,10.1516110544,0.0,10.1516110544
 10/11  11:00:00,26.1152629561,1.65643858347,6.82055202077,0.0,3.78894180059,13.8493305508,8.20425360947,0.0,8.20425360947
 10/11  12:00:00,28.2573479275,2.05982699895,8.86968979484,0.0,3.69398621738,13.6338449159,7.16566297216,0.0,7.16566297216
 10/11  13:00:00,30.7851976692,2.48231664393,11.2533332895,0.0,3.78894180059,13.2606059349,6.38671999418,0.0,6.38671999418
 10/11  14:00:00,33.1451141591,2.84768132189,13.3950662554,0.0,3.78894180059,13.1134247809,5.6077770162,0.0,5.6077770162
 10/11  15:00:00,36.2155581829,3.12330036465,14.8248817831,0.0,4.71240779196,13.5549682428,6.38671999418,0.0,6.38671999418
 10/11  16:00:00,45.9027231902,3.4700245035,16.7149692642,0.0,7.18559832057,18.5321311015,7.42531063149,0.0,7.42531063149
 10/11  17:00:00,52.5122510955,3.50266815235,17.3140972514,0.0,8.38069375907,23.3147919321,9.76213956543,0.0,9.76213956543
 10/11  18:00:00,53.4868446646,3.41285436873,16.3111344703,0.0,10.6415932552,23.1212625696,11.4498493511,0.0,11.4498493511
 10/11  19:00:00,54.7185988342,2.97075821376,13.5972627731,0.0,12.3080778603,20.4854999863,10.9305540324,0.0,10.9305540324
 10/11  20:00:00,51.4217661031,2.54762265579,11.1636864932,0.0,12.456681583,19.8967753704,10.0217872248,0.0,10.0217872248
 10/11  21:00:00,43.9440819689,2.20539449962,9.49173153722,0.0,9.18739968257,17.702556249,8.20425360947,0.0,8.20425360947
 10/11  22:00:00,34.558691587,1.77003007034,7.47701814624,0.0,5.91811778209,14.0365255879,7.16566297216,0.0,7.16566297216
 10/11  23:00:00,26.4310866567,1.3624250063,5.6535273513,0.0,3.54045821811,10.5176760807,4.04989106024,0.0,4.04989106024
 10/11  24:00:00,21.0145424671,1.03798390236,4.2646798214,0.0,2.55330491699,7.80157382632,1.32359063731,0.0,1.32359063731
 10/12  01:00:00,19.3715782047,0.83861450444,3.40980957278,0.0,2.55330491699,7.21284921042,0.805365332781,0.0,0.805365332781
 10/12  02:00:00,18.2998669024,0.689874111497,2.7812009714,0.0,2.55330491699,6.91848690247,0.415127329368,0.0,0.415127329368
 10/12  03:00:00,17.5347967105,0.570917045845,2.28226899916,0.0,2.55330491699,6.7713057485,0.415140220443,0.0,0.415140220443
 10/12  04:00:00,19.250952555,0.502177384648,1.99067105713,0.0,3.82705111198,7.57405300124,0.805676640483,0.0,0.805676640483
 10/12  05:00:00,23.8877254286,0.522812061876,2.06819679155,0.0,6.02426329834,9.91545327661,3.80245311253,0.0,3.80245311253
 10/12  06:00:00,29.5364686779,0.59413805989,2.3273629628,0.0,6.51253267309,14.7454349813,12.539045633,0.0,12.539045633
 10/12  07:00:00,30.0564699132,0.646475841091,2.55439378162,0.0,6.01364874671,18.163451543,13.3220141663,0.0,13.3220141663
 10/12  08:00:00,26.9960525292,0.874954805493,2.8897479821,0.0,4.35151303671,18.8798367041,12.8005378715,0.0,12.8005378715
 10/12  09:00:00,24.2504778274,0.884196607738,2.9585633185,0.0,3.78894180059,16.6187760998,11.2360956541,0.0,11.2360956541
 10/12  10:00:00,22.5461873601,1.09517662086,3.95991954119,0.0,3.78894180059,13.7021493968,10.1931341634,0.0,10.1931341634
 10/12  11:00:00,26.4755409516,1.7626787761,7.07458982363,0.0,3.78894180059,13.8493305508,8.23758136797,0.0,8.23758136797
 10/12  12:00:00,28.8385226885,2.22626620943,9.28442534534,0.0,3.69398621738,13.6338449159,7.19461987709,0.0,7.19461987709
 10/12  13:00:00,31.1364854353,2.62239843196,11.4645392675,0.0,3.78894180059,13.2606059349,6.41239875893,0.0,6.41239875893
 10/12  14:00:00,31.2106210103,2.58499025074,11.7232641777,0.0,3.78894180059,13.1134247809,5.63017764077,0.0,5.63017764077
 10/12  15:00:00,34.4051562814,2.86797594332,13.2698043029,0.0,4.71240779196,13.5549682428,6.41239875893,0.0,6.41239875893
 10/12  16:00:00,43.4774713719,3.15466067546,14.605081274,0.0,7.18559832057,18.5321311015,7.45536024981,0.0,7.45536024981
 10/12  17:00:00,50.0734699019,3.16988925815,15.208094952,0.0,8.38069375907,23.3147919321,9.80202360429,0.0,9.80202360429
 10/12  18:00:00,52.1087077647,3.19618342879,15.1496685104,0.0,10.6415932552,23.1212625696,11.496836027,0.0,11.496836027
 10/12  19:00:00,53.6072188192,2.79772546061,12.6589155113,0.0,12.3080778603,20.4854999863,10.9753552815,0.0,10.9753552815
 10/12  20:00:00,50.6705808084,2.42531761105,10.5348062433,0.0,12.456681583,19.8967753704,10.062763977,0.0,10.062763977
 10/12  21:00:00,43.3122030141,2.10477881993,8.96046826212,0.0,9.18739968257,17.702556249,8.23758136797,0.0,8.23758136797
 10/12  22:00:00,33.7640891513,1.6445684893,6.8078772916,0.0,5.91811778209,14.0365255879,7.19461987709,0.0,7.19461987709
 10/12  23:00:00,25.5756186846,1.21869266644,4.9417917191,0.0,3.54045821811,10.5176760807,4.06573540444,0.0,4.06573540444
 10/12  24:00:00,20.1162489312,0.880037141797,3.524333046,0.0,2.55330491699,7.80157382632,1.32796149088,0.0,1.32796149088
 10/13  01:00:00,18.4237710233,0.665877914493,2.6347389814,0.0,2.55330491699,7.21284921042,0.807556408167,0.0,0.807556408167
 10/13  02:00:00,17.3367068581,0.510012635316,1.99790240333,0.0,2.55330491699,6.91848690247,0.415675471064,0.0,0.415675471064
 10/13  03:00:00,16.6699885239,0.408521258101,1.57985660033,0.0,2.55330491699,6.7713057485,0.415688493011,0.0,0.415688493011
 10/13  04:00:00,18.5156083544,0.364314846541,1.39318939465,0.0,3.82705111198,7.57405300124,0.807870883381,0.0,0.807870883381
 10/13  05:00:00,23.119678164,0.379389016086,1.4435725727,0.0,6.02426329834,9.91545327661,3.81729055228,0.0,3.81729055228
 10/13  06:00:00,28.7722180549,0.448718955634,1.70853144406,0.0,6.51253267309,14.7454349813,12.5907594637,0.0,12.5907594637
 10/13  07:00:00,29.2193816875,0.490255232226,1.87352616472,0.0,6.01364874671,18.163451543,13.3770315892,0.0,13.3770315892
 10/13  08:00:00,26.4555737638,0.784055869237,2.44016815291,0.0,4.35151303671,18.8798367041,12.8533545722,0.0,12.8533545722
 10/13  09:00:00,25.0449040862,1.02420488734,3.61298129771,0.0,3.78894180059,16.6187760998,11.282310267,0.0,11.282310267
 10/13  10:00:00,25.5128811065,1.58554243033,6.43624747819,0.0,3.78894180059,13.7021493968,10.2349473846,0.0,10.2349473846
 10/13  11:00:00,29.0333218997,2.12782965537,9.26721989251,0.0,3.78894180059,13.8493305508,8.27114197971,0.0,8.27114197971
 10/13  12:00:00,30.883238716,2.47941312374,11.0759944585,0.0,3.69398621738,13.6338449159,7.22377909712,0.0,7.22377909712
 10/13  13:00:00,32.1294038168,2.72635450045,12.3535015805,0.0,3.78894180059,13.2606059349,6.43825693518,0.0,6.43825693518
 10/13  14:00:00,34.0178488882,3.02246913024,14.0930131762,0.0,3.78894180059,13.1134247809,5.65273477324,0.0,5.65273477324
 10/13  15:00:00,37.2643197847,3.30705509628,15.6898886533,0.0,4.71240779196,13.5549682428,6.43825693518,0.0,6.43825693518
 10/13  16:00:00,46.8122596132,3.62947034287,17.4650598478,0.0,7.18559832057,18.5321311015,7.48561981777,0.0,7.48561981777
 10/13  17:00:00,53.1014542527,3.61150840352,17.7944601574,0.0,8.38069375907,23.3147919321,9.84218630358,0.0,9.84218630358
 10/13  18:00:00,54.6047077798,3.46383341907,16.4851852018,0.0,10.6415932552,23.1212625696,11.5441509878,0.0,11.5441509878
 10/13  19:00:00,54.93355956,3.0206749,13.7623068128,0.0,12.3080778603,20.4854999863,11.0204695465,0.0,11.0204695465
 10/13  20:00:00,52.0331904525,2.64488837333,11.6778451251,0.0,12.456681583,19.8967753704,10.1040270242,0.0,10.1040270242
 10/13  21:00:00,43.9224033682,2.21653994145,9.45890749465,0.0,9.18739968257,17.702556249,8.27114197971,0.0,8.27114197971
 10/13  22:00:00,33.9683211657,1.69640745651,6.96027033877,0.0,5.91811778209,14.0365255879,7.22377909712,0.0,7.22377909712
 10/13  23:00:00,25.8129074419,1.27487414058,5.12289900222,0.0,3.54045821811,10.5176760807,4.08169044937,0.0,4.08169044937
 10/13  24:00:00,20.3627603579,0.936090805038,3.71479080948,0.0,2.55330491699,7.80157382632,1.33236288258,0.0,1.33236288258
 10/14  01:00:00,18.6570928847,0.718214113235,2.81572464397,0.0,2.55330491699,7.21284921042,0.809762406634,0.0,0.809762406634
 10/14  02:00:00,17.5358524395,0.554602864152,2.15245775584,0.0,2.55330491699,6.91848690247,0.416227334799,0.0,0.416227334799
 10/14  03:00:00,16.7919032442,0.436295276264,1.67399730243,0.0,2.55330491699,6.7713057485,0.416240484433,0.0,0.416240484433
 10/14  04:00:00,18.5937142298,0.382686654687,1.45292346184,0.0,3.82705111198,7.57405300124,0.810079972617,0.0,0.810079972617
 10/14  05:00:00,23.1798504238,0.393987889771,1.48914595881,0.0,6.02426329834,9.91545327661,3.83222743179,0.0,3.83222743179
 10/14  06:00:00,28.8640911778,0.4699177376,1.77920578498,0.0,6.51253267309,14.7454349813,12.6428170581,0.0,12.6428170581
 10/14  07:00:00,29.0711179628,0.502047959017,1.90699907569,0.0,6.01364874671,17.9699221805,13.4324144474,0.0,13.4324144474
 10/14  08:00:00,24.1549285885,0.487533729856,1.8824586857,0.0,3.66783283761,18.1171033345,12.9065220893,0.0,12.9065220893
 10/14  09:00:00,22.2295203694,0.65257838916,2.61563764777,0.0,3.10526160149,15.8560427302,11.3288318443,0.0,11.3288318443
 10/14  10:00:00,22.5394980921,1.2255261563,5.26929430648,0.0,3.10526160149,12.9394160272,10.2770383354,0.0,10.2770383354
 10/14  11:00:00,26.2843807185,1.81999251411,8.2725294212,0.0,3.10526160149,13.0865971812,8.30492550603,0.0,8.30492550603
 10/14  12:00:00,29.4043774536,2.3272888774,11.0324109471,0.0,3.10526160149,12.9394160272,7.25313199704,0.0,7.25313199704
 10/14  13:00:00,32.3314211654,2.81232233905,13.9159646592,0.0,3.10526160149,12.4978725653,6.4642868653,0.0,6.4642868653
 10/14  14:00:00,34.1498691788,3.10124053258,15.5926756331,0.0,3.10526160149,12.3506914113,5.67544173356,0.0,5.67544173356
 10/14  15:00:00,37.4867481568,3.39770616547,17.2680795248,0.0,4.02872759285,12.7922348732,6.4642868653,0.0,6.4642868653
 10/14  16:00:00,46.6791632355,3.66039372578,18.7474536559,0.0,6.50191812146,17.7693977319,7.51608037429,0.0,7.51608037429
 10/14  17:00:00,54.132399861,3.77385373046,18.8565898012,0.0,8.38069375907,23.1212625696,9.88261576951,0.0,9.88261576951
 10/14  18:00:00,56.1488591266,3.67377926856,17.8193906992,0.0,10.6415932552,23.1212625696,11.5917802216,0.0,11.5917802216
 10/14  19:00:00,56.4557214327,3.2504544581,15.0546891273,0.0,12.3080778603,20.4854999863,11.0658834671,0.0,11.0658834671
 10/14  20:00:00,53.1626519789,2.83720089141,12.6149941334,0.0,12.456681583,19.8967753704,10.1455641468,0.0,10.1455641468
 10/14  21:00:00,45.4869891927,2.47350375407,10.7665295066,0.0,9.18739968257,17.702556249,8.30492550603,0.0,8.30492550603
 10/14  22:00:00,35.6707687111,1.98193954064,8.37718580008,0.0,5.91811778209,14.0365255879,7.25313199704,0.0,7.25313199704
 10/14  23:00:00,27.3694177589,1.54773682567,6.40654663415,0.0,3.54045821811,10.5176760807,4.09775147008,0.0,4.09775147008
 10/14  24:00:00,21.6845292951,1.17451817195,4.79813237982,0.0,2.55330491699,7.80157382632,1.33679350899,0.0,1.33679350899
 10/15  01:00:00,19.8658930001,0.941926659668,3.80081221297,0.0,2.55330491699,7.21284921042,0.811982676591,0.0,0.811982676591
 10/15  02:00:00,18.6405379077,0.763220646469,3.04852544172,0.0,2.55330491699,6.91848690247,0.41678275746,0.0,0.41678275746
 10/15  03:00:00,17.6949352273,0.608906045422,2.40441851635,0.0,2.55330491699,6.7713057485,0.416796031521,0.0,0.416796031521
 10/15  04:00:00,19.2802699274,0.513684906597,2.00848090753,0.0,3.82705111198,7.57405300124,0.812303254797,0.0,0.812303254797
