Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  03:00:00,19.4844351146,0.917361420089,3.88546302899,0.0,2.55330491699,6.7713057485,0.426031689802,0.0,0.426031689802
 10/31  04:00:00,21.1818523853,0.850506549402,3.57324172259,0.0,3.82705111198,7.57405300124,0.84925884609,0.0,0.84925884609
 10/31  05:00:00,25.9109518945,0.889235274245,3.72500004508,0.0,6.02426329834,9.91545327661,4.09698842675,0.0,4.09698842675
 10/31  06:00:00,31.9519889327,1.03020982767,4.30681144985,0.0,6.51253267309,14.7454349813,13.5651281778,0.0,13.5651281778
 10/31  07:00:00,34.1232437166,1.05911738581,4.42285937358,0.0,6.01364874671,18.163451543,14.4135988105,0.0,14.4135988105
 10/31  08:00:00,28.2776078076,1.09782677348,3.94843129246,0.0,4.35151303671,18.8798367041,13.8484584693,0.0,13.8484584693
 10/31  09:00:00,25.4428104386,1.08973532405,3.94535721345,0.0,3.78894180059,16.6187760998,12.1530261723,0.0,12.1530261723
 10/31  10:00:00,23.343815551,1.22480397975,4.62792037324,0.0,3.78894180059,13.7021493968,11.0227379654,0.0,11.0227379654
 10/31  11:00:00,25.6851761835,1.58589793272,6.46100589891,0.0,3.78894180059,13.8493305508,8.90344757751,0.0,8.90344757751
 10/31  12:00:00,28.8122669827,2.156613823,9.32782202595,0.0,3.69398621738,13.6338449159,7.77315937063,0.0,7.77315937063
 10/31  13:00:00,29.2262542516,2.26198405602,9.91472245968,0.0,3.78894180059,13.2606059349,6.92544321546,0.0,6.92544321546
 10/31  14:00:00,29.5586820465,2.32650485649,10.3298106082,0.0,3.78894180059,13.1134247809,6.0777270603,0.0,6.0777270603
 10/31  15:00:00,31.6524974369,2.43932906356,10.9457923382,0.0,4.71240779196,13.5549682428,6.92544321546,0.0,6.92544321546
 10/31  16:00:00,39.7218117019,2.55049148651,11.4535907929,0.0,7.18559832057,18.5321311015,8.05573142235,0.0,8.05573142235
 10/31  17:00:00,45.9593896078,2.5144096744,11.7494942416,0.0,8.38069375907,23.3147919321,10.5988798878,0.0,10.5988798878
 10/31  18:00:00,50.7835592988,2.57065429896,11.7715491743,0.0,10.6415932552,23.1212625696,12.435598224,0.0,12.435598224
 10/31  19:00:00,51.8739663563,2.47678382651,11.2466046825,0.0,12.3080778603,20.4854999863,11.8704541206,0.0,11.8704541206
 10/31  20:00:00,50.4344804192,2.31963604527,10.4043874199,0.0,12.456681583,19.8967753704,10.8814519396,0.0,10.8814519396
 10/31  21:00:00,43.8990190478,2.13977499753,9.51228811821,0.0,9.18739968257,17.702556249,8.90344757751,0.0,8.90344757751
 10/31  22:00:00,34.9259781654,1.78800371918,7.8263310758,0.0,5.91811778209,14.0365255879,7.77315937063,0.0,7.77315937063
 10/31  23:00:00,26.6679665029,1.37760783738,5.87522436638,0.0,3.54045821811,10.5176760807,4.38229474997,0.0,4.38229474997
 10/31  24:00:00,20.8992141327,1.00635892968,4.18097645966,0.0,2.55330491699,7.80157382632,1.41528820689,0.0,1.41528820689
 11/01  01:00:00,18.9578431106,0.759573236058,3.07511574708,0.0,2.55330491699,7.21284921042,0.851262038515,0.0,0.851262038515
 11/01  02:00:00,17.5901765601,0.557914061812,2.20347067886,0.0,2.55330491699,6.91848690247,0.426607065617,0.0,0.426607065617
 11/01  03:00:00,16.648671287,0.405492736651,1.56156788481,0.0,2.55330491699,6.7713057485,0.426621887322,0.0,0.426621887322
 11/01  04:00:00,18.2898072905,0.322550863888,1.20915231331,0.0,3.82705111198,7.57405300124,0.851620132917,0.0,0.851620132917
 11/01  05:00:00,22.7805735218,0.316418845484,1.16743810117,0.0,6.02426329834,9.91545327661,4.11293666497,0.0,4.11293666497
 11/01  06:00:00,28.1251235673,0.324457992529,1.18569791957,0.0,6.51253267309,14.7454349813,13.6206607389,0.0,13.6206607389
 11/01  07:00:00,30.137666332,0.322239878284,1.17415949653,0.0,6.01364874671,18.163451543,14.4726739889,0.0,14.4726739889
 11/01  08:00:00,24.8709918188,0.511045787736,1.12859628948,0.0,4.35151303671,18.8798367041,13.9051705986,0.0,13.9051705986
 11/01  09:00:00,22.3788906798,0.562469185834,1.40870359287,0.0,3.78894180059,16.6187760998,12.2026492852,0.0,12.2026492852
 11/01  10:00:00,20.5592874394,0.748688437267,2.31950780409,0.0,3.78894180059,13.7021493968,11.0676350676,0.0,11.0676350676
 11/01  11:00:00,22.8351992221,1.11543432551,4.08149254473,0.0,3.78894180059,13.8493305508,8.93948340953,0.0,8.93948340953
 11/01  12:00:00,25.8034438958,1.68045374167,6.79515902037,0.0,3.69398621738,13.6338449159,7.80446919189,0.0,7.80446919189
 11/01  13:00:00,28.6951760929,2.16031788545,9.48531047161,0.0,3.78894180059,13.2606059349,6.95320852866,0.0,6.95320852866
 11/01  14:00:00,30.7973515962,2.48615356417,11.4088314502,0.0,3.78894180059,13.1134247809,6.10194786542,0.0,6.10194786542
 11/01  15:00:00,34.1653438517,2.78556655078,13.1124012658,0.0,4.71240779196,13.5549682428,6.95320852866,0.0,6.95320852866
 11/01  16:00:00,43.080794613,3.03353923843,14.3295259521,0.0,7.18559832057,18.5321311015,8.0882227463,0.0,8.0882227463
 11/01  17:00:00,48.612388494,2.90897938296,14.0079234193,0.0,8.38069375907,23.3147919321,10.642004736,0.0,10.642004736
 11/01  18:00:00,51.0042044355,2.62765765446,11.9351909555,0.0,10.6415932552,23.1212625696,12.4864028397,0.0,12.4864028397
 11/01  19:00:00,50.0552163798,2.2392518583,9.66538667423,0.0,12.3080778603,20.4854999863,11.9188957308,0.0,11.9188957308
 11/01  20:00:00,47.3633160285,1.88054525339,7.77231382099,0.0,12.456681583,19.8967753704,10.9257582904,0.0,10.9257582904
 11/01  21:00:00,39.8465342702,1.52085074708,6.07872759099,0.0,9.18739968257,17.702556249,8.93948340953,0.0,8.93948340953
 11/01  22:00:00,30.8685469202,1.13315163435,4.42375191537,0.0,5.91811778209,14.0365255879,7.80446919189,0.0,7.80446919189
 11/01  23:00:00,23.1641886153,0.778317488797,2.97073682745,0.0,3.54045821811,10.5176760807,4.39942653896,0.0,4.39942653896
 11/01  24:00:00,18.0426497873,0.491939863961,1.83883117993,0.0,2.55330491699,7.80157382632,1.42001421764,0.0,1.42001421764
 11/02  01:00:00,16.7891076923,0.357343514616,1.30861005022,0.0,2.55330491699,7.21284921042,0.853623921297,0.0,0.853623921297
 11/02  02:00:00,16.1005881839,0.277208178185,0.994588186197,0.0,2.55330491699,6.91848690247,0.427197695612,0.0,0.427197695612
 11/02  03:00:00,15.6062861992,0.205454827274,0.719220706397,0.0,2.55330491699,6.7713057485,0.427212571177,0.0,0.427212571177
 11/02  04:00:00,17.4599958111,0.158651262529,0.543240435264,0.0,3.82705111198,7.57405300124,0.853983325126,0.0,0.853983325126
 11/02  05:00:00,21.9568937111,0.151396252682,0.508780883188,0.0,6.02426329834,9.91545327661,4.12889678018,0.0,4.12889678018
 11/02  06:00:00,27.3447649929,0.169853677767,0.559943659954,0.0,6.51253267309,14.7454349813,13.6762320197,0.0,13.6762320197
 11/02  07:00:00,29.2815418244,0.150489901382,0.489784965786,0.0,6.01364874671,18.163451543,14.5317901374,0.0,14.5317901374
 11/02  08:00:00,23.8744920033,0.327262540147,0.315879721495,0.0,4.35151303671,18.8798367041,13.961922059,0.0,13.961922059
 11/02  09:00:00,21.0529886358,0.320188656984,0.325082077657,0.0,3.78894180059,16.6187760998,12.2693195577,0.0170127449373,12.2523068128
 11/02  10:00:00,18.307947415,0.359672807864,0.457183409064,0.0,3.78894180059,13.7021493968,11.2615239112,0.148960604349,11.1125633069
 11/02  11:00:00,18.8079308388,0.43605789997,0.73360058696,0.0,3.78894180059,13.8493305508,9.13180385129,0.156259618136,8.97554423315
 11/02  12:00:00,18.5719782379,0.45850001183,0.78564709229,0.0,3.69398621738,13.6338449159,8.04853055778,0.212729830615,7.83580072716
 11/02  13:00:00,18.3489169301,0.471478761692,0.827890432523,0.0,3.78894180059,13.2606059349,7.30932089775,0.328327800076,6.98099309767
 11/02  14:00:00,18.0442649249,0.437534874879,0.704363468179,0.0,3.78894180059,13.1134247809,6.50559091002,0.379405441834,6.12618546818
 11/02  15:00:00,19.6417984183,0.482196264059,0.892226119113,0.0,4.71240779196,13.5549682428,7.1225943612,0.141601263526,6.98099309767
 11/02  16:00:00,27.0800766271,0.483992588715,0.878354615894,0.0,7.18559832057,18.5321311015,8.2398818821,0.119145278437,8.12073660366
 11/02  17:00:00,32.993979213,0.312651569793,0.985841951421,0.0,8.38069375907,23.3147919321,10.7057095862,0.0205500940892,10.6851594921
 11/02  18:00:00,37.6642702893,0.300616496133,0.922297967567,0.0,10.6415932552,23.1212625696,12.6305300493,0.0932873599014,12.5372426894
 11/02  19:00:00,39.1868941973,0.262771142827,0.773545207114,0.0,12.3080778603,20.4854999863,12.2725619938,0.305191057461,11.9673709364
 11/02  20:00:00,38.5891768042,0.232777209225,0.645942640873,0.0,12.456681583,19.8967753704,11.5523049663,0.582209597695,10.9700953686
 11/02  21:00:00,32.9310075648,0.211100646294,0.472950986436,0.0,9.18739968257,17.702556249,10.3476997715,1.37215553836,8.97554423315
 11/02  22:00:00,25.7993986309,0.222448269136,0.265306991318,0.0,5.91811778209,14.0365255879,11.0822931519,3.24649242476,7.83580072716
 11/02  23:00:00,19.8036801819,0.266722283205,0.12182359964,0.0,3.54045821811,10.5176760807,9.89565759031,5.47908738111,4.4165702092
 11/02  24:00:00,16.0720794177,0.334335614723,0.0258650596452,0.0,2.55330491699,7.80157382632,9.40588322378,7.98113971779,1.42474350599
 11/03  01:00:00,15.524082631,0.400928503511,0.0,0.0,2.55330491699,7.21284921042,10.7813232856,9.92533616626,0.85598711932
 11/03  02:00:00,15.2979361932,0.469144373773,0.0,0.0,2.55330491699,6.91848690247,12.1225823799,11.6947937381,0.427788641786
 11/03  03:00:00,15.2180905867,0.536479921212,0.0,0.0,2.55330491699,6.7713057485,13.8822970239,13.4544934572,0.427803566698
 11/03  04:00:00,17.3455460872,0.587441973932,0.0,0.0,3.82705111198,7.57405300124,15.6448230434,14.7884753198,0.856347723584
 11/03  05:00:00,21.9075636928,0.610847117639,0.0,0.0,6.02426329834,9.91545327661,19.5511324315,15.4062683863,4.14486404527
 11/03  06:00:00,27.2309550849,0.615987429693,0.0,0.0,6.51253267309,14.7454349813,29.2943265399,15.5625009788,13.731825561
 11/03  07:00:00,29.2731090418,0.6318420846,0.0,0.0,6.01364874671,18.163451543,30.5524733922,15.9615436427,14.5909297495
 11/03  08:00:00,24.1258138059,0.894464064307,0.0,0.0,4.35151303671,18.8798367041,30.5001185228,16.4814224788,14.0186960441
 11/03  09:00:00,21.3021320035,0.894414102376,0.0,0.0,3.78894180059,16.6187760998,28.7440683765,16.442084327,12.3019840495
 11/03  10:00:00,18.3472723561,0.856181158075,0.0,0.0,3.78894180059,13.7021493968,26.5244742203,15.3669648422,11.1575093781
 11/03  11:00:00,18.4244489162,0.786176564312,0.0,0.0,3.78894180059,13.8493305508,22.4864465198,13.4748271505,9.0116193693
 11/03  12:00:00,18.0584522086,0.730621074821,0.0,0.0,3.69398621738,13.6338449159,19.8911332841,12.0239885862,7.86714469791
 11/03  13:00:00,17.7413593215,0.691811585602,0.0,0.0,3.78894180059,13.2606059349,18.0662727211,11.0574840267,7.00878869438
 11/03  14:00:00,17.6203634524,0.595927518427,0.122069352181,0.0,3.78894180059,13.1134247809,14.0975681051,7.94713541422,6.15043269084
 11/03  15:00:00,19.0847870977,0.49831268037,0.31909838211,0.0,4.71240779196,13.5549682428,11.4807712161,4.47198252173,7.00878869438
 11/03  16:00:00,26.656653192,0.471547021518,0.467376747978,0.0,7.18559832057,18.5321311015,10.9321061576,2.77884279181,8.15326336576
 11/03  17:00:00,32.3591160933,0.215513578714,0.448116822801,0.0,8.38069375907,23.3147919321,12.5881568529,1.85982547651,10.7283313764
 11/03  18:00:00,37.1163536962,0.217681747072,0.457316123559,0.0,10.6415932552,23.1212625696,14.3473308366,1.75922811921,12.5881027174
 11/03  19:00:00,38.6778512015,0.232510024544,0.294763329662,0.0,12.3080778603,20.4854999863,15.3189425234,3.30307714169,12.0158653817
 11/03  20:00:00,38.1864733693,0.280160985409,0.195855429747,0.0,12.456681583,19.8967753704,16.2760323645,5.2615823203,11.0144500442
 11/03  21:00:00,32.699003989,0.325520942644,0.126527114215,0.0,9.18739968257,17.702556249,16.019069877,7.00745050768,9.0116193693
 11/03  22:00:00,25.7647939137,0.410827843229,0.0423227000658,0.0,5.91811778209,14.0365255879,17.833149088,9.96600439011,7.86714469791
 11/03  23:00:00,19.9233881295,0.508253830413,0.0,0.0,3.54045821811,10.5176760807,17.3007162663,12.8669955826,4.43372068376
 11/03  24:00:00,16.3101070319,0.598228288523,0.0,0.0,2.55330491699,7.80157382632,16.5938657415,15.1643910701,1.42947467138
 11/04  01:00:00,15.7781336505,0.654979523099,0.0,0.0,2.55330491699,7.21284921042,17.48177856,16.6234276256,0.858350934364
 11/04  02:00:00,15.5239173648,0.69512554532,0.0,0.0,2.55330491699,6.91848690247,18.0658149326,17.6374352032,0.428379729425
 11/04  03:00:00,15.4061228045,0.724512139032,0.0,0.0,2.55330491699,6.7713057485,18.8011044542,18.3727097551,0.428394699119
 11/04  04:00:00,17.4889321883,0.73082807505,0.0,0.0,3.82705111198,7.57405300124,19.3461329513,18.4874203226,0.85871262879
 11/04  05:00:00,21.9980476918,0.701331116581,0.0,0.0,6.02426329834,9.91545327661,21.8037835801,17.6429498491,4.160833731
 11/04  06:00:00,27.2646206249,0.649652969692,0.0,0.0,6.51253267309,14.7454349813,30.0263016536,16.2388767562,13.7874248974
 11/04  07:00:00,29.087123804,0.639386209206,0.0,0.0,6.01364874671,17.9699221805,30.624581583,15.9745062716,14.6500753114
 11/04  08:00:00,22.4488211661,0.6638849932,0.0,0.0,3.66783283761,18.1171033345,30.7127770041,16.6373012635,14.0754757407
 11/04  09:00:00,19.5979731399,0.636668807419,0.0,0.0,3.10526160149,15.8560427302,28.2573459344,15.9056796506,12.3516662837
 11/04  10:00:00,16.5985362797,0.553858650377,0.0,0.0,3.10526160149,12.9394160272,24.8993527245,13.6968927534,11.2024599711
 11/04  11:00:00,16.6728679883,0.481009205124,0.0,0.0,3.10526160149,13.0865971812,20.8875125964,11.8398144617,9.04769813466
 11/04  12:00:00,16.4540966117,0.40159543182,0.00782355070598,0.0,3.10526160149,12.9394160272,17.660257867,9.76176604511,7.89849182192
 11/04  13:00:00,15.9957273273,0.347317246314,0.045275913853,0.0,3.10526160149,12.4978725653,15.1798527656,8.14326567822,7.03658708736
 11/04  14:00:00,15.8333527704,0.323998322982,0.053401434304,0.0,3.10526160149,12.3506914113,13.7295091532,7.55482680035,6.17468235281
 11/04  15:00:00,17.1831584806,0.285851929603,0.0763440844706,0.0,4.02872759285,12.7922348732,13.4792723983,6.44268531098,7.03658708736
 11/04  16:00:00,24.6013590403,0.257499891186,0.0725432952567,0.0,6.50191812146,17.7693977319,13.9323670731,5.74657367301,8.18579340011
 11/04  17:00:00,31.843354856,0.222417106931,0.118981419752,0.0,8.38069375907,23.1212625696,15.2441401165,4.47263251274,10.7715076038
 11/04  18:00:00,36.8018642717,0.211669431839,0.148839014309,0.0,10.6415932552,23.1212625696,16.6038121056,3.96484424365,12.638967862
 11/04  19:00:00,38.5172217109,0.250570186517,0.11607367708,0.0,12.3080778603,20.4854999863,17.2600162405,5.19565153488,12.0643647056
 11/04  20:00:00,38.0939734186,0.293643193194,0.0898732713414,0.0,12.456681583,19.8967753704,17.5678602885,6.50905110651,11.058809182
 11/04  21:00:00,32.6415989648,0.328494505824,0.0661485268326,0.0,9.18739968257,17.702556249,16.6309596247,7.58326149003,9.04769813466
 11/04  22:00:00,25.7106871628,0.389576685853,0.00946710654154,0.0,5.91811778209,14.0365255879,17.5151110099,9.616619188,7.89849182192
 11/04  23:00:00,19.8826096249,0.467475325762,0.0,0.0,3.54045821811,10.5176760807,16.125566527,11.6746936433,4.45087288369
 11/04  24:00:00,16.2585414475,0.546662704094,0.0,0.0,2.55330491699,7.80157382632,15.1734056794,13.7391993667,1.43420631274
 11/05  01:00:00,15.7096799176,0.586525790169,0.0,0.0,2.55330491699,7.21284921042,15.6285227163,14.7678080483,0.860714668001
 11/05  02:00:00,15.4419151121,0.613123292666,0.0,0.0,2.55330491699,6.91848690247,15.8737841833,15.4448133995,0.42897078377
 11/05  03:00:00,15.3214810322,0.639870366668,0.0,0.0,2.55330491699,6.7713057485,16.5971353471,16.1681495534,0.428985793629
 11/05  04:00:00,17.4035984523,0.645494339061,0.0,0.0,3.82705111198,7.57405300124,17.170531583,16.3094542419,0.861077341076
 11/05  05:00:00,21.9103083774,0.613591802258,0.0,0.0,6.02426329834,9.91545327661,19.5886243491,15.4118232417,4.1768011074
 11/05  06:00:00,27.1793050734,0.564337418144,0.0,0.0,6.51253267309,14.7454349813,27.9356254525,14.0926118911,13.8430135614
 11/05  07:00:00,29.0055672423,0.557829647518,0.0,0.0,6.01364874671,17.9699221805,28.6420781111,13.9328688034,14.7092093077
 11/05  08:00:00,22.4014851887,0.616549015725,0.0,0.0,3.66783283761,18.1171033345,29.6421977316,15.5099533975,14.132244334
 11/05  09:00:00,19.5715270801,0.610222747618,0.0,0.0,3.10526160149,15.8560427302,27.7199086318,15.3185698291,12.4013388027
 11/05  10:00:00,16.5908750796,0.5461974503,0.0,0.0,3.10526160149,12.9394160272,24.79928066,13.551878886,11.2474017739
 11/05  11:00:00,16.6798454928,0.487986709615,0.0,0.0,3.10526160149,13.0865971812,21.0825368109,11.998766966,9.08376984486
 11/05  12:00:00,16.4641575448,0.419479915643,0.0,0.0,3.10526160149,12.9394160272,18.1587680733,10.2289352572,7.92983281603
 11/05  13:00:00,15.9634500073,0.360315840114,0.0,0.0,3.10526160149,12.4978725653,15.7895288512,8.72514880675,7.0643800444
 11/05  14:00:00,15.7666372247,0.310684211599,0.0,0.0,3.10526160149,12.3506914113,13.6845302119,7.48560293915,6.19892727277
 11/05  15:00:00,17.0462515545,0.225289088042,0.0,0.0,4.02872759285,12.7922348732,12.4359726682,5.37159262384,7.0643800444
 11/05  16:00:00,24.526046363,0.13249925065,0.122231258528,0.0,6.50191812146,17.7693977319,10.588705481,2.37038840776,8.21831707323
 11/05  17:00:00,31.8219494441,0.0988069398214,0.221186174955,0.0,8.38069375907,23.1212625696,11.7164543877,0.901778999633,10.8146753881
 11/05  18:00:00,36.7949474045,0.10411228081,0.249479298112,0.0,10.6415932552,23.1212625696,13.4843207121,0.794497652102,12.68982306
 11/05  19:00:00,38.4708470761,0.122984596253,0.197284632563,0.0,12.3080778603,20.4854999863,13.678781307,1.56592676143,12.1128545455
 11/05  20:00:00,38.0232015738,0.138178431806,0.174566187912,0.0,12.456681583,19.8967753704,13.181501651,2.0783420057,11.1031596453
 11/05  21:00:00,32.5449409822,0.151560525481,0.14642452456,0.0,9.18739968257,17.702556249,11.6805662971,2.59679645229,9.08376984486
 11/05  22:00:00,25.5734072885,0.183468201475,0.0782957165357,0.0,5.91811778209,14.0365255879,11.7761019929,3.84626917692,7.92983281603
 11/05  23:00:00,19.6514752316,0.219570488426,0.0167704440917,0.0,3.54045821811,10.5176760807,9.63707903293,5.16905730341,4.46802172952
 11/05  24:00:00,15.9823355065,0.270456763148,0.0,0.0,2.55330491699,7.80157382632,7.98225885395,6.54332182512,1.43893702883
 11/06  01:00:00,15.9982265971,0.286347853759,0.0,0.0,2.55330491699,7.80157382632,8.3601183374,6.91870721141,1.44141112599
 11/06  02:00:00,15.4258975594,0.30274343199,0.0,0.0,2.55330491699,7.21284921042,8.17467759287,7.31114037459,0.863537218273
 11/06  03:00:00,15.1451718486,0.316380029168,0.0,0.0,2.55330491699,6.91848690247,8.07078088378,7.6411198167,0.429661067087
 11/06  04:00:00,15.0035783452,0.321967679691,0.0,0.0,2.55330491699,6.7713057485,8.19754405359,7.76787345056,0.429670603035
 11/06  05:00:00,17.0709314436,0.3128273303,0.0,0.0,3.82705111198,7.57405300124,8.39101545999,7.52724782589,0.863767634106
 11/06  06:00:00,21.5815972826,0.284880707404,0.0,0.0,6.02426329834,9.91545327661,11.0255062411,6.83174351567,4.19376272542
 11/06  07:00:00,25.9665308079,0.238645038776,0.00575144723619,0.0,6.51253267309,14.7454349813,19.543182638,5.64433525956,13.8988473784
 11/06  08:00:00,24.4373574651,0.216173785766,0.0440833888009,0.0,6.01364874671,18.163451543,19.5888764123,4.82056090151,14.7683155108
 11/06  09:00:00,23.6871622876,0.440317308062,0.0154952378691,0.0,4.35151303671,18.8798367041,18.8014197428,4.61243472583,14.188985017
 11/06  10:00:00,20.8560902278,0.393933178486,0.0544391481794,0.0,3.78894180059,16.6187760998,15.6954064557,3.24441955935,12.4509868963
 11/06  11:00:00,17.9670730641,0.338795895163,0.137185970861,0.0,3.78894180059,13.7021493968,12.772563244,1.48024176634,11.2923214777
 11/06  12:00:00,18.2473751673,0.313610738753,0.295492076675,0.0,3.78894180059,13.8493305508,9.20827714967,0.0884533320751,9.11982381759
 11/06  13:00:00,18.1235575788,0.343776827897,0.451949617153,0.0,3.69398621738,13.6338449159,7.96115839889,0.0,7.96115839889
 11/06  14:00:00,17.9611906127,0.3556229335,0.556019943381,0.0,3.78894180059,13.2606059349,7.09215933487,0.0,7.09215933487
 11/06  15:00:00,17.9205373277,0.367307764483,0.650862981425,0.0,3.78894180059,13.1134247809,6.22316027084,0.0,6.22316027084
 11/06  16:00:00,19.6550046484,0.428823168955,0.958805444269,0.0,4.71240779196,13.5549682428,7.09215933487,0.0,7.09215933487
 11/06  17:00:00,27.4517311403,0.492953600412,1.24104811735,0.0,7.18559832057,18.5321311015,8.25082475357,0.0,8.25082475357
 11/06  18:00:00,35.6143889143,0.249795789581,0.99060743291,0.0,8.38069375907,23.3147919321,10.8578219456,0.0,10.8578219456
 11/06  19:00:00,40.3377936625,0.256288094449,0.961649742448,0.0,10.6415932552,23.1212625696,12.740653251,0.0,12.740653251
 11/06  20:00:00,39.2378970945,0.231290547958,0.85602869926,0.0,12.3080778603,20.4854999863,12.1613205417,0.0,12.1613205417
 11/06  21:00:00,38.5497737176,0.182622894082,0.656693869405,0.0,12.456681583,19.8967753704,11.1474883003,0.0,11.1474883003
 11/06  22:00:00,32.8821620332,0.140217590606,0.494988510479,0.0,9.18739968257,17.702556249,9.11982381759,0.0,9.11982381759
 11/06  23:00:00,25.6715951575,0.0820701368039,0.27788165022,0.0,5.91811778209,14.0365255879,7.99268611839,0.0315277194953,7.96115839889
 11/06  24:00:00,19.5821303808,0.0704138490704,0.0965822326708,0.0,3.54045821811,10.5176760807,5.46691093411,0.981748791315,4.48516214279
 11/07  01:00:00,15.857397469,0.140594754768,0.00492397083515,0.0,2.55330491699,7.80157382632,4.79883794103,3.35270331233,1.4461346287
 11/07  02:00:00,15.353122098,0.229967970523,0.0,0.0,2.55330491699,7.21284921042,6.50024541556,5.63434580839,0.865899607173
 11/07  03:00:00,15.1330086951,0.304216875607,0.0,0.0,2.55330491699,6.91848690247,7.95314247144,7.52289076737,0.43025170407
 11/07  04:00:00,15.0364518232,0.354841157713,0.0,0.0,2.55330491699,6.7713057485,9.23132682857,8.80106557623,0.430261252334
 11/07  05:00:00,17.1023610711,0.344256957829,0.0,0.0,3.82705111198,7.57405300124,9.31903715784,8.4529068321,0.866130325735
 11/07  06:00:00,21.6414172842,0.344700709035,0.0,0.0,6.02426329834,9.91545327661,12.6600459468,8.45033438251,4.20971156427
 11/07  07:00:00,26.0328575222,0.310723200324,0.0,0.0,6.51253267309,14.7454349813,21.5187092454,7.56434472828,13.9543645171
 11/07  08:00:00,24.4741883765,0.270931385962,0.0261567000273,0.0,6.01364874671,18.163451543,21.1502513708,6.32287753719,14.8273738336
 11/07  09:00:00,23.7608786617,0.455484308485,0.074044611605,0.0,4.35151303671,18.8798367041,18.8628007006,4.61711972291,14.2456809776
 11/07  10:00:00,21.3588921824,0.426528014449,0.524646266848,0.0,3.78894180059,16.6187760998,13.9858793002,1.48528343845,12.5005958618
 11/07  11:00:00,19.4781921985,0.569497453653,1.41760354683,0.0,3.78894180059,13.7021493968,11.6863512214,0.34914544168,11.3372057797
 11/07  12:00:00,20.6388291909,0.733153870876,2.26740296814,0.0,3.78894180059,13.8493305508,9.15584937582,0.0,9.15584937582
 11/07  13:00:00,21.2426186343,0.890054518953,3.02473298157,0.0,3.69398621738,13.6338449159,7.99245929375,0.0,7.99245929375
 11/07  14:00:00,22.0197054783,1.07492358525,3.89523415718,0.0,3.78894180059,13.2606059349,7.11991673219,0.0,7.11991673219
 11/07  15:00:00,22.2617644149,1.15787924308,4.20151859003,0.0,3.78894180059,13.1134247809,6.24737417064,0.0,6.24737417064
 11/07  16:00:00,23.7036939403,1.18882990436,4.24748800079,0.0,4.71240779196,13.5549682428,7.11991673219,0.0,7.11991673219
 11/07  17:00:00,30.8636783684,1.15984949455,3.98609945126,0.0,7.18559832057,18.5321311015,8.28330681427,0.0,8.28330681427
 11/07  18:00:00,38.329596809,0.814955119611,3.14065599763,0.0,8.38069375907,23.3147919321,10.9009344989,0.0,10.9009344989
 11/07  19:00:00,42.310852538,0.683112780986,2.50788393141,0.0,10.6415932552,23.1212625696,12.7914433823,0.0,12.7914433823
 11/07  20:00:00,40.6476472434,0.544770588835,1.95229880726,0.0,12.3080778603,20.4854999863,12.2097483413,0.0,12.2097483413
 11/07  21:00:00,39.6267808343,0.423406574783,1.49291730542,0.0,12.456681583,19.8967753704,11.1917820195,0.0,11.1917820195
 11/07  22:00:00,33.6363326279,0.313002321678,1.07637437413,0.0,9.18739968257,17.702556249,9.15584937582,0.0,9.15584937582
 11/07  23:00:00,26.2234367972,0.208720909693,0.703072517027,0.0,5.91811778209,14.0365255879,7.99245929375,0.0,7.99245929375
 11/07  24:00:00,19.9256021993,0.118603548137,0.391864352064,0.0,3.54045821811,10.5176760807,4.50228904752,0.0,4.50228904752
 11/08  01:00:00,15.9489083298,0.0584177309612,0.17861185546,0.0,2.55330491699,7.80157382632,1.53547932282,0.084625624144,1.45085369867
 11/08  02:00:00,15.2975231275,0.062282981023,0.112086018981,0.0,2.55330491699,7.21284921042,1.54489134586,0.676631670895,0.868259674961
 11/08  03:00:00,15.0001402485,0.104910380821,0.0664380481763,0.0,2.55330491699,6.91848690247,2.55447973561,2.12363798325,0.430841752358
 11/08  04:00:00,14.8847788323,0.172400137557,0.0307680292589,0.0,2.55330491699,6.7713057485,4.4819122103,4.05106090036,0.430851309945
 11/08  05:00:00,17.0085479471,0.241973843757,0.00846999013114,0.0,3.82705111198,7.57405300124,6.81875911652,5.95026849259,0.868490623936
 11/08  06:00:00,21.6082252181,0.305066765932,0.00644187693623,0.0,6.02426329834,9.91545327661,11.7882027981,7.56255919313,4.22564360499
 11/08  07:00:00,26.0907697108,0.340079957358,0.0285554315224,0.0,6.51253267309,14.7454349813,22.2620967803,8.25227523531,14.009821545
 11/08  08:00:00,24.5719199468,0.340720222868,0.0540994333712,0.0,6.01364874671,18.163451543,22.8841121555,7.99774406979,14.8863680857
 11/08  09:00:00,23.8653918314,0.551501174458,0.0825409152788,0.0,4.35151303671,18.8798367041,21.268688635,6.96637320462,14.3023154304
 11/08  10:00:00,21.2905340636,0.477316399952,0.405499762548,0.0,3.78894180059,16.6187760998,15.7520674474,3.20191643959,12.5501510078
 11/08  11:00:00,19.2150411036,0.566277119985,1.15767278562,0.0,3.78894180059,13.7021493968,12.5372684649,1.15522707683,11.382041388
 11/08  12:00:00,20.1759458424,0.681247293856,1.85642619665,0.0,3.78894180059,13.8493305508,9.37471383587,0.182877984947,9.19183585092
 11/08  13:00:00,20.5819726451,0.805538968289,2.44860254302,0.0,3.69398621738,13.6338449159,8.02372623113,0.0,8.02372623113
 11/08  14:00:00,20.7847912599,0.898398026221,2.83684549783,0.0,3.78894180059,13.2606059349,7.14764401628,0.0,7.14764401628
 11/08  15:00:00,21.3215752688,1.0306380546,3.38857063237,0.0,3.78894180059,13.1134247809,6.27156180144,0.0,6.27156180144
 11/08  16:00:00,23.0376834106,1.09692491866,3.67338245675,0.0,4.71240779196,13.5549682428,7.14764401628,0.0,7.14764401628
 11/08  17:00:00,30.3347723218,1.07702172793,3.54002117129,0.0,7.18559832057,18.5321311015,8.31575363608,0.0,8.31575363608
 11/08  18:00:00,37.9179485689,0.746152304208,2.79781057296,0.0,8.38069375907,23.3147919321,10.9440002806,0.0,10.9440002806
 11/08  19:00:00,41.9202764865,0.617765747842,2.18265491309,0.0,10.6415932552,23.1212625696,12.8421784128,0.0,12.8421784128
 11/08  20:00:00,40.2941346197,0.482393449264,1.66116332316,0.0,12.3080778603,20.4854999863,12.2581236029,0.0,12.2581236029
 11/08  21:00:00,39.4065526723,0.386249041326,1.30984667685,0.0,12.456681583,19.8967753704,11.2360276856,0.0,11.2360276856
 11/08  22:00:00,33.5745971976,0.306215124535,1.02142614094,0.0,9.18739968257,17.702556249,9.19183585092,0.0,9.19183585092
 11/08  23:00:00,26.2689425592,0.221151227874,0.736147960917,0.0,5.91811778209,14.0365255879,8.02372623113,0.0,8.02372623113
 11/08  24:00:00,20.051958943,0.146980185748,0.489844458113,0.0,3.54045821811,10.5176760807,4.51939737175,0.0,4.51939737175
 11/09  01:00:00,16.0830738396,0.0902208149389,0.280974281308,0.0,2.55330491699,7.80157382632,1.61027690351,0.154709962778,1.45556694073
 11/09  02:00:00,15.4047055109,0.0806119346923,0.200939448757,0.0,2.55330491699,7.21284921042,1.37774966221,0.50713293907,0.870616723144
 11/09  03:00:00,15.06998694,0.0880558801107,0.153139240432,0.0,2.55330491699,6.91848690247,1.47011837654,1.03868733927,0.43143103727
 11/09  04:00:00,14.9087705794,0.101035280764,0.126124633161,0.0,2.55330491699,6.7713057485,1.99483407942,1.56339347825,0.431440601168
 11/09  05:00:00,16.9980791761,0.120165609454,0.11980945334,0.0,3.82705111198,7.57405300124,2.92469065014,2.05384282038,0.870847829762
 11/09  06:00:00,21.597024038,0.140357407484,0.159950055373,0.0,6.02426329834,9.91545327661,6.46383599492,2.22228186693,4.24155412799
 11/09  07:00:00,27.0525429773,0.164286477689,0.273288844351,0.0,6.51253267309,14.7454349813,16.0616501326,1.99644809524,14.0652020374
 11/09  08:00:00,24.6981112061,0.178155219596,0.34285569598,0.0,6.01364874671,18.163451543,16.8151442035,1.86986340697,14.9452807965
 11/09  09:00:00,23.923446158,0.411108012801,0.280988403517,0.0,4.35151303671,18.8798367041,16.5220015667,2.1631299631,14.3588716036
 11/09  10:00:00,21.1786948208,0.402441167268,0.368535752431,0.0,3.78894180059,16.6187760998,14.2323601834,1.63272252427,12.5996376592
 11/09  11:00:00,18.566715385,0.41682749437,0.658796692582,0.0,3.78894180059,13.7021493968,11.9996528228,0.572837797835,11.426815025
 11/09  12:00:00,19.1364368807,0.469198881575,1.02896564728,0.0,3.78894180059,13.8493305508,9.26230269301,0.0345301071807,9.22777258583
 11/09  13:00:00,19.5162568263,0.590793653525,1.59763203903,0.0,3.69398621738,13.6338449159,8.05494995163,0.0,8.05494995163
 11/09  14:00:00,19.6894939982,0.656340115935,1.98360614637,0.0,3.78894180059,13.2606059349,7.17533297597,0.0,7.17533297597
 11/09  15:00:00,19.9556670845,0.716910541962,2.33638996066,0.0,3.78894180059,13.1134247809,6.29571600031,0.0,6.29571600031
 11/09  16:00:00,21.6279066237,0.769713118457,2.59081747003,0.0,4.71240779196,13.5549682428,7.17533297597,0.0,7.17533297597
 11/09  17:00:00,29.3334048249,0.82363353322,2.79204186912,0.0,7.18559832057,18.5321311015,8.34815561018,0.0,8.34815561018
 11/09  18:00:00,37.9269887977,0.674141090482,2.8788620154,0.0,8.38069375907,23.3147919321,10.9870065371,0.0,10.9870065371
 11/09  19:00:00,42.8393562606,0.719556317443,2.99994411761,0.0,10.6415932552,23.1212625696,12.8928433177,0.0,12.8928433177
 11/09  20:00:00,41.7366925155,0.699164649903,2.88695001829,0.0,12.3080778603,20.4854999863,12.3064320006,0.0,12.3064320006
 11/09  21:00:00,41.1708503386,0.678260913209,2.78213247133,0.0,12.456681583,19.8967753704,11.2802121957,0.0,11.2802121957
 11/09  22:00:00,35.4190531255,0.627854133546,2.54424305982,0.0,9.18739968257,17.702556249,9.22777258583,0.0,9.22777258583
 11/09  23:00:00,28.0410748479,0.54030963371,2.18912184379,0.0,5.91811778209,14.0365255879,8.05494995163,0.0,8.05494995163
 11/09  24:00:00,21.7116770938,0.453516006491,1.84302678826,0.0,3.54045821811,10.5176760807,4.536482049,0.0,4.536482049
 11/10  01:00:00,17.6320197666,0.377686424286,1.54245459893,0.0,2.55330491699,7.80157382632,1.46027296138,0.0,1.46027296138
 11/10  02:00:00,16.9262973799,0.353151820434,1.44999143205,0.0,2.55330491699,7.21284921042,0.872970054113,0.0,0.872970054113
 11/10  03:00:00,16.5454892304,0.335542533159,1.38115487776,0.0,2.55330491699,6.91848690247,0.432019384347,0.0,0.432019384347
 11/10  04:00:00,16.365727183,0.328147946505,1.35596857103,0.0,2.55330491699,6.7713057485,0.432028951529,0.0,0.432028951529
 11/10  05:00:00,18.5291927594,0.343679784163,1.42740886195,0.0,3.82705111198,7.57405300124,0.873201245176,0.0,0.873201245176
 11/10  06:00:00,23.3631950185,0.400188070679,1.66629037266,0.0,6.02426329834,9.91545327661,4.25743842006,0.0,4.25743842006
 11/10  07:00:00,29.1223317393,0.488078333167,2.0192857509,0.0,6.51253267309,14.7454349813,14.1204895927,0.0,14.1204895927
 11/10  08:00:00,26.9573371315,0.53937309773,2.24086374326,0.0,6.01364874671,18.163451543,15.0040945197,0.0,15.0040945197
 11/10  09:00:00,26.3349628186,0.751974161227,2.35163891569,0.0,4.35151303671,18.8798367041,14.4153327485,0.0,14.4153327485
 11/10  10:00:00,24.0060346131,0.81454585733,2.78377085459,0.0,3.78894180059,16.6187760998,12.6490411608,0.0,12.6490411608
 11/10  11:00:00,22.2987839424,1.00450088405,3.80319186032,0.0,3.78894180059,13.7021493968,11.4715134312,0.0,11.4715134312
 11/10  12:00:00,23.8799940729,1.23893254135,5.00278917965,0.0,3.78894180059,13.8493305508,9.26364893823,0.0,9.26364893823
 11/10  13:00:00,25.1459243686,1.48934198465,6.32875125017,0.0,3.69398621738,13.6338449159,8.08612120863,0.0,8.08612120863
 11/10  14:00:00,26.4275667922,1.7064976413,7.67152141499,0.0,3.78894180059,13.2606059349,7.20297541143,0.0,7.20297541143
 11/10  15:00:00,26.5730546524,1.7424546036,7.92823346701,0.0,3.78894180059,13.1134247809,6.31982961422,0.0,6.31982961422
 11/10  16:00:00,28.2812195471,1.79547053568,8.21837297621,0.0,4.71240779196,13.5549682428,7.20297541143,0.0,7.20297541143
 11/10  17:00:00,37.0354066529,2.02012400114,9.29755322921,0.0,7.18559832057,18.5321311015,8.38050314103,0.0,8.38050314103
 11/10  18:00:00,44.5564530005,1.75593282556,8.42653448322,0.0,8.38069375907,23.3147919321,11.0299405326,0.0,11.0299405326
 11/10  19:00:00,49.0325349943,1.74339504206,8.16928412671,0.0,10.6415932552,23.1212625696,12.9434230932,0.0,12.9434230932
 11/10  20:00:00,43.4670612137,1.07200127542,4.24448209094,0.0,12.3080778603,20.4854999863,12.3546592284,0.0,12.3546592284
 11/10  21:00:00,39.8570252372,0.503633136887,1.64293514624,0.0,12.456681583,19.8967753704,11.324322465,0.0,11.324322465
 11/10  22:00:00,33.6581680529,0.339202499425,1.07200962132,0.0,9.18739968257,17.702556249,9.26364893823,0.0,9.26364893823
 11/10  23:00:00,26.0997469992,0.19306951899,0.595034109743,0.0,5.91811778209,14.0365255879,8.08612120863,0.0,8.08612120863
 11/10  24:00:00,19.7625659219,0.0867720548036,0.260659567999,0.0,3.54045821811,10.5176760807,4.55353801982,0.0,4.55353801982
 11/11  01:00:00,15.842959096,0.0333193507721,0.0977610018271,0.0,2.55330491699,7.80157382632,1.4649703692,0.0,1.4649703692
 11/11  02:00:00,15.1541080224,0.0160914168858,0.014862478028,0.0,2.55330491699,7.21284921042,1.14379145306,0.268472481717,0.875318971345
 11/11  03:00:00,14.9232919877,0.0945001682704,0.0,0.0,2.55330491699,6.91848690247,2.69424337978,2.26163676037,0.432606619408
 11/11  04:00:00,14.9087797986,0.227169133104,0.0,0.0,2.55330491699,6.7713057485,6.08102882243,5.6484126356,0.432616186829
 11/11  05:00:00,17.1209010022,0.362796888973,0.0,0.0,3.82705111198,7.57405300124,10.0696607388,9.19411056557,0.875550173258
 11/11  06:00:00,21.7633221712,0.46660559606,0.0,0.0,6.02426329834,9.91545327661,16.191326897,11.9180351212,4.2732917758
 11/11  07:00:00,27.1286316053,0.513663950029,0.0,0.0,6.51253267309,14.7454349813,27.3075261838,13.1318583472,14.1756678366
 11/11  08:00:00,24.4748905411,0.491319613033,0.0,0.0,6.01364874671,17.9699221805,27.5064536273,12.4436617893,15.062791838
 11/11  09:00:00,22.2639731486,0.455080978389,0.0239559972697,0.0,3.66783283761,18.1171033345,25.6931355697,11.2214534249,14.4716821448
 11/11  10:00:00,19.5198926914,0.410341469803,0.148246889106,0.0,3.10526160149,15.8560427302,21.6060611838,8.90771430135,12.6983468824
 11/11  11:00:00,16.7860569408,0.377443723411,0.36393558809,0.0,3.10526160149,12.9394160272,17.7554317228,6.23930835292,11.5161233698
 11/11  12:00:00,17.2781637193,0.390282917891,0.696022018176,0.0,3.10526160149,13.0865971812,13.3046702402,4.0052159565,9.29945428368
 11/11  13:00:00,17.4488316035,0.428205512325,0.975948462044,0.0,3.10526160149,12.9394160272,10.9093764012,2.79214563013,8.11723077107
 11/11  14:00:00,17.2358160679,0.447831193455,1.18485070723,0.0,3.10526160149,12.4978725653,9.06434422369,1.83378108708,7.23056313661
 11/11  15:00:00,17.1544595797,0.446127844742,1.25237872182,0.0,3.10526160149,12.3506914113,7.58281517585,1.2389196737,6.34389550215
 11/11  16:00:00,18.4693566401,0.414186177919,1.23420799567,0.0,4.02872759285,12.7922348732,7.8113271874,0.580764050796,7.23056313661
 11/11  17:00:00,25.9119932142,0.393704980211,1.2469723801,0.0,6.50191812146,17.7693977319,8.50507108267,0.0922844334506,8.41278664922
 11/11  18:00:00,35.6085555833,0.350629395093,1.07746985891,0.0,8.38069375907,23.1212625696,11.1446898574,0.071900304752,11.0727895526
 11/11  19:00:00,40.2825631995,0.298835623045,0.863871750939,0.0,10.6415932552,23.1212625696,13.1800551874,0.186152426832,12.9939027606
 11/11  20:00:00,39.0005559744,0.242994923211,0.606983203825,0.0,12.3080778603,20.4854999863,13.179980746,0.777189741739,12.4027910043
 11/11  21:00:00,38.3788160922,0.22167919284,0.446679945253,0.0,12.456681583,19.8967753704,13.0049025933,1.6365571625,11.3683454308
 11/11  22:00:00,32.7373758777,0.207366125946,0.283053819669,0.0,9.18739968257,17.702556249,12.0484425386,2.74898825494,9.29945428368
 11/11  23:00:00,25.7054058119,0.250391442593,0.143370998841,0.0,5.91811778209,14.0365255879,13.2435124546,5.12628168356,8.11723077107
 11/11  24:00:00,19.8299632917,0.34153986388,0.0732891287551,0.0,3.54045821811,10.5176760807,12.6119926911,8.04143245792,4.57056023323
 11/12  01:00:00,16.1678497415,0.443489605719,0.0124813924043,0.0,2.55330491699,7.80157382632,12.6791335648,11.2094757895,1.46965777525
 11/12  02:00:00,15.6567535306,0.533599403104,0.0,0.0,2.55330491699,7.21284921042,14.574693404,13.6970306244,0.877662779613
 11/12  03:00:00,15.4432897375,0.614497918023,0.0,0.0,2.55330491699,6.91848690247,16.2949076904,15.8617151218,0.433192568597
 11/12  04:00:00,15.3631132277,0.681502562237,0.0,0.0,2.55330491699,6.7713057485,18.0939970793,17.6607949461,0.433202133198
 11/12  05:00:00,17.4873592306,0.729255117303,0.0,0.0,3.82705111198,7.57405300124,19.8104323331,18.9325384147,0.877893918415
 11/12  06:00:00,22.0473726382,0.750656063018,0.0,0.0,6.02426329834,9.91545327661,23.7735703707,19.4844608717,4.28910949899
 11/12  07:00:00,27.3482926259,0.733324970653,0.0,0.0,6.51253267309,14.7454349813,33.169804835,18.9390844075,14.2307204276
 11/12  08:00:00,24.6444078136,0.660836885503,0.0,0.0,6.01364874671,17.9699221805,32.011537416,16.8901820472,15.1213553688
 11/12  09:00:00,22.4050138597,0.551400299286,0.0686773874517,0.0,3.66783283761,18.1171033345,27.7666093538,13.2387062488,14.5279031051
 11/12  10:00:00,19.7230143034,0.415157011389,0.346552959592,0.0,3.10526160149,15.8560427302,20.2515935104,7.50405328784,12.7475402225
 11/12  11:00:00,17.3456069391,0.398795086953,0.902134222765,0.0,3.10526160149,12.9394160272,15.0448814357,3.48424980579,11.5606316299
 11/12  12:00:00,18.1874645646,0.474442790204,1.5211629912,0.0,3.10526160149,13.0865971812,11.0276135912,1.69243557248,9.33517801877
 11/12  13:00:00,18.7111900382,0.554779199679,2.11173320941,0.0,3.10526160149,12.9394160272,8.5371206137,0.388851187559,8.14826942614
 11/12  14:00:00,18.9275637619,0.661584786948,2.6628448078,0.0,3.10526160149,12.4978725653,7.25808798167,0.0,7.25808798167
 11/12  15:00:00,19.6635902753,0.822649373947,3.3849878882,0.0,3.10526160149,12.3506914113,6.3679065372,0.0,6.3679065372
 11/12  16:00:00,21.7254982028,0.940654526432,3.96388120985,0.0,4.02872759285,12.7922348732,7.25808798167,0.0,7.25808798167
 11/12  17:00:00,29.2342901203,0.957863499657,4.00511076682,0.0,6.50191812146,17.7693977319,8.4449965743,0.0,8.4449965743
 11/12  18:00:00,39.374898653,0.860040904359,3.441568086,0.0,8.38069375907,23.1212625696,11.1155409077,0.0,11.1155409077
 11/12  19:00:00,42.6929619816,0.74412814741,2.82897800859,0.0,10.6415932552,23.1212625696,13.0442673707,0.0,13.0442673707
 11/12  20:00:00,40.7329851496,0.558267894751,2.02413940757,0.0,12.3080778603,20.4854999863,12.4508130744,0.0,12.4508130744
 11/12  21:00:00,39.5803804771,0.415390456828,1.45453306615,0.0,12.456681583,19.8967753704,11.4122680559,0.0,11.4122680559
 11/12  22:00:00,33.6206670026,0.312710508667,1.06100056183,0.0,9.18739968257,17.702556249,9.33517801877,0.0,9.33517801877
 11/12  23:00:00,26.2552606416,0.218410031509,0.725207239619,0.0,5.91811778209,14.0365255879,8.14826942614,0.0,8.14826942614
 11/12  24:00:00,19.9728417412,0.131292527972,0.426414914128,0.0,3.54045821811,10.5176760807,4.60386140051,0.0163177522396,4.58754364827
 11/13  01:00:00,15.9916451635,0.0798265280814,0.199939892031,0.0,2.55330491699,7.80157382632,1.90942436544,0.435090571912,1.47433379353
 11/13  02:00:00,15.3676434413,0.10448869617,0.140000617666,0.0,2.55330491699,7.21284921042,2.39750479645,1.51750401126,0.880000785188
 11/13  03:00:00,15.0673029004,0.143650086029,0.0948609949303,0.0,2.55330491699,6.91848690247,3.30249324214,2.8687161837,0.433777058439
 11/13  04:00:00,14.9393925678,0.199043965655,0.058737936619,0.0,2.55330491699,6.7713057485,4.91840909939,4.48462248224,0.433786617146
 11/13  05:00:00,17.0498366847,0.255162062502,0.0365705088972,0.0,3.82705111198,7.57405300124,6.91789976726,6.03766798068,0.880231786582
 11/13  06:00:00,21.6390750689,0.307058504215,0.0352999895149,0.0,6.02426329834,9.91545327661,11.6535416046,7.34865470058,4.30488690398
 11/13  07:00:00,26.9938500383,0.305184320667,0.073698062424,0.0,6.51253267309,14.7454349813,21.2087131204,6.92308205953,14.2856310609
 11/13  08:00:00,24.5935387183,0.25926181774,0.157176610006,0.0,6.01364874671,18.163451543,20.2440052316,5.06423746256,15.1797677691
 11/13  09:00:00,24.0766828246,0.477498537187,0.36783454578,0.0,4.35151303671,18.8798367041,17.7450333362,3.16105435617,14.5839789801
 11/13  10:00:00,21.9898821022,0.550713425657,1.03145077535,0.0,3.78894180059,16.6187760998,14.1878901724,1.39128355942,12.796606613
 11/13  11:00:00,20.0631049053,0.684755288728,1.88725841857,0.0,3.78894180059,13.7021493968,11.8586180675,0.253593036636,11.6050250309
 11/13  12:00:00,21.3304393258,0.869966169252,2.82220080463,0.0,3.78894180059,13.8493305508,9.37080956424,0.0,9.37080956424
 11/13  13:00:00,22.2407602493,1.08695003251,3.82597908298,0.0,3.69398621738,13.6338449159,8.17922798204,0.0,8.17922798204
 11/13  14:00:00,22.8637350248,1.2426647933,4.57152249562,0.0,3.78894180059,13.2606059349,7.2855417954,0.0,7.2855417954
 11/13  15:00:00,22.9125556058,1.27766944544,4.73251957854,0.0,3.78894180059,13.1134247809,6.39185560875,0.0,6.39185560875
 11/13  16:00:00,23.6909942381,1.16993139239,4.25368681051,0.0,4.71240779196,13.5549682428,7.2855417954,0.0,7.2855417954
 11/13  17:00:00,31.5052832922,1.25449901052,4.53305485909,0.0,7.18559832057,18.5321311015,8.47712337759,0.0,8.47712337759
 11/13  18:00:00,39.9678356842,0.936479718009,3.76453694111,0.0,8.38069375907,23.3147919321,11.1581819375,0.0,11.1581819375
 11/13  19:00:00,43.3043247105,0.860913847315,3.32355503758,0.0,10.6415932552,23.1212625696,13.0945020086,0.0,13.0945020086
 11/13  20:00:00,41.500372655,0.707881249832,2.64191355784,0.0,12.3080778603,20.4854999863,12.4987112175,0.0,12.4987112175
 11/13  21:00:00,40.254619242,0.552473121048,1.99168916683,0.0,12.456681583,19.8967753704,11.4560773331,0.0,11.4560773331
 11/13  22:00:00,34.0367528616,0.402061870258,1.38773505923,0.0,9.18739968257,17.702556249,9.37080956424,0.0,9.37080956424
 11/13  23:00:00,26.4566125226,0.263808090947,0.881161061223,0.0,5.91811778209,14.0365255879,8.17922798204,0.0,8.17922798204
 11/13  24:00:00,20.1328585683,0.167876190381,0.549848078819,0.0,3.54045821811,10.5176760807,4.60448323546,0.0,4.60448323546
 11/14  01:00:00,16.062857239,0.0835639306527,0.267414564935,0.0,2.55330491699,7.80157382632,1.49031873357,0.0113216922506,1.47899704131
 11/14  02:00:00,15.3420310385,0.067788340677,0.151088570397,0.0,2.55330491699,7.21284921042,1.37233579582,0.490003499772,0.882332296044
 11/14  03:00:00,15.0312504789,0.101959870966,0.100498788442,0.0,2.55330491699,6.91848690247,2.18221134118,1.74785142529,0.434359915886
 11/14  04:00:00,14.9142937321,0.171494449471,0.0611886171135,0.0,2.55330491699,6.7713057485,4.19735218226,3.76298271665,0.434369465615
 11/14  05:00:00,17.03615778,0.242575361815,0.0354783048756,0.0,3.82705111198,7.57405300124,6.61174656998,5.72918348455,0.882563085433
 11/14  06:00:00,21.6385642571,0.31106696181,0.0307807200824,0.0,6.02426329834,9.91545327661,11.8234830108,7.50286369372,4.32061931711
 11/14  07:00:00,27.012238398,0.345332982809,0.0519377599893,0.0,6.51253267309,14.7454349813,22.5067834177,8.1663999435,14.3403834743
 11/14  08:00:00,24.6293201543,0.345062977704,0.107156886044,0.0,6.01364874671,18.163451543,22.862763219,7.62475147845,15.2380117405
 11/14  09:00:00,24.1139721617,0.569058017148,0.313564402937,0.0,4.35151303671,18.8798367041,20.372264037,5.73237087355,14.6398931634
 11/14  10:00:00,21.869226895,0.598583736623,0.862925257249,0.0,3.78894180059,16.6187760998,16.0225808088,3.17704928548,12.8455315233
 11/14  11:00:00,19.7130681754,0.705920112007,1.51605686537,0.0,3.78894180059,13.7021493968,13.5217517509,1.87246132504,11.6492904259
 11/14  12:00:00,20.6174986848,0.813283338149,2.16594299475,0.0,3.78894180059,13.8493305508,10.1896492791,0.783310910919,9.40633836816
 11/14  13:00:00,21.1008971929,0.936507953487,2.83655810562,0.0,3.69398621738,13.6338449159,8.27720768711,0.0671104164135,8.21009727069
 11/14  14:00:00,21.7830958654,1.10751532856,3.62603280099,0.0,3.78894180059,13.2606059349,7.3129164476,0.0,7.3129164476
 11/14  15:00:00,22.4575204896,1.25956640119,4.29558750655,0.0,3.78894180059,13.1134247809,6.4157356245,0.0,6.4157356245
 11/14  16:00:00,24.2886828573,1.34672905629,4.67457776578,0.0,4.71240779196,13.5549682428,7.3129164476,0.0,7.3129164476
 11/14  17:00:00,31.4396472735,1.31045850067,4.41145935033,0.0,7.18559832057,18.5321311015,8.50915754506,0.0,8.50915754506
 11/14  18:00:00,39.6608097421,0.938045339873,3.45594537711,0.0,8.38069375907,23.3147919321,11.2007000144,0.0,11.2007000144
 11/14  19:00:00,42.8941416568,0.826469862176,2.94781596908,0.0,10.6415932552,23.1212625696,13.1445917977,0.0,13.1445917977
 11/14  20:00:00,41.0959569596,0.656167504252,2.28921160799,0.0,12.3080778603,20.4854999863,12.546471249,0.0,12.546471249
 11/14  21:00:00,39.7997907205,0.477913979915,1.61141978651,0.0,12.456681583,19.8967753704,11.4997602887,0.0,11.4997602887
 11/14  22:00:00,33.8012093606,0.36092459681,1.19332883164,0.0,9.18739968257,17.702556249,9.40633836816,0.0,9.40633836816
 11/14  23:00:00,26.4066125076,0.256006543565,0.838962593547,0.0,5.91811778209,14.0365255879,8.21009727069,0.0,8.21009727069
 11/14  24:00:00,20.1059953718,0.163721782651,0.527139290042,0.0,3.54045821811,10.5176760807,4.6213739783,0.0,4.6213739783
 11/15  01:00:00,16.0621952861,0.0935145720002,0.256801970706,0.0,2.55330491699,7.80157382632,1.79134202682,0.307695887195,1.48364613962
 11/15  02:00:00,15.374002617,0.0979540126785,0.152894476876,0.0,2.55330491699,7.21284921042,2.11139799908,1.22674137701,0.884656622066
 11/15  03:00:00,15.0753970436,0.140346270637,0.106258953485,0.0,2.55330491699,6.91848690247,3.12655847054,2.69161750217,0.434940968373
 11/15  04:00:00,14.9535628845,0.203146329275,0.0688058897455,0.0,2.55330491699,6.7713057485,4.95276089102,4.51781038499,0.434950506028
 11/15  05:00:00,17.0695693249,0.266684387563,0.0447808240302,0.0,3.82705111198,7.57405300124,7.16564412248,6.2807569979,0.884887124581
 11/15  06:00:00,21.6461919969,0.28696554303,0.0625098787186,0.0,6.02426329834,9.91545327661,10.9215654502,6.58526337208,4.33630207808
 11/15  07:00:00,27.0131784819,0.301775860749,0.0964349659713,0.0,6.51253267309,14.7454349813,21.031578411,6.63661695889,14.3949614521
 11/15  08:00:00,24.6517259502,0.318484743913,0.15614091577,0.0,6.01364874671,18.163451543,21.8310067801,6.53493674537,15.2960700347
 11/15  09:00:00,24.3250988803,0.563658956015,0.530090182664,0.0,4.35151303671,18.8798367041,18.9700864663,4.27445736957,14.6956290967
 11/15  10:00:00,22.5804511954,0.669967064787,1.50276622947,0.0,3.78894180059,16.6187760998,14.5319780576,1.63767759274,12.8943004648
 11/15  11:00:00,20.9870746351,0.855784258162,2.64019917887,0.0,3.78894180059,13.7021493968,12.0696473981,0.376232691763,11.6934147063
 11/15  12:00:00,22.4945619709,1.06795001051,3.78833960848,0.0,3.78894180059,13.8493305508,9.441753909,0.0,9.441753909
 11/15  13:00:00,23.7499782084,1.34428933804,5.07785773654,0.0,3.69398621738,13.6338449159,8.24086815044,0.0,8.24086815044
 11/15  14:00:00,24.2954441233,1.49197916802,5.75391721936,0.0,3.78894180059,13.2606059349,7.34020383152,0.0,7.34020383152
