Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  15:00:00,24.4397647966,1.5618408072,5.97555740752,0.0,3.78894180059,13.1134247809,6.4395395126,0.0,6.4395395126
 11/15  16:00:00,25.6660570817,1.55982378579,5.83885726068,0.0,4.71240779196,13.5549682428,7.34020383152,0.0,7.34020383152
 11/15  17:00:00,32.5322789629,1.48432541704,5.33022412333,0.0,7.18559832057,18.5321311015,8.54108959008,0.0,8.54108959008
 11/15  18:00:00,40.5460718491,1.09051391067,4.18873891335,0.0,8.38069375907,23.3147919321,11.2430825468,0.0,11.2430825468
 11/15  19:00:00,43.4689396844,0.932911457419,3.41617240144,0.0,10.6415932552,23.1212625696,13.1945219045,0.0,13.1945219045
 11/15  20:00:00,41.3532637592,0.711785484959,2.49090042687,0.0,12.3080778603,20.4854999863,12.5940790252,0.0,12.5940790252
 11/15  21:00:00,39.9657024062,0.516637593344,1.73860785873,0.0,12.456681583,19.8967753704,11.5433039865,0.0,11.5433039865
 11/15  22:00:00,33.8725881073,0.380873200951,1.24475897426,0.0,9.18739968257,17.702556249,9.441753909,0.0,9.441753909
 11/15  23:00:00,26.4044240817,0.25960743887,0.83317327237,0.0,5.91811778209,14.0365255879,8.24086815044,0.0,8.24086815044
 11/15  24:00:00,20.0961433606,0.163808453015,0.517200608501,0.0,3.54045821811,10.5176760807,4.63821087477,0.0,4.63821087477
 11/16  01:00:00,16.0478534746,0.0933071024182,0.242667628811,0.0,2.55330491699,7.80157382632,1.86715226659,0.378872553005,1.48827971359
 11/16  02:00:00,15.3790952076,0.111001389534,0.144939690594,0.0,2.55330491699,7.21284921042,2.49880426018,1.61183118493,0.886973075254
 11/16  03:00:00,15.101918481,0.17576139279,0.0973652687196,0.0,2.55330491699,6.91848690247,4.05452491566,3.61900487179,0.435520043868
 11/16  04:00:00,14.9933437849,0.25186191138,0.0598712080415,0.0,2.55330491699,6.7713057485,6.22084846113,5.78531889479,0.435529566342
 11/16  05:00:00,17.122569598,0.32881581957,0.03564966518,0.0,3.82705111198,7.57405300124,8.81386248236,7.92665926657,0.887203215788
 11/16  06:00:00,21.7145637883,0.386626749573,0.0312204635419,0.0,6.02426329834,9.91545327661,13.7920330775,9.44010253623,4.3519305413
 11/16  07:00:00,27.0796700685,0.413556494051,0.0511459191922,0.0,6.51253267309,14.7454349813,24.3873061968,9.93795736605,14.4493488307
 11/16  08:00:00,24.6859083428,0.403556405509,0.105251646711,0.0,6.01364874671,18.163451543,24.496755694,9.14283023572,15.3539254583
 11/16  09:00:00,24.1401228393,0.636695144024,0.272077953635,0.0,4.35151303671,18.8798367041,22.453352983,7.70218270883,14.7511702742
 11/16  10:00:00,21.8258215359,0.634824258928,0.783279375804,0.0,3.78894180059,16.6187760998,17.4389367666,4.49603777154,12.942898995
 11/16  11:00:00,19.616052569,0.712118998811,1.41284237217,0.0,3.78894180059,13.7021493968,14.3080493989,2.57066459387,11.737384805
 11/16  12:00:00,20.5381891688,0.822024917153,2.07789189973,0.0,3.78894180059,13.8493305508,10.8770507914,1.40000509265,9.47704569878
 11/16  13:00:00,21.0182434905,0.926058947569,2.76435340915,0.0,3.69398621738,13.6338449159,8.53234071906,0.260809210278,8.27153150878
 11/16  14:00:00,21.6791377525,1.08150485689,3.54808515973,0.0,3.78894180059,13.2606059349,7.36739586628,0.0,7.36739586628
 11/16  15:00:00,22.2871004974,1.22346065747,4.1612732581,0.0,3.78894180059,13.1134247809,6.46326022377,0.0,6.46326022377
 11/16  16:00:00,23.975239057,1.28879071509,4.41907230677,0.0,4.71240779196,13.5549682428,7.36739586628,0.0,7.36739586628
 11/16  17:00:00,31.3096622003,1.27767881844,4.31425395932,0.0,7.18559832057,18.5321311015,8.57291005628,0.0,8.57291005628
 11/16  18:00:00,39.6707940077,0.927683525052,3.47629145751,0.0,8.38069375907,23.3147919321,11.2853169838,0.0,11.2853169838
 11/16  19:00:00,42.859952241,0.811785966926,2.92831044849,0.0,10.6415932552,23.1212625696,13.2442775425,0.0,13.2442775425
 11/16  20:00:00,40.8547495877,0.605982339214,2.09818940119,0.0,12.3080778603,20.4854999863,12.6415204475,0.0,12.6415204475
 11/16  21:00:00,39.6980777506,0.454763853768,1.53285694276,0.0,12.456681583,19.8967753704,11.5866955313,0.0,11.5866955313
 11/16  22:00:00,33.8766257138,0.373974348234,1.25569543343,0.0,9.18739968257,17.702556249,9.47704569878,0.0,9.47704569878
 11/16  23:00:00,26.5017731958,0.273869116905,0.91626070846,0.0,5.91811778209,14.0365255879,8.27153150878,0.0,8.27153150878
 11/16  24:00:00,20.2366543584,0.190419165889,0.631100893382,0.0,3.54045821811,10.5176760807,4.65763862635,0.00264968758328,4.65498893877
 11/17  01:00:00,16.2209253146,0.127435637421,0.381610933751,0.0,2.55330491699,7.80157382632,1.77421608054,0.28131968765,1.49289639289
 11/17  02:00:00,15.4699527883,0.109264584434,0.23753407639,0.0,2.55330491699,7.21284921042,1.78797628746,0.898695317532,0.889280969924
 11/17  03:00:00,15.1100176401,0.119890841674,0.161334978999,0.0,2.55330491699,6.91848690247,2.17672047705,1.74062350613,0.43609697092
 11/17  04:00:00,14.9583099479,0.148116266142,0.128583016223,0.0,2.55330491699,6.7713057485,3.12605917598,2.68995270088,0.436106475099
 11/17  05:00:00,17.0534065215,0.18452247161,0.11077993664,0.0,3.82705111198,7.57405300124,4.55986917525,3.67035850209,0.889510673164
 11/17  06:00:00,21.6238249946,0.211066204676,0.116042214693,0.0,6.02426329834,9.91545327661,8.60563578158,4.23813570426,4.36750007733
 11/17  07:00:00,27.0240783999,0.23196716904,0.177143575675,0.0,6.51253267309,14.7454349813,18.7469766918,4.24344718906,14.5035295027
 11/17  08:00:00,24.6832773037,0.240941333579,0.265235679583,0.0,6.01364874671,18.163451543,19.2342277301,3.82266685228,15.4115608778
 11/17  09:00:00,23.95729292,0.489990478103,0.235952700216,0.0,4.35151303671,18.8798367041,19.1070932004,4.30059295242,14.806500248
 11/17  10:00:00,21.1607082639,0.483951823273,0.269038539503,0.0,3.78894180059,16.6187760998,17.1310767136,4.13976399163,12.9913127219
 11/17  11:00:00,18.4882083065,0.470591183928,0.52652592453,0.0,3.78894180059,13.7021493968,14.2323678951,2.45118019428,11.7811877008
 11/17  12:00:00,18.9084419057,0.468899948571,0.801269605258,0.0,3.78894180059,13.8493305508,10.5577097176,1.04550643136,9.51220328619
 11/17  13:00:00,18.7070086187,0.46787835983,0.911299125077,0.0,3.69398621738,13.6338449159,8.70065275055,0.398574485496,8.30207826505
 11/17  14:00:00,18.4760045956,0.462469850301,0.963987009443,0.0,3.78894180059,13.2606059349,7.55153564489,0.157051145697,7.3944844992
 11/17  15:00:00,18.2788204359,0.450131381922,0.926322472173,0.0,3.78894180059,13.1134247809,6.58109175021,0.0942010168691,6.48689073334
 11/17  16:00:00,19.5995862043,0.443185268791,0.889024900279,0.0,4.71240779196,13.5549682428,7.47426036532,0.0797758661192,7.3944844992
 11/17  17:00:00,27.2676543604,0.48791517751,1.0620097603,0.0,7.18559832057,18.5321311015,8.60460952034,0.0,8.60460952034
 11/17  18:00:00,36.7576807315,0.320453948018,1.17040775842,0.0,8.38069375907,23.3147919321,11.3273908179,0.0,11.3273908179
 11/17  19:00:00,40.6317295514,0.334099039658,1.17777468619,0.0,10.6415932552,23.1212625696,13.2938439773,0.0,13.2938439773
 11/17  20:00:00,39.4188606019,0.286529499296,0.981753255307,0.0,12.3080778603,20.4854999863,12.7292915481,0.0405100813772,12.6887814667
 11/17  21:00:00,38.7541346961,0.249090929408,0.794586812551,0.0,12.456681583,19.8967753704,11.9751440972,0.345222024063,11.6299220732
 11/17  22:00:00,33.0729487327,0.229191926754,0.596800873794,0.0,9.18739968257,17.702556249,10.6689357471,1.15673246095,9.51220328619
 11/17  23:00:00,25.8904519295,0.223284928088,0.355523630941,0.0,5.91811778209,14.0365255879,11.032305218,2.73022695294,8.30207826505
 11/17  24:00:00,19.8666402317,0.258404786262,0.193101146296,0.0,3.54045821811,10.5176760807,9.45891790474,4.78721470311,4.67170320163
 11/18  01:00:00,16.068219791,0.300167786717,0.0561732609323,0.0,2.55330491699,7.80157382632,8.38221536885,6.88472055672,1.49749481213
 11/18  02:00:00,15.4850766263,0.347291858546,0.0146306403372,0.0,2.55330491699,7.21284921042,9.2847783408,8.39319871789,0.891579622912
 11/18  03:00:00,15.2312676609,0.40247584138,0.0,0.0,2.55330491699,6.91848690247,10.3556584574,9.91898687871,0.436671578714
 11/18  04:00:00,15.1341999236,0.45258925814,0.0,0.0,2.55330491699,6.7713057485,11.6389668117,11.2022857502,0.436681061477
 11/18  05:00:00,17.2467050859,0.488600972682,0.0,0.0,3.82705111198,7.57405300124,13.0197069576,12.1278981442,0.891808813372
 11/18  06:00:00,21.8008536366,0.504137061388,0.0,0.0,6.02426329834,9.91545327661,16.9248798797,12.5418738056,4.38300607418
 11/18  07:00:00,27.1239699122,0.509002256997,0.0,0.0,6.51253267309,14.7454349813,27.2630655326,12.7055781105,14.5574874221
 11/18  08:00:00,24.49095389,0.488860052906,0.018522908941,0.0,6.01364874671,17.9699221805,27.4760836534,12.0071244282,15.4689592252
 11/18  09:00:00,22.3403909933,0.427975048061,0.127479772322,0.0,3.66783283761,18.1171033345,24.370154736,9.50855210347,14.8616026325
 11/18  10:00:00,19.8782010856,0.364974076293,0.55192267682,0.0,3.10526160149,15.8560427302,18.0261886344,4.98666132611,13.0395273083
 11/18  11:00:00,17.8655073312,0.443576879703,1.37725282214,0.0,3.10526160149,12.9394160272,13.7105880377,1.88577761591,11.8248104218
 11/18  12:00:00,19.0498654722,0.585903227918,2.27210346106,0.0,3.10526160149,13.0865971812,9.96985217333,0.422635913697,9.54721625963
 11/18  13:00:00,19.6193150698,0.704602083236,2.87003535743,0.0,3.10526160149,12.9394160272,8.33249937312,0.0,8.33249937312
 11/18  14:00:00,20.1639001897,0.885955646525,3.67481037601,0.0,3.10526160149,12.4978725653,7.42146170824,0.0,7.42146170824
 11/18  15:00:00,21.1293430625,1.0795026458,4.5938874036,0.0,3.10526160149,12.3506914113,6.51042404336,0.0,6.51042404336
 11/18  16:00:00,22.9207206063,1.15455059292,4.9452075469,0.0,4.02872759285,12.7922348732,7.42146170824,0.0,7.42146170824
 11/18  17:00:00,30.2074454887,1.13749123639,4.79863839847,0.0,6.50191812146,17.7693977319,8.63617859475,0.0,8.63617859475
 11/18  18:00:00,39.0197865485,0.83508105532,3.11141583052,0.0,8.38069375907,23.1212625696,11.3692915894,0.0,11.3692915894
 11/18  19:00:00,41.9525685701,0.642890203244,2.18982254126,0.0,10.6415932552,23.1212625696,13.34320653,0.0,13.34320653
 11/18  20:00:00,40.8242708617,0.591511900087,2.08218111427,0.0,12.3080778603,20.4854999863,12.7358480867,0.0,12.7358480867
 11/18  21:00:00,39.8779815008,0.48112426451,1.6864002822,0.0,12.456681583,19.8967753704,11.672970811,0.0,11.672970811
 11/18  22:00:00,33.8329664645,0.360055777734,1.22595475459,0.0,9.18739968257,17.702556249,9.54721625963,0.0,9.54721625963
 11/18  23:00:00,26.3836278631,0.246474294983,0.825510197681,0.0,5.91811778209,14.0365255879,8.33249937312,0.0,8.33249937312
 11/18  24:00:00,20.101105647,0.159174585875,0.526796762003,0.0,3.54045821811,10.5176760807,4.6883487136,0.0,4.6883487136
 11/19  01:00:00,16.0647915925,0.0856565259033,0.267256323182,0.0,2.55330491699,7.80157382632,1.60265819884,0.100584587566,1.50207361128
 11/19  02:00:00,15.3660077284,0.0780957696243,0.164757831351,0.0,2.55330491699,7.21284921042,1.5653447202,0.67147636642,0.893868353778
 11/19  03:00:00,15.0495842597,0.10745891795,0.113333522259,0.0,2.55330491699,6.91848690247,2.25702720372,1.8197835066,0.437243697118
 11/19  04:00:00,14.9178670292,0.158080005366,0.0781763583303,0.0,2.55330491699,6.7713057485,3.75590453847,3.31865138313,0.437253155338
 11/19  05:00:00,17.0210359211,0.205523125687,0.0574086822012,0.0,3.82705111198,7.57405300124,5.50952691546,4.61542995962,0.894096955833
 11/19  06:00:00,21.6071062838,0.251099315982,0.0592903926045,0.0,6.02426329834,9.91545327661,10.1171542517,5.71871031296,4.39844393873
 11/19  07:00:00,26.9790268557,0.280128466666,0.0839307338488,0.0,6.51253267309,14.7454349813,20.8396368901,6.22843028118,14.6112066089
 11/19  08:00:00,24.4187058782,0.270260973186,0.164873976841,0.0,6.01364874671,17.9699221805,20.8260854409,5.29998193844,15.5261035025
 11/19  09:00:00,22.5500467234,0.278592546365,0.486518004037,0.0,3.66783283761,18.1171033345,18.1527878189,3.23632670906,14.9164611099
 11/19  10:00:00,20.6562766137,0.409038553975,1.28593372728,0.0,3.10526160149,15.8560427302,14.5074964327,1.41996795688,13.0875284759
 11/19  11:00:00,18.9975836832,0.609726518265,2.34317953557,0.0,3.10526160149,12.9394160272,12.1836039416,0.315363892035,11.8682400496
 11/19  12:00:00,20.7035370785,0.870854635684,3.64082365961,0.0,3.10526160149,13.0865971812,9.58207425034,0.0,9.58207425034
 11/19  13:00:00,22.6151325319,1.22252772777,5.34792717499,0.0,3.10526160149,12.9394160272,8.36278582407,0.0,8.36278582407
 11/19  14:00:00,23.3114359877,1.42037780426,6.28792401629,0.0,3.10526160149,12.4978725653,7.44831950436,0.0,7.44831950436
 11/19  15:00:00,23.7374560738,1.53312274868,6.74838031196,0.0,3.10526160149,12.3506914113,6.53385318466,0.0,6.53385318466
 11/19  16:00:00,24.941082157,1.52299455813,6.59712513242,0.0,4.02872759285,12.7922348732,7.44831950436,0.0,7.44831950436
 11/19  17:00:00,32.0183211318,1.47146944552,6.27553583246,0.0,6.50191812146,17.7693977319,8.66760793064,0.0,8.66760793064
 11/19  18:00:00,41.9336694488,1.34309776276,5.51728202337,0.0,8.38069375907,23.1212625696,11.4110068898,0.0,11.4110068898
 11/19  19:00:00,45.1529496781,1.21746337946,4.8156304731,0.0,10.6415932552,23.1212625696,13.3923505824,0.0,13.3923505824
 11/19  20:00:00,43.2507905217,1.04194234523,4.05827032909,0.0,12.3080778603,20.4854999863,12.7827063693,0.0,12.7827063693
 11/19  21:00:00,41.9186781704,0.871582053764,3.33663916247,0.0,12.456681583,19.8967753704,11.7158289963,0.0,11.7158289963
 11/19  22:00:00,35.356046263,0.66233687122,2.44675345962,0.0,9.18739968257,17.702556249,9.58207425034,0.0,9.58207425034
 11/19  23:00:00,27.3995601296,0.454234149379,1.63368260974,0.0,5.91811778209,14.0365255879,8.36278582407,0.0,8.36278582407
 11/19  24:00:00,20.8453700858,0.314813098686,1.11542268799,0.0,3.54045821811,10.5176760807,4.70492054524,0.0,4.70492054524
 11/20  01:00:00,16.6616799595,0.211360263126,0.738440952999,0.0,2.55330491699,7.80157382632,1.50663143601,0.0,1.50663143601
 11/20  02:00:00,15.8189712562,0.156403139858,0.53941398892,0.0,2.55330491699,7.21284921042,0.896146485004,0.0,0.896146485004
 11/20  03:00:00,15.3149200728,0.110567658699,0.375560594586,0.0,2.55330491699,6.91848690247,0.437813156736,0.0,0.437813156736
 11/20  04:00:00,15.0136735812,0.0797959992515,0.252266916498,0.0,2.55330491699,6.7713057485,0.549860354149,0.112037766865,0.437822587283
 11/20  05:00:00,17.0481238543,0.0837261287381,0.206293612313,0.0,3.82705111198,7.57405300124,1.422922073,0.526547650075,0.896374422923
 11/20  06:00:00,21.6238442067,0.105475330216,0.221652301248,0.0,6.02426329834,9.91545327661,5.34118434236,0.927375244272,4.41380909809
 11/20  07:00:00,27.053729069,0.143178760359,0.295582653392,0.0,6.51253267309,14.7454349813,15.94160996,1.27693880628,14.6646711537
 11/20  08:00:00,25.7256699786,0.191852910684,0.463883444006,0.0,6.01364874671,18.163451543,16.8265361324,1.24355934558,15.5829767868
 11/20  09:00:00,24.7304114296,0.521774008807,0.977287679183,0.0,4.35151303671,18.8798367041,15.5643685089,0.593309074799,14.9710594341
 11/20  10:00:00,22.3268120995,0.569567085312,1.349527113,0.0,3.78894180059,16.6187760998,13.2528986706,0.117596661167,13.1353020095
 11/20  11:00:00,20.7217931985,0.796388742721,2.43431325768,0.0,3.78894180059,13.7021493968,11.9114637229,0.0,11.9114637229
 11/20  12:00:00,23.461151018,1.22706524219,4.59581342396,0.0,3.78894180059,13.8493305508,9.61676693546,0.0,9.61676693546
 11/20  13:00:00,25.1536900616,1.561488766,6.2643701618,0.0,3.69398621738,13.6338449159,8.39292864884,0.0,8.39292864884
 11/20  14:00:00,24.3740142316,1.48810556547,5.83636093025,0.0,3.78894180059,13.2606059349,7.47504993388,0.0,7.47504993388
 11/20  15:00:00,25.2333486461,1.68702966261,6.64395240163,0.0,3.78894180059,13.1134247809,6.55717121892,0.0,6.55717121892
 11/20  16:00:00,27.0979957829,1.7709634497,7.05965629806,0.0,4.71240779196,13.5549682428,7.47504993388,0.0,7.47504993388
 11/20  17:00:00,34.4326050118,1.77676910132,6.9381064879,0.0,7.18559832057,18.5321311015,8.6988882205,0.0,8.6988882205
 11/20  18:00:00,42.7430186444,1.45840462725,6.01779499202,0.0,8.38069375907,23.3147919321,11.4525243654,0.0,11.4525243654
 11/20  19:00:00,46.2251872986,1.41500698265,5.69032449039,0.0,10.6415932552,23.1212625696,13.4412615811,0.0,13.4412615811
 11/20  20:00:00,44.5489292933,1.28259444432,5.11575700169,0.0,12.3080778603,20.4854999863,12.8293424378,0.0,12.8293424378
 11/20  21:00:00,43.1710507925,1.10693642745,4.35365741088,0.0,12.456681583,19.8967753704,11.758483937,0.0,11.758483937
 11/20  22:00:00,36.3505142881,0.852770615518,3.25078774041,0.0,9.18739968257,17.702556249,9.61676693546,0.0,9.61676693546
 11/20  23:00:00,28.1491198342,0.600212481618,2.23726398209,0.0,5.91811778209,14.0365255879,8.39292864884,0.0,8.39292864884
 11/20  24:00:00,21.3466928593,0.414154584995,1.51740397517,0.0,3.54045821811,10.5176760807,4.72141378899,0.0,4.72141378899
 11/21  01:00:00,16.9992464136,0.280254582175,1.00711308807,0.0,2.55330491699,7.80157382632,1.51116693818,0.0,1.51116693818
 11/21  02:00:00,16.0506228052,0.20489361541,0.722575062348,0.0,2.55330491699,7.21284921042,0.898413342199,0.0,0.898413342199
 11/21  03:00:00,15.5022976658,0.151236059544,0.522269786827,0.0,2.55330491699,6.91848690247,0.438379788957,0.0,0.438379788957
 11/21  04:00:00,15.1716485878,0.11161497944,0.378422942895,0.0,2.55330491699,6.7713057485,0.438389188698,0.0,0.438389188698
 11/21  05:00:00,17.1388351539,0.0877219779389,0.293009062671,0.0,3.82705111198,7.57405300124,0.898640540178,0.0,0.898640540178
 11/21  06:00:00,21.6673729767,0.086656453816,0.283999947662,0.0,6.02426329834,9.91545327661,4.42909700091,0.0,4.42909700091
 11/21  07:00:00,27.0685374256,0.107559371399,0.346010398991,0.0,6.51253267309,14.7454349813,14.7209181216,0.00305289880313,14.7178652228
 11/21  08:00:00,25.6867799701,0.148522253755,0.468324092435,0.0,6.01364874671,18.163451543,15.712941954,0.0733797182003,15.6395622358
 11/21  09:00:00,24.5612568752,0.483395727653,0.846511405858,0.0,4.35151303671,18.8798367041,15.2385337319,0.213152295351,15.0253814365
 11/21  10:00:00,22.5699234185,0.636082233027,1.52612328428,0.0,3.78894180059,16.6187760998,13.2801150414,0.0972812799301,13.1828337615
 11/21  11:00:00,20.647315273,0.814814697165,2.34140937775,0.0,3.78894180059,13.7021493968,11.9544686413,0.0,11.9544686413
 11/21  12:00:00,21.8834205379,1.02249057399,3.22265761202,0.0,3.78894180059,13.8493305508,9.65128404108,0.0,9.65128404108
 11/21  13:00:00,22.6226660074,1.22650513164,4.06832974199,0.0,3.69398621738,13.6338449159,8.42291892094,0.0,8.42291892094
 11/21  14:00:00,23.1803484924,1.37587578703,4.7549249695,0.0,3.78894180059,13.2606059349,7.50164508083,0.0,7.50164508083
 11/21  15:00:00,23.828695959,1.51583392584,5.41049545133,0.0,3.78894180059,13.1134247809,6.58037124072,0.0,6.58037124072
 11/21  16:00:00,25.485500587,1.57402142072,5.64410313105,0.0,4.71240779196,13.5549682428,7.50164508083,0.0,7.50164508083
 11/21  17:00:00,32.6004645773,1.53476825287,5.3479669019,0.0,7.18559832057,18.5321311015,8.73001020097,0.0,8.73001020097
 11/21  18:00:00,40.8161324834,1.16462248562,4.38469097269,0.0,8.38069375907,23.3147919321,11.4938317213,0.0,11.4938317213
 11/21  19:00:00,43.9103420874,1.03281181151,3.75767445035,0.0,10.6415932552,23.1212625696,13.4899250415,0.0,13.4899250415
 11/21  20:00:00,41.9536359834,0.836965722548,2.96609241356,0.0,12.3080778603,20.4854999863,12.8757424814,0.0,12.8757424814
 11/21  21:00:00,40.5960652127,0.649423701665,2.23618455688,0.0,12.456681583,19.8967753704,11.8009230013,0.0,11.8009230013
 11/21  22:00:00,34.3857252104,0.488948816096,1.64982046219,0.0,9.18739968257,17.702556249,9.65128404108,0.0,9.65128404108
 11/21  23:00:00,26.8390649024,0.350886322793,1.17653520914,0.0,5.91811778209,14.0365255879,8.42291892094,0.0,8.42291892094
 11/21  24:00:00,20.441254568,0.23730871695,0.788811551965,0.0,3.54045821811,10.5176760807,4.73782356051,0.0,4.73782356051
 11/22  01:00:00,16.3874320711,0.156990900967,0.518562426712,0.0,2.55330491699,7.80157382632,1.51567877617,0.0,1.51567877617
 11/22  02:00:00,15.6045006882,0.112263214784,0.369083345992,0.0,2.55330491699,7.21284921042,0.900668254295,0.0,0.900668254295
 11/22  03:00:00,15.1592517673,0.0816607771251,0.248799170726,0.0,2.55330491699,6.91848690247,0.576093861173,0.137150435168,0.438943426005
 11/22  04:00:00,14.9427429917,0.0796089313253,0.181523394849,0.0,2.55330491699,6.7713057485,1.02407100407,0.585118212267,0.438952791805
 11/22  05:00:00,17.0034441066,0.0897505559319,0.155589437372,0.0,3.82705111198,7.57405300124,1.92853212338,1.02763748688,0.900894636492
 11/22  06:00:00,21.601978512,0.126121750435,0.179140186348,0.0,6.02426329834,9.91545327661,6.15962468172,1.71532156294,4.44430311878
 11/22  07:00:00,27.0448313788,0.16377068491,0.266093038656,0.0,6.51253267309,14.7454349813,16.7365105086,1.96573744608,14.7707730626
 11/22  08:00:00,25.6910219058,0.202670993483,0.418417288416,0.0,6.01364874671,18.163451543,17.5110243442,1.81518125211,15.6958430921
 11/22  09:00:00,24.6641239498,0.532764701486,0.900009506686,0.0,4.35151303671,18.8798367041,16.4037710046,1.32435997441,15.0794110302
 11/22  10:00:00,23.3013924676,0.750819997074,2.1428545694,0.0,3.78894180059,16.6187760998,13.4800756258,0.249965969994,13.2301096558
 11/22  11:00:00,22.2843071569,1.05623626649,3.73697969232,0.0,3.78894180059,13.7021493968,11.9972420695,0.0,11.9972420695
 11/22  12:00:00,24.582872674,1.41288829399,5.53171202816,0.0,3.78894180059,13.8493305508,9.68561534528,0.0,9.68561534528
 11/22  13:00:00,26.3187935528,1.74574731537,7.24521510365,0.0,3.69398621738,13.6338449159,8.45274775901,0.0,8.45274775901
 11/22  14:00:00,26.9896601663,1.89533639246,8.04477603796,0.0,3.78894180059,13.2606059349,7.52809706931,0.0,7.52809706931
 11/22  15:00:00,26.6945245049,1.86814682306,7.92401110001,0.0,3.78894180059,13.1134247809,6.60344637961,0.0,6.60344637961
 11/22  16:00:00,26.9687301671,1.69424632958,7.0071078023,0.0,4.71240779196,13.5549682428,7.52809706931,0.0,7.52809706931
 11/22  17:00:00,33.9797190615,1.64358287991,6.61840675907,0.0,7.18559832057,18.5321311015,8.76096465558,0.0,8.76096465558
 11/22  18:00:00,42.8793951706,1.42876366179,6.18381248367,0.0,8.38069375907,23.3147919321,11.5349167247,0.0,11.5349167247
 11/22  19:00:00,46.6145973323,1.43082142824,6.06392007846,0.0,10.6415932552,23.1212625696,13.5383265524,0.0,13.5383265524
 11/22  20:00:00,44.3734430909,1.22639321982,4.9964720237,0.0,12.3080778603,20.4854999863,12.9218927592,0.0,12.9218927592
 11/22  21:00:00,42.695364314,1.01404860597,3.9708587539,0.0,12.456681583,19.8967753704,11.8431336212,0.0,11.8431336212
 11/22  22:00:00,36.513204413,0.874039361801,3.39220911903,0.0,9.18739968257,17.702556249,9.68561534528,0.0,9.68561534528
 11/22  23:00:00,28.4737787662,0.653710969467,2.50842442625,0.0,5.91811778209,14.0365255879,8.45274775901,0.0,8.45274775901
 11/22  24:00:00,21.5351685251,0.447285184992,1.67274904103,0.0,3.54045821811,10.5176760807,4.75414500021,0.0,4.75414500021
 11/23  01:00:00,17.1050666451,0.300614692275,1.09257320942,0.0,2.55330491699,7.80157382632,1.52016561529,0.0,1.52016561529
 11/23  02:00:00,16.092953151,0.214034366852,0.755764656725,0.0,2.55330491699,7.21284921042,0.902910553748,0.0,0.902910553748
 11/23  03:00:00,15.4936451753,0.150234760342,0.514618595533,0.0,2.55330491699,6.91848690247,0.43950390099,0.0,0.43950390099
 11/23  04:00:00,15.1332664802,0.104163723995,0.34749209075,0.0,2.55330491699,6.7713057485,0.439513229713,0.0,0.439513229713
 11/23  05:00:00,17.0690825593,0.0731416917758,0.237836754223,0.0,3.82705111198,7.57405300124,0.903136044316,0.0,0.903136044316
 11/23  06:00:00,21.5788252274,0.0696253641613,0.21248328802,0.0,6.02426329834,9.91545327661,4.51341277012,0.0539898225864,4.45942294754
 11/23  07:00:00,26.9544482175,0.0939023165679,0.24557824569,0.0,6.51253267309,14.7454349813,15.1708384602,0.347459456138,14.823379004
 11/23  08:00:00,25.2625181094,0.113589159222,0.272524688737,0.0,6.01364874671,17.9699221805,16.3790816591,0.627278970348,15.7518026888
 11/23  09:00:00,22.1172747706,0.121246623767,0.211091973829,0.0,3.66783283761,18.1171033345,16.4190060231,1.28587380846,15.1331322146
 11/23  10:00:00,19.3485839965,0.137233783918,0.250045880128,0.0,3.10526160149,15.8560427302,14.7055598957,1.42844420357,13.2771156921
 11/23  11:00:00,16.8563433699,0.193161023244,0.618504717249,0.0,3.10526160149,12.9394160272,12.4086150773,0.368843736831,12.0397713405
 11/23  12:00:00,17.3281429658,0.243825955814,0.892458226764,0.0,3.10526160149,13.0865971812,9.72803614547,0.00828546429621,9.71975068117
 11/23  13:00:00,17.6457963543,0.340769265831,1.26034945932,0.0,3.10526160149,12.9394160272,8.48240632954,0.0,8.48240632954
 11/23  14:00:00,16.9446316181,0.287623843593,1.05387360728,0.0,3.10526160149,12.4978725653,7.55439806582,0.0,7.55439806582
 11/23  15:00:00,16.6231618068,0.253411775035,0.913797018627,0.0,3.10526160149,12.3506914113,6.6263898021,0.0,6.6263898021
 11/23  16:00:00,17.91049627,0.238026691817,0.851507111704,0.0,4.02872759285,12.7922348732,7.55439806582,0.0,7.55439806582
 11/23  17:00:00,25.3475917025,0.239408487709,0.836867360986,0.0,6.50191812146,17.7693977319,8.79174241745,0.0,8.79174241745
 11/23  18:00:00,36.3415097684,0.287070732773,0.981149372934,0.0,8.38069375907,23.1212625696,11.5757672086,0.0,11.5757672086
 11/23  19:00:00,40.5433315977,0.324426577857,1.09904919426,0.0,10.6415932552,23.1212625696,13.58645178,0.0,13.58645178
 11/23  20:00:00,39.4868742757,0.306683880336,1.02961254805,0.0,12.3080778603,20.4854999863,12.9677796042,0.0,12.9677796042
 11/23  21:00:00,38.908462687,0.277077965105,0.920927767815,0.0,12.456681583,19.8967753704,11.8851032965,0.0,11.8851032965
 11/23  22:00:00,33.1277581249,0.213182850562,0.667619342208,0.0,9.18739968257,17.702556249,9.89576086921,0.176010188034,9.71975068117
 11/23  23:00:00,25.8343974253,0.162320727192,0.36043332764,0.0,5.91811778209,14.0365255879,9.61685004525,1.13444371571,8.48240632954
 11/23  24:00:00,19.7956207732,0.192886477139,0.187599996926,0.0,3.54045821811,10.5176760807,7.89323620356,3.12286292891,4.77037327466
 11/24  01:00:00,16.018657954,0.256325596862,0.0504536137953,0.0,2.55330491699,7.80157382632,7.30701555598,5.78238942778,1.52462612819
 11/24  02:00:00,15.4627087551,0.333462458643,0.00609216900641,0.0,2.55330491699,7.21284921042,9.0386026176,8.13346304087,0.905139576734
 11/24  03:00:00,15.2498173398,0.421025520292,0.0,0.0,2.55330491699,6.91848690247,10.9065387169,10.4664776689,0.440061047954
 11/24  04:00:00,15.188037993,0.50642732747,0.0,0.0,2.55330491699,6.7713057485,13.1490018333,12.7089314968,0.440070336468
 11/24  05:00:00,17.3349860557,0.576881942478,0.0,0.0,3.82705111198,7.57405300124,15.478073497,14.5727093972,0.905364099857
 11/24  06:00:00,21.927350354,0.63063377885,0.0,0.0,6.02426329834,9.91545327661,20.5066394398,16.0321874311,4.47445200862
 11/24  07:00:00,27.2445463601,0.629578704851,0.0,0.0,6.51253267309,14.7454349813,30.8658768643,15.9902093964,14.8756674679
 11/24  08:00:00,25.673545161,0.603611537134,0.0,0.0,6.01364874671,18.163451543,31.0682758843,15.2608514304,15.8074244539
 11/24  09:00:00,24.077618968,0.775222588635,0.0710466376927,0.0,4.35151303671,18.8798367041,27.9448507343,12.7583216534,15.186529081
 11/24  10:00:00,21.469264278,0.676253327494,0.385293049337,0.0,3.78894180059,16.6187760998,21.1681755927,7.84433764271,13.32383795
 11/24  11:00:00,19.2044878426,0.669780246924,1.04361639764,0.0,3.78894180059,13.7021493968,15.8545696655,3.77252580595,12.0820438595
 11/24  12:00:00,20.110448314,0.757750555141,1.71442540695,0.0,3.78894180059,13.8493305508,11.8493272888,2.09564734894,9.7536799399
 11/24  13:00:00,20.4876719654,0.834507727806,2.32533310386,0.0,3.69398621738,13.6338449159,9.18642963589,0.674543786462,8.51188584942
 11/24  14:00:00,21.1483071591,0.963770227258,3.13498919601,0.0,3.78894180059,13.2606059349,7.59435271315,0.0138124315831,7.58054028156
 11/24  15:00:00,21.9810283497,1.12307819841,3.95558356944,0.0,3.78894180059,13.1134247809,6.6491947137,0.0,6.6491947137
 11/24  16:00:00,22.8554638369,1.02339571701,3.56469208473,0.0,4.71240779196,13.5549682428,7.58054028156,0.0,7.58054028156
 11/24  17:00:00,30.055247962,0.990325875391,3.3471926641,0.0,7.18559832057,18.5321311015,8.82233437204,0.0,8.82233437204
 11/24  18:00:00,38.6234158054,0.684704328497,2.67189245183,0.0,8.38069375907,23.3147919321,11.6163710756,0.0,11.6163710756
 11/24  19:00:00,41.7970364507,0.572819335641,2.10436128947,0.0,10.6415932552,23.1212625696,13.6342864726,0.0,13.6342864726
 11/24  20:00:00,40.2200884436,0.455281090448,1.61422950585,0.0,12.3080778603,20.4854999863,13.0133894274,0.0,13.0133894274
 11/24  21:00:00,39.3411676118,0.367686646202,1.26302401143,0.0,12.456681583,19.8967753704,11.9268195982,0.0,11.9268195982
 11/24  22:00:00,33.5459878864,0.296676008511,1.00235594579,0.0,9.18739968257,17.702556249,9.7536799399,0.0,9.7536799399
 11/24  23:00:00,26.2203547332,0.208676990978,0.700034371775,0.0,5.91811778209,14.0365255879,8.51188584942,0.0,8.51188584942
 11/24  24:00:00,19.9436149124,0.129996809316,0.39848380398,0.0,3.54045821811,10.5176760807,5.01609247464,0.229588896655,4.78650357799
 11/25  01:00:00,16.0037206989,0.10193596358,0.189905991921,0.0,2.55330491699,7.80157382632,2.60104048668,1.07198149141,1.52905899527
 11/25  02:00:00,15.3709051829,0.128224645876,0.119526409577,0.0,2.55330491699,7.21284921042,3.17755430332,2.27019963997,0.907354663349
 11/25  03:00:00,15.0871221344,0.182044075708,0.0762862392546,0.0,2.55330491699,6.91848690247,4.33600159923,3.8953868973,0.440614701924
 11/25  04:00:00,14.9601920836,0.236765283761,0.0418161342925,0.0,2.55330491699,6.7713057485,5.94129883689,5.50067488979,0.440623947098
 11/25  05:00:00,17.0735489573,0.294525612221,0.0209192318224,0.0,3.82705111198,7.57405300124,8.02429807025,7.11671992698,0.90757814327
 11/25  06:00:00,21.6561342451,0.338394420284,0.0210232496121,0.0,6.02426329834,9.91545327661,12.7220006143,8.2326147639,4.48938585039
 11/25  07:00:00,27.016963516,0.354039030634,0.0479568300784,0.0,6.51253267309,14.7454349813,23.3166712741,8.38904830534,14.9276229687
 11/25  08:00:00,25.3252612513,0.348036577316,0.100820412513,0.0,6.01364874671,17.9699221805,23.622105492,7.75941357645,15.8626919156
 11/25  09:00:00,22.3920223414,0.332994972487,0.274091195922,0.0,3.66783283761,18.1171033345,21.258008559,6.0184227428,15.2395858162
 11/25  10:00:00,20.0455650301,0.3454384453,0.738822252364,0.0,3.10526160149,15.8560427302,16.522355852,3.15209325879,13.3702625932
 11/25  11:00:00,17.9556421529,0.44169640181,1.46926812171,0.0,3.10526160149,12.9394160272,13.335555828,1.21150871983,12.1240471081
 11/25  12:00:00,19.3794335902,0.632360871047,2.55521393597,0.0,3.10526160149,13.0865971812,9.87692829992,0.0895352262821,9.78739307364
 11/25  13:00:00,20.4434197437,0.832564490776,3.56617762378,0.0,3.10526160149,12.9394160272,8.54117758857,0.0,8.54117758857
 11/25  14:00:00,21.6482282851,1.11972331607,4.92537080187,0.0,3.10526160149,12.4978725653,7.60651597477,0.0,7.60651597477
 11/25  15:00:00,22.7740224985,1.33258855772,5.98548092761,0.0,3.10526160149,12.3506914113,6.67185436097,0.0,6.67185436097
 11/25  16:00:00,24.1359167372,1.3377828166,5.97717145413,0.0,4.02872759285,12.7922348732,7.60651597477,0.0,7.60651597477
 11/25  17:00:00,30.7066805887,1.2098169374,5.22554779747,0.0,6.50191812146,17.7693977319,8.85273145984,0.0,8.85273145984
 11/25  18:00:00,40.4552097069,1.06803180203,4.31388824219,0.0,8.38069375907,23.1212625696,11.6567163012,0.0,11.6567163012
 11/25  19:00:00,43.6944110624,0.945973813756,3.62858142309,0.0,10.6415932552,23.1212625696,13.6818164645,0.0,13.6818164645
 11/25  20:00:00,41.9353925049,0.796176580766,2.98863807678,0.0,12.3080778603,20.4854999863,13.0587087219,0.0,13.0587087219
 11/25  21:00:00,40.8788091061,0.67400734993,2.49434480199,0.0,12.456681583,19.8967753704,11.9682701725,0.0,11.9682701725
 11/25  22:00:00,34.5836293054,0.509612556003,1.82706081721,0.0,9.18739968257,17.702556249,9.78739307364,0.0,9.78739307364
 11/25  23:00:00,26.8578325714,0.344727129737,1.20146207116,0.0,5.91811778209,14.0365255879,8.54117758857,0.0,8.54117758857
 11/25  24:00:00,20.4455930248,0.232232968434,0.798225757236,0.0,3.54045821811,10.5176760807,4.80253113337,0.0,4.80253113337
 11/26  01:00:00,16.3791413794,0.151663162904,0.515599473137,0.0,2.55330491699,7.80157382632,1.533462905,0.0,1.533462905
 11/26  02:00:00,15.5767509127,0.103901962394,0.349694822882,0.0,2.55330491699,7.21284921042,0.909555157798,0.0,0.909555157798
 11/26  03:00:00,15.1206588208,0.0683198347647,0.223547166607,0.0,2.55330491699,6.91848690247,0.467683319633,0.0265186206731,0.44116469896
 11/26  04:00:00,14.9058264299,0.0649931933496,0.159222571074,0.0,2.55330491699,6.7713057485,0.844724158169,0.403550260502,0.441173897668
 11/26  05:00:00,16.9613908778,0.0750682313694,0.12821853321,0.0,3.82705111198,7.57405300124,1.78475851857,0.874980999708,0.909777518862
 11/26  06:00:00,21.5443970138,0.107858001166,0.139822437448,0.0,6.02426329834,9.91545327661,6.07104408948,1.56682404004,4.50422004945
 11/26  07:00:00,26.97349502,0.149319447427,0.209207917318,0.0,6.51253267309,14.7454349813,16.9995370053,2.02030688534,14.97923012
 11/26  08:00:00,25.3390478722,0.177357149827,0.285286460938,0.0,6.01364874671,17.9699221805,18.0552124099,2.13762370301,15.9175887069
 11/26  09:00:00,22.5615147212,0.224177826515,0.552400721696,0.0,3.66783283761,18.1171033345,16.7974099009,1.50512319295,15.292286708
 11/26  10:00:00,20.1766738242,0.261555349463,0.953814142233,0.0,3.10526160149,15.8560427302,13.7254373856,0.309061512212,13.4163758734
 11/26  11:00:00,18.3550723497,0.447538572132,1.86285614821,0.0,3.10526160149,12.9394160272,12.1657686474,0.0,12.1657686474
 11/26  12:00:00,19.4958444099,0.616255801684,2.687729825,0.0,3.10526160149,13.0865971812,9.82088009856,0.0,9.82088009856
 11/26  13:00:00,19.6365836923,0.651335584345,2.94057047878,0.0,3.10526160149,12.9394160272,8.57027287252,0.0,8.57027287252
 11/26  14:00:00,19.486325704,0.695304177379,3.18788735947,0.0,3.10526160149,12.4978725653,7.63231745299,0.0,7.63231745299
 11/26  15:00:00,19.8978276493,0.77990986646,3.66196476964,0.0,3.10526160149,12.3506914113,6.69436203346,0.0,6.69436203346
 11/26  16:00:00,21.5389269196,0.828366815793,3.88959763736,0.0,4.02872759285,12.7922348732,7.63231745299,0.0,7.63231745299
 11/26  17:00:00,29.2311896048,0.888783880186,4.0710898708,0.0,6.50191812146,17.7693977319,8.88292467903,0.0,8.88292467903
 11/26  18:00:00,40.4596268373,0.991258203716,4.39507897088,0.0,8.38069375907,23.1212625696,11.6967909376,0.0,11.6967909376
 11/26  19:00:00,44.8185587692,1.07281574694,4.62588719673,0.0,10.6415932552,23.1212625696,13.7290276799,0.0,13.7290276799
 11/26  20:00:00,43.4886418574,1.02277336241,4.31529064769,0.0,12.3080778603,20.4854999863,13.1037240669,0.0,13.1037240669
 11/26  21:00:00,42.7559380733,0.974530289551,4.07095082962,0.0,12.456681583,19.8967753704,12.0094427441,0.0,12.0094427441
 11/26  22:00:00,36.7282910245,0.875088991918,3.60624610044,0.0,9.18739968257,17.702556249,9.82088009856,0.0,9.82088009856
 11/26  23:00:00,28.8307698288,0.69428950242,2.82483695588,0.0,5.91811778209,14.0365255879,8.57027287252,0.0,8.57027287252
 11/26  24:00:00,22.0127840982,0.51644786848,2.08120193064,0.0,3.54045821811,10.5176760807,4.8184511944,0.0,4.8184511944
 11/27  01:00:00,17.6362491793,0.385514167507,1.53885626844,0.0,2.55330491699,7.80157382632,1.5378365544,0.0,1.5378365544
 11/27  02:00:00,16.7309147329,0.324735599132,1.28302500629,0.0,2.55330491699,7.21284921042,0.911740408596,0.0,0.911740408596
 11/27  03:00:00,16.1882376938,0.277430005575,1.08201586876,0.0,2.55330491699,6.91848690247,0.441710876201,0.0,0.441710876201
 11/27  04:00:00,15.8463705296,0.239846488344,0.924913375796,0.0,2.55330491699,6.7713057485,0.441720025322,0.0,0.441720025322
 11/27  05:00:00,17.8265276455,0.221538016428,0.846885515817,0.0,3.82705111198,7.57405300124,0.911961575279,0.0,0.911961575279
 11/27  06:00:00,22.4250133877,0.236060899188,0.892235913324,0.0,6.02426329834,9.91545327661,4.51895021194,0.0,4.51895021194
 11/27  07:00:00,27.8371229894,0.261696377359,0.960458956784,0.0,6.51253267309,14.7454349813,15.0304736381,0.0,15.0304736381
 11/27  08:00:00,26.1319137525,0.234002496709,0.827977631906,0.0,6.01364874671,18.163451543,15.9720985707,0.0,15.9720985707
 11/27  09:00:00,24.2660182242,0.412589855909,0.622078626603,0.0,4.35151303671,18.8798367041,15.3446161495,0.0,15.3446161495
 11/27  10:00:00,21.7568172958,0.469024516693,0.880074877928,0.0,3.78894180059,16.6187760998,13.4621641347,0.0,13.4621641347
 11/27  11:00:00,19.1811702651,0.538946521012,1.15113254604,0.0,3.78894180059,13.7021493968,12.2071961219,0.0,12.2071961219
 11/27  12:00:00,19.6796075583,0.61252701395,1.42880819247,0.0,3.78894180059,13.8493305508,9.8541310978,0.0,9.8541310978
 11/27  13:00:00,19.0630784071,0.551843748751,1.18340352457,0.0,3.69398621738,13.6338449159,8.59916308498,0.0,8.59916308498
 11/27  14:00:00,18.7399728259,0.537523821593,1.15290126847,0.0,3.78894180059,13.2606059349,7.65793707536,0.0,7.65793707536
 11/27  15:00:00,18.3989959938,0.494271802873,1.00235760904,0.0,3.78894180059,13.1134247809,6.71671106574,0.0,6.71671106574
 11/27  16:00:00,19.6219613065,0.465136834622,0.889448436683,0.0,4.71240779196,13.5549682428,7.65793707536,0.0,7.65793707536
 11/27  17:00:00,27.059798684,0.467368433395,0.874700828079,0.0,7.18559832057,18.5321311015,8.91290508818,0.0,8.91290508818
 11/27  18:00:00,36.3900456386,0.260776484441,0.862450128994,0.0,8.38069375907,23.3147919321,11.736583117,0.0,11.736583117
 11/27  19:00:00,40.2741703485,0.273587937506,0.880726585441,0.0,10.6415932552,23.1212625696,13.7759061379,0.0,13.7759061379
 11/27  20:00:00,39.1431035986,0.238066390808,0.754459360495,0.0,12.3080778603,20.4854999863,13.1484221315,0.0,13.1484221315
 11/27  21:00:00,38.4848043704,0.188658309761,0.585689106487,0.0,12.456681583,19.8967753704,12.0535113004,0.00318618018989,12.0503251202
 11/27  22:00:00,32.821146024,0.151212522686,0.422977569189,0.0,9.18739968257,17.702556249,10.163634154,0.309503056236,9.8541310978
 11/27  23:00:00,25.7026961456,0.133251994584,0.257800780549,0.0,5.91811778209,14.0365255879,9.73994899052,1.14078590555,8.59916308498
 11/27  24:00:00,19.6998026192,0.166991541405,0.117676778718,0.0,3.54045821811,10.5176760807,7.86117011291,3.02691106641,4.8342590465
 11/28  01:00:00,15.9673519183,0.237234358552,0.0182388163184,0.0,2.55330491699,7.80157382632,7.16366974565,5.62149109631,1.54217864935
 11/28  02:00:00,15.4464232466,0.323269119173,0.0,0.0,2.55330491699,7.21284921042,8.90896616242,7.99505639366,0.913909768758
 11/28  03:00:00,15.2347416463,0.405949826832,0.0,0.0,2.55330491699,6.91848690247,10.5967067365,10.1544536646,0.442253071918
 11/28  04:00:00,15.1575798402,0.475969174674,0.0,0.0,2.55330491699,6.7713057485,12.4384204211,11.9961582528,0.442262168338
 11/28  05:00:00,17.2913428803,0.533238767072,0.0,0.0,3.82705111198,7.57405300124,14.4198429018,13.5057132361,0.914129665701
 11/28  06:00:00,21.8687617446,0.572045169426,0.0,0.0,6.02426329834,9.91545327661,19.0837667438,14.550194769,4.53357197487
 11/28  07:00:00,27.212440649,0.597472993758,0.0,0.0,6.51253267309,14.7454349813,30.3337995021,15.2524611548,15.0813383473
 11/28  08:00:00,25.773475753,0.703542129116,0.0,0.0,6.01364874671,18.163451543,34.1380155464,18.1118101819,16.0262053645
 11/28  09:00:00,24.3047280319,1.07337829027,0.0,0.0,4.35151303671,18.8798367041,37.1468743793,21.7503157354,15.3965586439
 11/28  10:00:00,21.4960638985,1.08834599729,0.0,0.0,3.78894180059,16.6187760998,35.6282597874,22.1206459702,13.5076138172
 11/28  11:00:00,18.4736971408,0.982605942706,0.0,0.0,3.78894180059,13.7021493968,31.4955333384,19.2472160752,12.2483172632
 11/28  12:00:00,18.5444988113,0.898286884023,0.0079395753819,0.0,3.78894180059,13.8493305508,26.8488341594,16.961697935,9.88713622439
 11/28  13:00:00,18.266113972,0.797863822115,0.140419016134,0.0,3.69398621738,13.6338449159,21.6539114291,13.0260717587,8.62783967037
 11/28  14:00:00,18.0630352815,0.704179624314,0.309307921345,0.0,3.78894180059,13.2606059349,16.9969536293,9.3135863744,7.68336725486
 11/28  15:00:00,17.9773065254,0.645149411651,0.429790531948,0.0,3.78894180059,13.1134247809,13.8448999428,7.10600510344,6.73889483934
 11/28  16:00:00,19.4129802787,0.611728502524,0.533875740959,0.0,4.71240779196,13.5549682428,13.1715157284,5.48814847358,7.68336725486
 11/28  17:00:00,26.832187242,0.577948001438,0.536509818034,0.0,7.18559832057,18.5321311015,13.4596091586,4.51694534969,8.94266380888
 11/28  18:00:00,35.9152375934,0.286043973954,0.362374594358,0.0,8.38069375907,23.3147919321,15.8983553536,4.12227429821,11.7760810554
 11/28  19:00:00,39.6759126969,0.290198272047,0.265858599242,0.0,10.6415932552,23.1212625696,18.8009889486,4.9785509929,13.8224379557
 11/28  20:00:00,38.681287809,0.351826569123,0.178883392532,0.0,12.3080778603,20.4854999863,20.5069293224,7.31413964374,13.1927896787
 11/28  21:00:00,38.2732237664,0.43839239028,0.124374421996,0.0,12.456681583,19.8967753704,22.1593867933,10.0684815994,12.0909051939
 11/28  22:00:00,32.8444854986,0.522545507487,0.0749840590214,0.0,9.18739968257,17.702556249,22.6237709075,12.7366346831,9.88713622439
 11/28  23:00:00,25.9413943071,0.616258811455,0.0134921251392,0.0,5.91811778209,14.0365255879,24.4369542398,15.8091145694,8.62783967037
 11/28  24:00:00,20.1573790441,0.74224474498,0.0,0.0,3.54045821811,10.5176760807,24.2081013058,19.3581512975,4.84995000832
 11/29  01:00:00,16.5725416372,0.860662893779,0.0,0.0,2.55330491699,7.80157382632,24.0965420874,22.5500541824,1.54648790501
 11/29  02:00:00,16.0630294071,0.939875279609,0.0,0.0,2.55330491699,7.21284921042,25.5718523329,24.6557897369,0.916062595992
 11/29  03:00:00,15.8463564739,1.01756465444,0.0,0.0,2.55330491699,6.91848690247,27.2404312415,26.797640116,0.442791125555
 11/29  04:00:00,15.7633288973,1.08171823183,0.0,0.0,2.55330491699,6.7713057485,28.9932858775,28.5504857113,0.44280016617
 11/29  05:00:00,17.8839923627,1.12588824944,0.0,0.0,3.82705111198,7.57405300124,30.621889102,29.705607954,0.916281148036
 11/29  06:00:00,22.5278898503,1.23117327515,0.0,0.0,6.02426329834,9.91545327661,37.1037149579,32.5556339505,4.54808100738
 11/29  07:00:00,27.8173614368,1.20239378156,0.0,0.0,6.51253267309,14.7454349813,46.8160705392,31.6842613551,15.1318091842
 11/29  08:00:00,26.1436304265,1.07369680263,0.0,0.0,6.01364874671,18.163451543,44.1489581769,28.0690651121,16.0798930649
 11/29  09:00:00,24.4249948361,1.19364509447,0.0,0.0,4.35151303671,18.8798367041,40.2939347487,24.8458359398,15.4480988089
 11/29  10:00:00,21.4052202183,0.986738422675,0.0107638944968,0.0,3.78894180059,16.6187760998,32.6105182882,19.0578068268,13.5527114615
 11/29  11:00:00,18.407927805,0.807803260054,0.109033346921,0.0,3.78894180059,13.7021493968,25.6510297981,13.3619099043,12.2891198937
 11/29  12:00:00,18.7090138742,0.660447007316,0.41029451503,0.0,3.78894180059,13.8493305508,17.5377643348,7.61787863059,9.91988570417
 11/29  13:00:00,18.741834966,0.614198268968,0.799805563242,0.0,3.69398621738,13.6338449159,12.7653091301,4.10901499373,8.65629413641
 11/29  14:00:00,18.8505990907,0.625469645152,1.17558170964,0.0,3.78894180059,13.2606059349,10.0651551669,2.35655470635,7.70860046059
 11/29  15:00:00,19.1447379,0.663649565376,1.57872175281,0.0,3.78894180059,13.1134247809,7.79473802373,1.03383123896,6.76090678477
 11/29  16:00:00,20.5982901897,0.652905142124,1.6780090124,0.0,4.71240779196,13.5549682428,7.97529437283,0.266693912241,7.70860046059
 11/29  17:00:00,27.9402475834,0.62479017307,1.59772798779,0.0,7.18559832057,18.5321311015,8.97219202835,0.0,8.97219202835
 11/29  18:00:00,36.7012649385,0.317039938025,1.11740597533,0.0,8.38069375907,23.3147919321,11.8152730558,0.0,11.8152730558
 11/29  19:00:00,40.2612853518,0.261488335157,0.879941191043,0.0,10.6415932552,23.1212625696,13.8776310378,0.00902168433738,13.8686093534
 11/29  20:00:00,38.9660564285,0.197870030725,0.617608550447,0.0,12.3080778603,20.4854999863,13.430596018,0.193782448427,13.2368135695
 11/29  21:00:00,38.2841347849,0.163918060907,0.409759769859,0.0,12.456681583,19.8967753704,12.9853938651,0.854222917374,12.1311709478
 11/29  22:00:00,32.6689375433,0.153182799727,0.268798811478,0.0,9.18739968257,17.702556249,11.6028705924,1.68298488822,9.91988570417
 11/29  23:00:00,25.6612940521,0.17370849676,0.175942184906,0.0,5.91811778209,14.0365255879,11.6523689071,2.99607477069,8.65629413641
 11/29  24:00:00,19.7413986831,0.233864196929,0.0924001870337,0.0,3.54045821811,10.5176760807,10.0313937376,5.16587430447,4.86551943313
 11/30  01:00:00,16.0513629382,0.318894082271,0.0205901125652,0.0,2.55330491699,7.80157382632,9.44405656972,7.89329352353,1.55076304619
 11/30  02:00:00,15.5249267025,0.401772575098,0.0,0.0,2.55330491699,7.21284921042,11.126999533,10.2088012802,0.918198252886
 11/30  03:00:00,15.3105127733,0.481720953804,0.0,0.0,2.55330491699,6.91848690247,12.7457546941,12.3024298163,0.443324877786
 11/30  04:00:00,15.22832314,0.546712474532,0.0,0.0,2.55330491699,6.7713057485,14.4613085545,14.017974695,0.443333859499
 11/30  05:00:00,17.352002319,0.593898205759,0.0,0.0,3.82705111198,7.57405300124,16.1743353165,15.2559199314,0.918415385108
 11/30  06:00:00,21.9142605071,0.617543931873,0.0,0.0,6.02426329834,9.91545327661,20.4319748079,15.8695017958,4.56247301206
 11/30  07:00:00,27.2430577753,0.628090120092,0.0,0.0,6.51253267309,14.7454349813,31.3293418359,16.1474706341,15.1818712018
 11/30  08:00:00,25.6753106948,0.605377070916,0.0,0.0,6.01364874671,18.163451543,31.6182381306,15.4850923577,16.1331457729
 11/30  09:00:00,24.051861693,0.790574354472,0.0299375968772,0.0,4.35151303671,18.8798367041,29.2374458066,13.7382244252,15.4992213814
 11/30  10:00:00,21.3204182364,0.681603194276,0.231097140909,0.0,3.78894180059,16.6187760998,22.8887933695,9.29134965723,13.5974437123
 11/30  11:00:00,18.8453992003,0.615837711955,0.738470290329,0.0,3.78894180059,13.7021493968,16.9530556062,4.62346367599,12.3295919302
 11/30  12:00:00,19.8117922214,0.692813224928,1.48070664455,0.0,3.78894180059,13.8493305508,12.3208161672,2.36844632852,9.9523698387
 11/30  13:00:00,20.3839518704,0.777355135922,2.27876560066,0.0,3.69398621738,13.6338449159,9.25263360515,0.568115548574,8.68451805658
 11/30  14:00:00,20.7690209266,0.861942629243,2.8575305615,0.0,3.78894180059,13.2606059349,7.73362921998,0.0,7.73362921998
 11/30  15:00:00,21.2778373418,0.986638048533,3.38883271144,0.0,3.78894180059,13.1134247809,6.78274038339,0.0,6.78274038339
 11/30  16:00:00,22.7858178468,1.01971661545,3.49872519613,0.0,4.71240779196,13.5549682428,7.73362921998,0.0,7.73362921998
 11/30  17:00:00,29.8856905764,0.969203399465,3.19875775435,0.0,7.18559832057,18.5321311015,9.00148100211,0.0,9.00148100211
 11/30  18:00:00,38.1868174525,0.609283240993,2.31071518637,0.0,8.38069375907,23.3147919321,11.8541475119,0.0,11.8541475119
 11/30  19:00:00,41.4854951954,0.511500843122,1.85413852673,0.0,10.6415932552,23.1212625696,13.9144066578,0.0,13.9144066578
 11/30  20:00:00,39.8516925182,0.377539256456,1.32357541435,0.0,12.3080778603,20.4854999863,13.2804807668,0.0,13.2804807668
 11/30  21:00:00,39.007376682,0.29364702443,1.00327270345,0.0,12.456681583,19.8967753704,12.1711104574,0.0,12.1711104574
 11/30  22:00:00,33.2451328878,0.229729612898,0.768447342749,0.0,9.18739968257,17.702556249,9.9523698387,0.0,9.9523698387
 11/30  23:00:00,25.8775678546,0.135442052336,0.430482431831,0.0,5.91811778209,14.0365255879,8.74690745563,0.0623893990515,8.68451805658
 11/30  24:00:00,19.7316154686,0.105104976124,0.211376193343,0.0,3.54045821811,10.5176760807,5.8342655581,0.953302847898,4.8809627102
 12/01  01:00:00,15.9690137485,0.149017548389,0.108117456774,0.0,2.55330491699,7.80157382632,4.50857461538,2.95357180763,1.55500280775
