Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/01  02:00:00,15.3911729998,0.22312588589,0.0448929864862,0.0,2.55330491699,7.21284921042,6.25800237122,5.33768626412,0.9203161071
 12/01  03:00:00,15.1607486299,0.328187116252,0.00376969419918,0.0,2.55330491699,6.91848690247,8.86709815099,8.42324398044,0.443854170551
 12/01  04:00:00,15.1443892078,0.462778542287,0.0,0.0,2.55330491699,6.7713057485,12.5035239336,12.0596608433,0.44386309028
 12/01  05:00:00,17.3243889797,0.566284866469,0.0,0.0,3.82705111198,7.57405300124,15.7528942664,14.8323625215,0.920531744847
 12/01  06:00:00,21.9062545836,0.609538008402,0.0,0.0,6.02426329834,9.91545327661,20.4970770229,15.9203332967,4.57674372618
 12/01  07:00:00,27.2683407249,0.653373069648,0.0,0.0,6.51253267309,14.7454349813,32.2639149603,17.0324053857,15.2315095746
 12/01  08:00:00,26.631233909,0.668466951731,0.0,0.0,6.01364874671,18.163451543,33.5526715357,17.3667238174,16.1859477182
 12/01  09:00:00,24.1045639188,0.805621861065,0.0675923160749,0.0,4.35151303671,18.8798367041,29.4255767729,13.875665551,15.5499112219
 12/01  10:00:00,21.4045328234,0.69084811823,0.305966803979,0.0,3.78894180059,16.6187760998,22.615185522,8.97338819938,13.6417973226
 12/01  11:00:00,19.0967705704,0.661626319237,0.944053053095,0.0,3.78894180059,13.7021493968,16.741018923,4.37129753581,12.3697213871
 12/01  12:00:00,20.1374130236,0.745046024824,1.75409464688,0.0,3.78894180059,13.8493305508,11.9788359473,1.9942569392,9.98457900811
 12/01  13:00:00,20.5032700642,0.80761461857,2.3678243118,0.0,3.69398621738,13.6338449159,9.14030683323,0.427803760614,8.71250307262
 12/01  14:00:00,20.676897655,0.860751382293,2.76659853681,0.0,3.78894180059,13.2606059349,7.758446121,0.0,7.758446121
 12/01  15:00:00,21.3974600313,1.00992165472,3.48517179471,0.0,3.78894180059,13.1134247809,6.80438916938,0.0,6.80438916938
 12/01  16:00:00,23.1690108159,1.08632078668,3.81531399407,0.0,4.71240779196,13.5549682428,7.758446121,0.0,7.758446121
 12/01  17:00:00,30.3165720218,1.04751257699,3.55133002228,0.0,7.18559832057,18.5321311015,9.03052205649,0.0,9.03052205649
 12/01  18:00:00,38.4266420814,0.661694389983,2.49812866628,0.0,8.38069375907,23.3147919321,11.8926929113,0.0,11.8926929113
 12/01  19:00:00,41.6800730214,0.558209494158,2.00200770163,0.0,10.6415932552,23.1212625696,13.9598163065,0.0,13.9598163065
 12/01  20:00:00,40.1672117739,0.445199164533,1.57143476198,0.0,12.3080778603,20.4854999863,13.3237783388,0.0,13.3237783388
 12/01  21:00:00,39.2971045607,0.354116709103,1.23253089745,0.0,12.456681583,19.8967753704,12.2107118952,0.0,12.2107118952
 12/01  22:00:00,33.431592002,0.270943481982,0.913692587911,0.0,9.18739968257,17.702556249,9.98457900811,0.0,9.98457900811
 12/01  23:00:00,26.0712389631,0.1776765591,0.581919033555,0.0,5.91811778209,14.0365255879,8.71250307262,0.0,8.71250307262
 12/01  24:00:00,19.8044550754,0.0980573971741,0.291263379161,0.0,3.54045821811,10.5176760807,5.06461103321,0.168335767063,4.89627526615
 12/02  01:00:00,15.9696300657,0.112963037162,0.144788285172,0.0,2.55330491699,7.80157382632,3.26768183138,1.70847589646,1.55920593492
 12/02  02:00:00,15.3712403226,0.154823562651,0.0932626324608,0.0,2.55330491699,7.21284921042,4.14840764244,3.22599211088,0.922415531554
 12/02  03:00:00,15.0932858779,0.183986125279,0.0805079331746,0.0,2.55330491699,6.91848690247,4.43666511015,3.99228626304,0.444378847115
 12/02  04:00:00,14.9594520687,0.205335758038,0.0725056451843,0.0,2.55330491699,6.7713057485,4.95349947761,4.50911177582,0.444387701787
 12/02  05:00:00,17.0582907063,0.227371886879,0.0728147061367,0.0,3.82705111198,7.57405300124,5.9229959579,5.00036635742,0.922629600474
 12/02  06:00:00,21.6300518693,0.236054801908,0.0972804922138,0.0,6.02426329834,9.91545327661,9.58978740465,4.99889848166,4.59088892298
 12/02  07:00:00,26.9874988097,0.218756676238,0.153774478233,0.0,6.51253267309,14.7454349813,19.4083224515,4.12761284926,15.2807096023
 12/02  08:00:00,26.1643103098,0.217170181932,0.177902533053,0.0,6.01364874671,17.9699221805,20.1503053941,3.91202213001,16.2382832641
 12/02  09:00:00,22.1861613743,0.213279023241,0.187946178072,0.0,3.66783283761,18.1171033345,19.3905219286,3.79036860955,15.6001533191
 12/02  10:00:00,19.9006369297,0.252498763331,0.686833833846,0.0,3.10526160149,15.8560427302,15.2460820738,1.56032291628,13.6857591576
 12/02  11:00:00,18.0330648449,0.41727500201,1.57111221355,0.0,3.10526160149,12.9394160272,12.7411016513,0.331605270636,12.4094963807
 12/02  12:00:00,19.3844462603,0.624684242335,2.56790323472,0.0,3.10526160149,13.0865971812,10.0165036739,0.0,10.0165036739
 12/02  13:00:00,20.4584615223,0.846549663236,3.56723422993,0.0,3.10526160149,12.9394160272,8.74024089704,0.0,8.74024089704
 12/02  14:00:00,20.8591206178,1.00139724363,4.25458920697,0.0,3.10526160149,12.4978725653,7.78304381435,0.0,7.78304381435
 12/02  15:00:00,20.1371339449,0.895195158527,3.78598577327,0.0,3.10526160149,12.3506914113,6.82584673167,0.0,6.82584673167
 12/02  16:00:00,22.0133010646,1.00369048296,4.18864811515,0.0,4.02872759285,12.7922348732,7.78304381435,0.0,7.78304381435
 12/02  17:00:00,28.6819453344,0.864558567122,3.54607091342,0.0,6.50191812146,17.7693977319,9.05930659126,0.0,9.05930659126
 12/02  18:00:00,39.635307148,0.904269814202,3.65774767112,0.0,8.38069375907,23.1212625696,11.9308978393,0.0,11.9308978393
 12/02  19:00:00,43.5826448107,0.899621640952,3.56316734415,0.0,10.6415932552,23.1212625696,14.0048248518,0.0,14.0048248518
 12/02  20:00:00,42.141289607,0.812046086425,3.17866567323,0.0,12.3080778603,20.4854999863,13.3666934633,0.0,13.3666934633
 12/02  21:00:00,41.2453227154,0.725543423719,2.80932233751,0.0,12.456681583,19.8967753704,12.2499635335,0.0,12.2499635335
 12/02  22:00:00,35.0577460501,0.586632431762,2.22415768623,0.0,9.18739968257,17.702556249,10.0165036739,0.0,10.0165036739
 12/02  23:00:00,27.3900697835,0.436938941008,1.641487472,0.0,5.91811778209,14.0365255879,8.74024089704,0.0,8.74024089704
 12/02  24:00:00,20.9110810921,0.316425744735,1.17952104824,0.0,3.54045821811,10.5176760807,4.9114525663,0.0,4.9114525663
 12/03  01:00:00,16.8035186572,0.231987508761,0.859652405077,0.0,2.55330491699,7.80157382632,1.56337118374,0.0,1.56337118374
 12/03  02:00:00,16.0455020077,0.196058806109,0.726289074126,0.0,2.55330491699,7.21284921042,0.92449590461,0.0,0.92449590461
 12/03  03:00:00,15.5924075839,0.163193448851,0.600422315572,0.0,2.55330491699,6.91848690247,0.444898752102,0.0,0.444898752102
 12/03  04:00:00,15.3301627957,0.139114604672,0.509437525543,0.0,2.55330491699,6.7713057485,0.444907538661,0.0,0.444907538661
 12/03  05:00:00,17.3796827389,0.13334251413,0.488236111517,0.0,3.82705111198,7.57405300124,0.924708330689,0.0,0.924708330689
 12/03  06:00:00,22.0016741447,0.15191774026,0.55303982928,0.0,6.02426329834,9.91545327661,4.60490441293,0.0,4.60490441293
 12/03  07:00:00,27.591052097,0.209783746364,0.766300695385,0.0,6.51253267309,14.7454349813,15.3294567145,0.0,15.3294567145
 12/03  08:00:00,26.840067307,0.229037328814,0.841792383375,0.0,6.01364874671,17.9699221805,16.2901369118,0.0,16.2901369118
 12/03  09:00:00,22.5700939981,0.16757991028,0.617577914857,0.0,3.66783283761,18.1171033345,15.6499327942,0.0,15.6499327942
 12/03  10:00:00,19.6343059168,0.143414630198,0.529586954145,0.0,3.10526160149,15.8560427302,13.7293161982,0.0,13.7293161982
 12/03  11:00:00,16.7808747891,0.155944794971,0.580252364766,0.0,3.10526160149,12.9394160272,12.4489051317,0.0,12.4489051317
 12/03  12:00:00,17.1123166009,0.19098974063,0.729468077024,0.0,3.10526160149,13.0865971812,10.048134382,0.0,10.048134382
 12/03  13:00:00,17.222569734,0.23887586237,0.939016242516,0.0,3.10526160149,12.9394160272,8.76772331554,0.0,8.76772331554
 12/03  14:00:00,16.987259832,0.277227565069,1.10689809976,0.0,3.10526160149,12.4978725653,7.80741501567,0.0,7.80741501567
 12/03  15:00:00,16.9667242318,0.30178744805,1.20898377058,0.0,3.10526160149,12.3506914113,6.8471067158,0.0,6.8471067158
 12/03  16:00:00,19.1151075709,0.454046794354,1.84009831002,0.0,4.02872759285,12.7922348732,7.80741501567,0.0,7.80741501567
 12/03  17:00:00,27.1078998936,0.560403674923,2.27618036485,0.0,6.50191812146,17.7693977319,9.08782608216,0.0,9.08782608216
 12/03  18:00:00,38.1680825777,0.616984918574,2.47780799647,0.0,8.38069375907,23.1212625696,11.9687509818,0.0,11.9687509818
 12/03  19:00:00,42.3529292157,0.653888337654,2.57918505245,0.0,10.6415932552,23.1212625696,14.0494189648,0.0,14.0494189648
 12/03  20:00:00,41.2254011812,0.626248104055,2.44857522983,0.0,12.3080778603,20.4854999863,13.4092134316,0.0,13.4092134316
 12/03  21:00:00,40.6892967823,0.606387122752,2.3724527054,0.0,12.456681583,19.8967753704,12.2888537484,0.0,12.2888537484
 12/03  22:00:00,34.9645588329,0.555588579707,2.16201432103,0.0,9.18739968257,17.702556249,10.048134382,0.0,10.048134382
 12/03  23:00:00,27.5007735558,0.448931772117,1.74019841318,0.0,5.91811778209,14.0365255879,8.76772331554,0.0,8.76772331554
 12/03  24:00:00,21.0188383737,0.33066110091,1.27304297373,0.0,3.54045821811,10.5176760807,4.92649011605,0.0,4.92649011605
 12/04  01:00:00,16.884006445,0.241368709636,0.93075899197,0.0,2.55330491699,7.80157382632,1.56749732138,0.0,1.56749732138
 12/04  02:00:00,16.2239355003,0.22471187624,0.876069496577,0.0,2.55330491699,7.21284921042,0.926556610262,0.0,0.926556610262
 12/04  03:00:00,15.7548127722,0.189340792742,0.736680160009,0.0,2.55330491699,6.91848690247,0.445413731553,0.0,0.445413731553
 12/04  04:00:00,15.4355486921,0.155642491601,0.598295535017,0.0,2.55330491699,6.7713057485,0.445422446957,0.0,0.445422446957
 12/04  05:00:00,17.572860357,0.167808187039,0.646948056721,0.0,3.82705111198,7.57405300124,0.926767319857,0.0,0.926767319857
 12/04  06:00:00,22.38294074,0.222545051681,0.86367911315,0.0,6.02426329834,9.91545327661,4.61878604493,0.0,4.61878604493
 12/04  07:00:00,28.1650838078,0.316975829162,1.23314032336,0.0,6.51253267309,14.7454349813,15.3777364751,0.0,15.3777364751
 12/04  08:00:00,27.8958356607,0.392519625808,1.54054907761,0.0,6.01364874671,18.163451543,16.3414933054,0.0,16.3414933054
 12/04  09:00:00,25.821696452,0.699583456033,1.89076325434,0.0,4.35151303671,18.8798367041,15.6992349056,0.0,15.6992349056
 12/04  10:00:00,23.5780750513,0.78220784915,2.38814930093,0.0,3.78894180059,16.6187760998,13.7724555456,0.0,13.7724555456
 12/04  11:00:00,21.4663429398,0.911778965302,3.06347277639,0.0,3.78894180059,13.7021493968,12.4879359698,0.0,12.4879359698
 12/04  12:00:00,22.777872685,1.10151919935,4.03808113377,0.0,3.78894180059,13.8493305508,10.0794617652,0.0,10.0794617652
 12/04  13:00:00,23.6813758917,1.30257226222,5.05097249571,0.0,3.69398621738,13.6338449159,8.79494218947,0.0,8.79494218947
 12/04  14:00:00,24.9082584965,1.54849683316,6.3102139275,0.0,3.78894180059,13.2606059349,7.83155250764,0.0,7.83155250764
 12/04  15:00:00,24.3542007797,1.49015174485,5.96168245299,0.0,3.78894180059,13.1134247809,6.86816282582,0.0,6.86816282582
 12/04  16:00:00,26.5130021377,1.63726834769,6.60835775478,0.0,4.71240779196,13.5549682428,7.83155250764,0.0,7.83155250764
 12/04  17:00:00,34.2979675356,1.72105766656,6.85918044651,0.0,7.18559832057,18.5321311015,9.11607208341,0.0,9.11607208341
 12/04  18:00:00,43.2148957822,1.49680485548,6.45127190163,0.0,8.38069375907,23.3147919321,12.0062411289,0.0,12.0062411289
 12/04  19:00:00,47.0395974787,1.51178021918,6.40796143394,0.0,10.6415932552,23.1212625696,14.0935854395,0.0,14.0935854395
 12/04  20:00:00,45.2793608206,1.37866150137,5.75012147189,0.0,12.3080778603,20.4854999863,13.4513256516,0.0,13.4513256516
 12/04  21:00:00,44.4268713593,1.30303577971,5.41337862541,0.0,12.456681583,19.8967753704,12.3273710228,0.0,12.3273710228
 12/04  22:00:00,38.6773792596,1.23954231189,5.19088101557,0.0,9.18739968257,17.702556249,10.0794617652,0.0,10.0794617652
 12/04  23:00:00,30.8978915494,1.07182186939,4.51442630955,0.0,5.91811778209,14.0365255879,8.79494218947,0.0,8.79494218947
 12/04  24:00:00,24.0433415174,0.887594067132,3.74061315117,0.0,3.54045821811,10.5176760807,4.94138346216,0.0,4.94138346216
 12/05  01:00:00,19.3106499952,0.694215926642,2.90455532515,0.0,2.55330491699,7.80157382632,1.57158312652,0.0,1.57158312652
 12/05  02:00:00,18.2006607098,0.596408192379,2.48109839002,0.0,2.55330491699,7.21284921042,0.928597038313,0.0,0.928597038313
 12/05  03:00:00,17.6432826353,0.545442438422,2.26904837738,0.0,2.55330491699,6.91848690247,0.445923632962,0.0,0.445923632962
 12/05  04:00:00,17.303541815,0.508093677124,2.1138374724,0.0,2.55330491699,6.7713057485,0.445932274186,0.0,0.445932274186
 12/05  05:00:00,19.2969762619,0.492102294272,2.04676985433,0.0,3.82705111198,7.57405300124,0.928805958185,0.0,0.928805958185
 12/05  06:00:00,23.9625754874,0.520048453549,2.14581045867,0.0,6.02426329834,9.91545327661,4.63252970759,0.0,4.63252970759
 12/05  07:00:00,29.9938444659,0.657589533799,2.72128727689,0.0,6.51253267309,14.7454349813,15.4255345863,0.0,15.4255345863
 12/05  08:00:00,29.515585849,0.692007317203,2.86081157458,0.0,6.01364874671,18.163451543,16.3923372362,0.0,16.3923372362
 12/05  09:00:00,26.6698846238,0.829380756622,2.60915412546,0.0,4.35151303671,18.8798367041,15.7480450528,0.0,15.7480450528
 12/05  10:00:00,24.0234873023,0.851766330512,2.76400307058,0.0,3.78894180059,16.6187760998,13.8151644243,0.0,13.8151644243
 12/05  11:00:00,21.2654678643,0.876825727727,2.89755093853,0.0,3.78894180059,13.7021493968,12.5265773363,0.0,12.5265773363
 12/05  12:00:00,21.7648186438,0.93545745622,3.19108883566,0.0,3.78894180059,13.8493305508,10.1104765463,0.0,10.1104765463
 12/05  13:00:00,21.6023753155,0.965551416285,3.30899276541,0.0,3.69398621738,13.6338449159,8.82188945822,0.0,8.82188945822
 12/05  14:00:00,21.6762146995,1.02008955802,3.60657740564,0.0,3.78894180059,13.2606059349,7.85544914219,0.0,7.85544914219
 12/05  15:00:00,21.8531703292,1.07167422255,3.8791295248,0.0,3.78894180059,13.1134247809,6.88900882617,0.0,6.88900882617
 12/05  16:00:00,23.3818627378,1.09970186295,4.01478483961,0.0,4.71240779196,13.5549682428,7.85544914219,0.0,7.85544914219
 12/05  17:00:00,31.1214953508,1.16673552576,4.23703040246,0.0,7.18559832057,18.5321311015,9.14403623023,0.0,9.14403623023
 12/05  18:00:00,40.4470603074,1.00446325331,4.17577802898,0.0,8.38069375907,23.3147919321,12.0433571783,0.0,12.0433571783
 12/05  19:00:00,44.152462231,1.00384561781,4.02876078759,0.0,10.6415932552,23.1212625696,14.1373111964,0.0,14.1373111964
 12/05  20:00:00,42.4270890728,0.872404863982,3.40410636147,0.0,12.3080778603,20.4854999863,13.4930176523,0.0,13.4930176523
 12/05  21:00:00,41.6631513871,0.808354994236,3.14433943872,0.0,12.456681583,19.8967753704,12.3655039503,0.0,12.3655039503
 12/05  22:00:00,35.5852052017,0.686845175595,2.65140409394,0.0,9.18739968257,17.702556249,10.1104765463,0.0,10.1104765463
 12/05  23:00:00,27.6618398855,0.490178052479,1.86001846254,0.0,5.91811778209,14.0365255879,8.82188945822,0.0,8.82188945822
 12/05  24:00:00,21.0514830707,0.345835277619,1.29051349402,0.0,3.54045821811,10.5176760807,4.95612819412,0.0,4.95612819412
 12/06  01:00:00,16.7563821695,0.223931048891,0.820572377192,0.0,2.55330491699,7.80157382632,1.57562738972,0.0,1.57562738972
 12/06  02:00:00,15.7768990199,0.142725137309,0.511019755114,0.0,2.55330491699,7.21284921042,0.930616584557,0.0,0.930616584557
 12/06  03:00:00,15.2601604295,0.0953037416519,0.336064868334,0.0,2.55330491699,6.91848690247,0.446428305326,0.0,0.446428305326
 12/06  04:00:00,15.0446424553,0.080492116522,0.282539673316,0.0,2.55330491699,6.7713057485,0.446436869364,0.0,0.446436869364
 12/06  05:00:00,17.0707113815,0.0702691488437,0.242338119386,0.0,3.82705111198,7.57405300124,0.930823641908,0.0,0.930823641908
 12/06  06:00:00,21.6138048653,0.0727516440231,0.244336646119,0.0,6.02426329834,9.91545327661,4.64613133041,0.0,4.64613133041
 12/06  07:00:00,27.0305427995,0.0958293671687,0.319745777066,0.0,6.51253267309,14.7454349813,15.4728368931,0.0,15.4728368931
 12/06  08:00:00,26.5213413017,0.128093790368,0.430480554067,0.0,6.01364874671,18.163451543,16.4426536473,0.0,16.4426536473
 12/06  09:00:00,24.6936027719,0.497472595625,0.964780434558,0.0,4.35151303671,18.8798367041,15.7963487813,0.0,15.7963487813
 12/06  10:00:00,22.735518589,0.651569023846,1.67623166402,0.0,3.78894180059,16.6187760998,13.8574301867,0.0,13.8574301867
 12/06  11:00:00,20.3612357372,0.744160191779,2.1259843474,0.0,3.78894180059,13.7021493968,12.564817788,0.0,12.564817788
 12/06  12:00:00,20.4650141607,0.72446765247,2.10227415628,0.0,3.78894180059,13.8493305508,10.1411695403,0.0,10.1411695403
 12/06  13:00:00,20.3800093658,0.761537090248,2.29064114175,0.0,3.69398621738,13.6338449159,8.8485571416,0.0,8.8485571416
 12/06  14:00:00,20.6674974718,0.849032558302,2.76891717764,0.0,3.78894180059,13.2606059349,7.87909784255,0.0,7.87909784255
 12/06  15:00:00,20.8428923476,0.906484281376,3.03404148435,0.0,3.78894180059,13.1134247809,6.9096385435,0.0,6.9096385435
 12/06  16:00:00,22.8897472742,1.04109617709,3.58127506193,0.0,4.71240779196,13.5549682428,7.87909784255,0.0,7.87909784255
 12/06  17:00:00,29.9500509039,0.980288240154,3.25203324117,0.0,7.18559832057,18.5321311015,9.17171024128,0.0,9.17171024128
 12/06  18:00:00,39.2041743843,0.793006528125,3.14434883103,0.0,8.38069375907,23.3147919321,12.0800881384,0.0,12.0800881384
 12/06  19:00:00,42.8006318053,0.764249084697,2.91652689505,0.0,10.6415932552,23.1212625696,14.1805832864,0.0,14.1805832864
 12/06  20:00:00,41.0473260411,0.62045697284,2.27629122089,0.0,12.3080778603,20.4854999863,13.534277087,0.0,13.534277087
 12/06  21:00:00,40.3477509389,0.564327501602,2.07296648313,0.0,12.456681583,19.8967753704,12.4032412381,0.0,12.4032412381
 12/06  22:00:00,34.6871176381,0.517350939676,1.92281076631,0.0,9.18739968257,17.702556249,10.1411695403,0.0,10.1411695403
 12/06  23:00:00,27.0424918531,0.375677016985,1.35517146561,0.0,5.91811778209,14.0365255879,8.8485571416,0.0,8.8485571416
 12/06  24:00:00,20.7318819032,0.287370230867,1.02937737328,0.0,3.54045821811,10.5176760807,4.9707199454,0.0,4.9707199454
 12/07  01:00:00,16.7619056497,0.226690924842,0.8233359815,0.0,2.55330491699,7.80157382632,1.57962891376,0.0,1.57962891376
 12/07  02:00:00,15.8308681809,0.155164842914,0.552549210502,0.0,2.55330491699,7.21284921042,0.932614650962,0.0,0.932614650962
 12/07  03:00:00,15.3167540715,0.108327420707,0.379634831277,0.0,2.55330491699,6.91848690247,0.44692759919,0.0,0.44692759919
 12/07  04:00:00,15.1334629207,0.0995765961448,0.352275659078,0.0,2.55330491699,6.7713057485,0.446936083055,0.0,0.446936083055
 12/07  05:00:00,17.1642014935,0.0895887385291,0.316508641726,0.0,3.82705111198,7.57405300124,0.932819773463,0.0,0.932819773463
 12/07  06:00:00,21.7400415526,0.0986352274436,0.344689749966,0.0,6.02426329834,9.91545327661,4.65958688501,0.0,4.65958688501
 12/07  07:00:00,27.4513609451,0.182767618056,0.653625671783,0.0,6.51253267309,14.7454349813,15.5196293873,0.0,15.5196293873
 12/07  08:00:00,26.9958867858,0.223279368961,0.809840459628,0.0,6.01364874671,18.163451543,16.4924276378,0.0,16.4924276378
 12/07  09:00:00,24.4169442239,0.435232249666,0.750362232606,0.0,4.35151303671,18.8798367041,15.8441317863,0.0,15.8441317863
 12/07  10:00:00,22.5165476984,0.589938412993,1.51889138421,0.0,3.78894180059,16.6187760998,13.899240316,0.0,13.899240316
 12/07  11:00:00,20.5941730736,0.756197939758,2.34688393573,0.0,3.78894180059,13.7021493968,12.6026460002,0.0,12.6026460002
 12/07  12:00:00,21.1227950922,0.816323096235,2.66819964408,0.0,3.78894180059,13.8493305508,10.171531658,0.0,10.171531658
 12/07  13:00:00,21.7873106964,0.985453670781,3.47402589185,0.0,3.69398621738,13.6338449159,8.87493734224,0.0,8.87493734224
 12/07  14:00:00,22.4614471784,1.13532977365,4.2765696689,0.0,3.78894180059,13.2606059349,7.90249160538,0.0,7.90249160538
 12/07  15:00:00,22.0657623339,1.08592861071,4.07746714129,0.0,3.78894180059,13.1134247809,6.93004586852,0.0,6.93004586852
 12/07  16:00:00,23.2669225333,1.06395903935,3.93558745871,0.0,4.71240779196,13.5549682428,7.90249160538,0.0,7.90249160538
 12/07  17:00:00,30.823553431,1.10079894856,4.00502505992,0.0,7.18559832057,18.5321311015,9.19908592119,0.0,9.19908592119
 12/07  18:00:00,39.8509913955,0.889007709864,3.6951646605,0.0,8.38069375907,23.3147919321,12.1164231318,0.0,12.1164231318
 12/07  19:00:00,42.7065198629,0.735784895527,2.85087914176,0.0,10.6415932552,23.1212625696,14.223388895,0.0,14.223388895
 12/07  20:00:00,40.5922309441,0.529196944794,1.91245615196,0.0,12.3080778603,20.4854999863,13.575091737,0.0,13.575091737
 12/07  21:00:00,39.6842760259,0.438433242126,1.5353858296,0.0,12.456681583,19.8967753704,12.4405717107,0.0,12.4405717107
 12/07  22:00:00,33.811454219,0.35465124796,1.20984703887,0.0,9.18739968257,17.702556249,10.171531658,0.0,10.171531658
 12/07  23:00:00,26.3638424553,0.241465524962,0.810733559884,0.0,5.91811778209,14.0365255879,8.87493734224,0.0,8.87493734224
 12/07  24:00:00,20.0678657939,0.149163997139,0.503567497635,0.0,3.54045821811,10.5176760807,4.98515439481,0.0,4.98515439481
 12/08  01:00:00,16.0800474708,0.084277077942,0.283891649514,0.0,2.55330491699,7.80157382632,1.58358651401,0.0,1.58358651401
 12/08  02:00:00,15.3719720966,0.0577270619658,0.191090907143,0.0,2.55330491699,7.21284921042,0.934590645843,0.0,0.934590645843
 12/08  03:00:00,14.996326123,0.0516674208463,0.11586688271,0.0,2.55330491699,6.91848690247,0.826757996071,0.379336629382,0.447421366689
 12/08  04:00:00,14.8233764423,0.0746305641328,0.0671352126276,0.0,2.55330491699,6.7713057485,1.68811534813,1.24068558071,0.447429767416
 12/08  05:00:00,16.9094122526,0.108785086457,0.0425230529215,0.0,3.82705111198,7.57405300124,3.1553609525,2.22056719083,0.934793761673
 12/08  06:00:00,21.5066945284,0.150388899887,0.059589053359,0.0,6.02426329834,9.91545327661,7.76071715325,3.08782476695,4.6728923863
 12/08  07:00:00,26.9218236696,0.187904046078,0.11895196823,0.0,6.51253267309,14.7454349813,19.0887959525,3.52289774082,15.5658982117
 12/08  08:00:00,26.3109819545,0.223780125592,0.124434871633,0.0,6.01364874671,18.163451543,20.9062386273,4.36459415939,16.5416444679
 12/08  09:00:00,23.7658904278,0.494671180421,0.0398695057165,0.0,4.35151303671,18.8798367041,21.7317875186,5.84040760122,15.8913799174
 12/08  10:00:00,20.9437353861,0.510222534888,0.0257949500749,0.0,3.78894180059,16.6187760998,20.2773395887,6.33675715814,13.9405824306
 12/08  11:00:00,18.0781335403,0.507624408641,0.0794179335745,0.0,3.78894180059,13.7021493968,18.48984637,5.84979559949,12.6400507706
 12/08  12:00:00,18.3373671964,0.484825282342,0.214269562174,0.0,3.78894180059,13.8493305508,14.6000209063,4.39846699837,10.2015539079
 12/08  13:00:00,18.0782243808,0.459736008327,0.290657238704,0.0,3.69398621738,13.6338449159,12.2139035841,3.31288133617,8.90102224789
 12/08  14:00:00,17.7980976363,0.438330621514,0.310219278932,0.0,3.78894180059,13.2606059349,10.7918095563,2.86618605345,7.92562350284
 12/08  15:00:00,17.5983382324,0.425922949018,0.270048701526,0.0,3.78894180059,13.1134247809,9.8038729529,2.8536481951,6.9502247578
 12/08  16:00:00,18.9764051242,0.419534923571,0.289494165414,0.0,4.71240779196,13.5549682428,10.5236345897,2.59801108685,7.92562350284
 12/08  17:00:00,26.5151722143,0.426256798771,0.371185992991,0.0,7.18559832057,18.5321311015,11.3928826345,2.16672747164,9.2261551629
 12/08  18:00:00,35.8323427396,0.216177694523,0.349346019992,0.0,8.38069375907,23.3147919321,14.6746936806,2.52234228253,12.152351398
 12/08  19:00:00,39.7070381415,0.264792391662,0.322389924241,0.0,10.6415932552,23.1212625696,18.0701898398,3.80447449415,14.2657153456
 12/08  20:00:00,38.7119472943,0.319220051178,0.242149395802,0.0,12.3080778603,20.4854999863,19.3885575746,5.77310805896,13.6154495156
 12/08  21:00:00,38.2631978375,0.368119925526,0.184620957865,0.0,12.456681583,19.8967753704,20.0029154808,7.52543116773,12.477484313
 12/08  22:00:00,32.7861436449,0.418670859924,0.120516852879,0.0,9.18739968257,17.702556249,19.6069620559,9.40540814798,10.2015539079
 12/08  23:00:00,25.8268675707,0.495807056777,0.0194171434633,0.0,5.91811778209,14.0365255879,21.251062287,12.3500400391,8.90102224789
 12/08  24:00:00,20.0612166864,0.646082387272,0.0,0.0,3.54045821811,10.5176760807,21.5623068633,16.5628795956,4.99942726771
 12/09  01:00:00,16.4817379316,0.769859188209,0.0,0.0,2.55330491699,7.80157382632,21.5393428438,19.9518438251,1.58749901879
 12/09  02:00:00,15.9672957583,0.844141630821,0.0,0.0,2.55330491699,7.21284921042,22.9357384812,21.9991944972,0.936543984039
 12/09  03:00:00,15.7450248602,0.916233040716,0.0,0.0,2.55330491699,6.91848690247,24.4531855342,24.0052760726,0.447909461594
 12/09  04:00:00,15.6659234378,0.984312772313,0.0,0.0,2.55330491699,6.7713057485,26.336068145,25.8881503687,0.447917776239
 12/09  05:00:00,17.8377299125,1.07962579919,0.0,0.0,3.82705111198,7.57405300124,29.5202437371,28.5834987152,0.936745021913
 12/09  06:00:00,22.4658204652,1.16910389005,0.0,0.0,6.02426329834,9.91545327661,35.7967176338,31.1106737401,4.68604389368
 12/09  07:00:00,27.811692265,1.19672460971,0.0,0.0,6.51253267309,14.7454349813,47.4086563245,31.7970266602,15.6116296643
 12/09  08:00:00,26.9880846082,1.2188470134,0.0,0.0,6.01364874671,17.9699221805,48.9586273692,32.368337807,16.5902895622
 12/09  09:00:00,22.8387679433,1.05383177029,0.0,0.0,3.66783283761,18.1171033345,43.6378756899,27.6997965074,15.9380791824
 12/09  10:00:00,19.7803605746,0.804592269233,0.0144639728973,0.0,3.10526160149,15.8560427302,34.6047166026,20.6232723152,13.9814442874
 12/09  11:00:00,16.8414017344,0.613588977206,0.183135127804,0.0,3.10526160149,12.9394160272,26.5698988023,13.8928777803,12.677021022
 12/09  12:00:00,17.0785065952,0.488882316066,0.397765495912,0.0,3.10526160149,13.0865971812,19.2024991116,8.97127171239,10.2312273992
 12/09  13:00:00,17.1664247834,0.453762671328,0.667984482866,0.0,3.10526160149,12.9394160272,14.9488425807,6.02203844692,8.92680413374
 12/09  14:00:00,16.9794462877,0.458579325506,0.917732795027,0.0,3.10526160149,12.4978725653,12.2033883241,4.25490163951,7.94848668464
 12/09  15:00:00,16.9343196311,0.438911516942,1.03945510096,0.0,3.10526160149,12.3506914113,9.81757899625,2.84740976072,6.97016923554
 12/09  16:00:00,18.2255092075,0.403008841937,1.00153789907,0.0,4.02872759285,12.7922348732,10.0869996849,2.13851300024,7.94848668464
 12/09  17:00:00,25.5011023155,0.343100415973,0.886686045696,0.0,6.50191812146,17.7693977319,10.7463927312,1.49348278113,9.25290995011
 12/09  18:00:00,36.024718555,0.268548897284,0.68287999506,0.0,8.38069375907,23.1212625696,13.3306425491,1.14278025166,12.1878622974
 12/09  19:00:00,39.8309265312,0.233243426935,0.477827278642,0.0,10.6415932552,23.1212625696,16.0521568396,1.74460673582,14.3075501038
 12/09  20:00:00,38.6308470331,0.215955660526,0.264313525206,0.0,12.3080778603,20.4854999863,16.8092143658,3.15387589472,13.6553384711
 12/09  21:00:00,38.145145908,0.261519043098,0.173169910772,0.0,12.456681583,19.8967753704,17.7023087641,5.18834065034,12.5139681138
 12/09  22:00:00,32.7173808448,0.350497979412,0.119926933219,0.0,9.18739968257,17.702556249,18.1412193362,7.909991937,10.2312273992
 12/09  23:00:00,25.8445217976,0.484571608795,0.0483068183357,0.0,5.91811778209,14.0365255879,21.1099540976,12.1831499639,8.92680413374
 12/09  24:00:00,20.0604902897,0.64535599057,0.0,0.0,3.54045821811,10.5176760807,22.0738466535,17.0603123161,5.01353433733
 12/10  01:00:00,16.5105245118,0.798645768398,0.0,0.0,2.55330491699,7.80157382632,22.8498561943,21.2584909246,1.59136526968
 12/10  02:00:00,16.0799379475,0.956783820041,0.0,0.0,2.55330491699,7.21284921042,26.5244789531,25.586004866,0.938474087086
 12/10  03:00:00,15.8922291099,1.06343729042,0.0,0.0,2.55330491699,6.91848690247,28.8967619598,28.4483702204,0.448391739353
 12/10  04:00:00,15.8362198083,1.15460914285,0.0,0.0,2.55330491699,6.7713057485,31.3189166199,30.8705166549,0.448399964996
 12/10  05:00:00,18.0108389607,1.25273484747,0.0,0.0,3.82705111198,7.57405300124,34.4617346165,33.5230616402,0.938672976292
 12/10  06:00:00,22.53754524,1.24082866485,0.0,0.0,6.02426329834,9.91545327661,37.7486519327,33.0496144205,4.6990375122
 12/10  07:00:00,27.8107449691,1.19577731387,0.0,0.0,6.51253267309,14.7454349813,47.3121059041,31.6552957019,15.6568102022
 12/10  08:00:00,26.9122727313,1.14303513651,0.0,0.0,6.01364874671,17.9699221805,46.7154560289,30.0771075137,16.6383485152
 12/10  09:00:00,22.7548975545,0.969961381533,0.0,0.0,3.66783283761,18.1171033345,41.2404724834,25.2562567315,15.9842157519
 12/10  10:00:00,19.7769991384,0.779708853318,0.0359859525918,0.0,3.10526160149,15.8560427302,33.7539367379,19.7321229522,14.0218137856
 12/10  11:00:00,16.8699207266,0.60304981463,0.22219328263,0.0,3.10526160149,12.9394160272,26.1296665779,13.4161207719,12.7135458061
 12/10  12:00:00,17.2069940006,0.463333896365,0.551801321071,0.0,3.10526160149,13.0865971812,17.6044388579,7.34389551353,10.2605433443
 12/10  13:00:00,17.4644281985,0.454687496528,0.965063072781,0.0,3.10526160149,12.9394160272,13.1878403071,4.23556494238,8.95227536475
 12/10  14:00:00,17.3014960074,0.460893683712,1.2374681565,0.0,3.10526160149,12.4978725653,10.5474696816,2.57639530156,7.97107438006
 12/10  15:00:00,17.1915060077,0.424671039887,1.31088195463,0.0,3.10526160149,12.3506914113,8.26003097074,1.27015757537,6.98987339537
 12/10  16:00:00,18.4249273796,0.370697674073,1.23326723903,0.0,4.02872759285,12.7922348732,8.48037317652,0.509298796462,7.97107438006
 12/10  17:00:00,25.6540263218,0.32314325328,1.05956721463,0.0,6.50191812146,17.7693977319,9.59152041206,0.312178052411,9.27934235965
 12/10  18:00:00,36.0953772731,0.255583702619,0.766503907788,0.0,8.38069375907,23.1212625696,12.6617906688,0.438845355068,12.2229453137
 12/10  19:00:00,39.9332295461,0.222383849436,0.590989871057,0.0,10.6415932552,23.1212625696,15.1244984682,0.775617687682,14.3488807805
 12/10  20:00:00,38.7577423797,0.194235055546,0.412929476819,0.0,12.3080778603,20.4854999863,15.1573192031,1.46257241237,13.6947467907
 12/10  21:00:00,38.174344056,0.18085636768,0.283030734179,0.0,12.456681583,19.8967753704,14.7649698065,2.21495749787,12.5500123086
 12/10  22:00:00,32.6591511964,0.201785551795,0.210409712472,0.0,9.18739968257,17.702556249,13.6489163104,3.38837296608,10.2605433443
 12/10  23:00:00,25.7119420058,0.276554459521,0.123744175856,0.0,5.91811778209,14.0365255879,14.9291046372,5.97682927242,8.95227536475
 12/10  24:00:00,19.845122674,0.384585526725,0.0454028481947,0.0,3.54045821811,10.5176760807,14.5054664798,9.47799505378,5.027471426
 12/11  01:00:00,16.1920015182,0.479498140006,0.000624634786792,0.0,2.55330491699,7.80157382632,13.9722835046,12.3770993826,1.59518412191
 12/11  02:00:00,15.6912750968,0.568120969349,0.0,0.0,2.55330491699,7.21284921042,15.6670010581,14.7266206747,0.94038038339
 12/11  03:00:00,15.4959388233,0.667147003794,0.0,0.0,2.55330491699,6.91848690247,17.8339755647,17.3851075076,0.448868057136
 12/11  04:00:00,15.3991429936,0.717532328066,0.0,0.0,2.55330491699,6.7713057485,19.0949028407,18.6460266498,0.448876190883
 12/11  05:00:00,17.5186776852,0.760573571981,0.0,0.0,3.82705111198,7.57405300124,20.681181202,19.7406041482,0.940577053819
 12/11  06:00:00,22.0345702666,0.737853691408,0.0,0.0,6.02426329834,9.91545327661,23.7481873466,19.0363179528,4.71186939371
 12/11  07:00:00,27.2663904159,0.651422760682,0.0,0.0,6.51253267309,14.7454349813,32.3169806921,16.6155542463,15.7014264458
 12/11  08:00:00,26.6013568706,0.638589913372,0.0,0.0,6.01364874671,18.163451543,32.9204305035,16.234623409,16.6858070945
 12/11  09:00:00,24.1643527328,0.933002991144,0.0,0.0,4.35151303671,18.8798367041,33.735070381,17.7052944181,16.0297759629
 12/11  10:00:00,21.3622113194,0.954493418261,0.0,0.0,3.78894180059,16.6187760998,32.2455121191,18.1838331489,14.0616789702
 12/11  11:00:00,18.4417648071,0.950673608989,0.0,0.0,3.78894180059,13.7021493968,30.8580204009,18.1084060945,12.7496143063
 12/11  12:00:00,18.5881156659,0.949843313982,0.0,0.0,3.78894180059,13.8493305508,28.3676205389,18.0781274773,10.2894930617
 12/11  13:00:00,18.2241633332,0.896332199364,0.0,0.0,3.69398621738,13.6338449159,25.5855352177,16.6081068198,8.97742839784
 12/11  14:00:00,17.9087699255,0.859222189603,0.0,0.0,3.78894180059,13.2606059349,23.603443687,15.610063787,7.99337989997
 12/11  15:00:00,17.7643526662,0.861986084344,0.0,0.0,3.78894180059,13.1134247809,22.6783441206,15.6690127185,7.00933140211
 12/11  16:00:00,19.078165728,0.810789692839,0.0,0.0,4.71240779196,13.5549682428,22.2869885609,14.2936086609,7.99337989997
 12/11  17:00:00,26.4350308878,0.717301465234,0.0,0.0,7.18559832057,18.5321311015,21.1315669637,11.8261223999,9.3054445638
 12/11  18:00:00,35.6646900486,0.397871023422,0.0,0.0,8.38069375907,23.3147919321,22.0208079577,9.7632179003,12.2575900574
 12/11  19:00:00,39.4838371548,0.348830847707,0.0151504815185,0.0,10.6415932552,23.1212625696,22.8018125999,8.41211746379,14.3896951361
 12/11  20:00:00,38.5202929638,0.343340499762,0.0263746166622,0.0,12.3080778603,20.4854999863,21.9283930373,8.19473023314,13.7336628042
 12/11  21:00:00,38.076476886,0.333169742783,0.0328501891208,0.0,12.456681583,19.8967753704,20.4653152262,7.87970900283,12.5856062234
 12/11  22:00:00,32.6056825448,0.334908607009,0.0238180056907,0.0,9.18739968257,17.702556249,18.2725918751,7.98309881347,10.2894930617
 12/11  23:00:00,25.6877547199,0.376111349481,0.0,0.0,5.91811778209,14.0365255879,18.1878061703,9.21037777248,8.97742839784
 12/11  24:00:00,19.8337667508,0.418632451656,0.0,0.0,3.54045821811,10.5176760807,15.3132722962,10.2720378898,5.04123440637
 12/12  01:00:00,16.1749196733,0.463040929942,0.0,0.0,2.55330491699,7.80157382632,13.0149419715,11.4159875269,1.59895444467
 12/12  02:00:00,15.594678222,0.471524094528,0.0,0.0,2.55330491699,7.21284921042,12.5561872504,11.613924942,0.942262308395
 12/12  03:00:00,15.3019743913,0.473182571845,0.0,0.0,2.55330491699,6.91848690247,12.0906495165,11.6413112426,0.449338273877
 12/12  04:00:00,15.1582801877,0.476669522226,0.0,0.0,2.55330491699,6.7713057485,12.1823386829,11.7329923701,0.449346312859
 12/12  05:00:00,17.2147883248,0.456684211549,0.0,0.0,3.82705111198,7.57405300124,12.1406310977,11.1981744071,0.942456690574
 12/12  06:00:00,21.700224296,0.403507720807,0.0,0.0,6.02426329834,9.91545327661,14.522713633,9.79817789499,4.724535738
 12/12  07:00:00,26.9544806519,0.339512996661,0.0,0.0,6.51253267309,14.7454349813,23.9322590888,8.18679390643,15.7454651824
 12/12  08:00:00,26.266963598,0.304196640705,0.0,0.0,6.01364874671,18.163451543,24.0515420115,7.31889076563,16.7326512458
 12/12  09:00:00,23.7412401389,0.509314858142,0.000575539110711,0.0,4.35151303671,18.8798367041,22.5480871632,6.4733408401,16.0747463231
 12/12  10:00:00,20.8873979719,0.479680070709,0.0,0.0,3.78894180059,16.6187760998,19.8490269368,5.74799890152,14.1010280353
 12/12  11:00:00,17.936038327,0.441560272868,0.00338685602228,0.0,3.78894180059,13.7021493968,17.5626411739,4.7774253324,12.7852158415
 12/12  12:00:00,18.097564605,0.394129762994,0.065162490105,0.0,3.78894180059,13.8493305508,13.5466244288,3.2285564508,10.318067978
 12/12  13:00:00,18.0652395589,0.386908669295,0.350499755791,0.0,3.69398621738,13.6338449159,10.4421481008,1.43989231663,9.00225578419
 12/12  14:00:00,18.2508704733,0.440977165835,0.760345571547,0.0,3.78894180059,13.2606059349,8.84993158633,0.834534947524,8.01539663881
 12/12  15:00:00,18.6222362916,0.515569131352,1.20430057842,0.0,3.78894180059,13.1134247809,7.20345042127,0.174912927838,7.02853749343
 12/12  16:00:00,20.2585329653,0.563621233769,1.42753569634,0.0,4.71240779196,13.5549682428,8.01539663881,0.0,8.01539663881
 12/12  17:00:00,27.6922239115,0.563852639583,1.41064184937,0.0,7.18559832057,18.5321311015,9.33120883265,0.0,9.33120883265
 12/12  18:00:00,36.4298683893,0.252145625936,0.910903738198,0.0,8.38069375907,23.3147919321,12.2917862688,0.0,12.2917862688
 12/12  19:00:00,40.0174262215,0.20231207964,0.695258316254,0.0,10.6415932552,23.1212625696,14.4299810838,0.0,14.4299810838
 12/12  20:00:00,38.7880822638,0.146330134028,0.491174282424,0.0,12.3080778603,20.4854999863,13.7739615172,0.00188653035315,13.7720749869
 12/12  21:00:00,38.15001771,0.106805835053,0.332754920851,0.0,12.456681583,19.8967753704,12.7587875074,0.138048190174,12.6207393172
 12/12  22:00:00,32.5706556565,0.0966237496139,0.227075974777,0.0,9.18739968257,17.702556249,10.9606040496,0.642536071574,10.318067978
 12/12  23:00:00,25.5713398642,0.123492684941,0.13620380878,0.0,5.91811778209,14.0365255879,11.0456413175,2.04338553329,9.00225578419
 12/12  24:00:00,19.6522044319,0.185062180592,0.0520079521554,0.0,3.54045821811,10.5176760807,9.33153115115,4.27671194848,5.05481920267
 12/13  01:00:00,16.0445554499,0.332676706505,0.0,0.0,2.55330491699,7.80157382632,10.1332424268,8.53056730534,1.60267512144
 12/13  02:00:00,15.5957081414,0.472554013973,0.0,0.0,2.55330491699,7.21284921042,13.2010432985,12.2569239937,0.944119304749
 12/13  03:00:00,15.381740027,0.552948207535,0.0,0.0,2.55330491699,6.91848690247,14.8042754519,14.3544732016,0.449802250314
 12/13  04:00:00,15.3016319322,0.620021266708,0.0,0.0,2.55330491699,6.7713057485,16.5588386203,16.1090284286,0.449810191692
 12/13  05:00:00,17.4420863614,0.683982248095,0.0,0.0,3.82705111198,7.57405300124,18.7522065784,17.8078952485,0.944311329874
 12/13  06:00:00,22.0000900797,0.703373504543,0.0,0.0,6.02426329834,9.91545327661,23.0000025666,18.2629697726,4.73703279394
 12/13  07:00:00,27.256739362,0.641771706772,0.0,0.0,6.51253267309,14.7454349813,32.2540935552,16.4651801846,15.7889133706
 12/13  08:00:00,26.5900839616,0.627317004327,0.0,0.0,6.01364874671,18.163451543,32.7793744221,16.0005073255,16.7788670967
 12/13  09:00:00,24.1793705692,0.948020827505,0.0,0.0,4.35151303671,18.8798367041,34.3253191795,18.2062056644,16.1191135151
 12/13  10:00:00,21.3921589352,0.984441034042,0.0,0.0,3.78894180059,16.6187760998,33.310496139,19.1706468107,14.1398493282
 12/13  11:00:00,18.465791172,0.97469997392,0.0,0.0,3.78894180059,13.7021493968,31.7285716503,18.9082317819,12.8203398684
 12/13  12:00:00,18.6436447594,1.00537240753,0.0,0.0,3.78894180059,13.8493305508,30.0998732216,19.7536135904,10.3462596312
 12/13  13:00:00,18.3084309827,0.980599848935,0.0,0.0,3.69398621738,13.6338449159,28.1228562854,19.096106114,9.02675017139
 12/13  14:00:00,17.895075791,0.845528055119,0.0,0.0,3.78894180059,13.2606059349,23.5184602843,15.4813422078,8.03711807652
 12/13  15:00:00,17.6788143368,0.776447754929,0.0,0.0,3.78894180059,13.1134247809,20.6606885899,13.6132026083,7.04748598164
 12/13  16:00:00,18.9955337698,0.728157734628,0.0,0.0,4.71240779196,13.5549682428,20.3823388099,12.3452207334,8.03711807652
 12/13  17:00:00,26.4105499152,0.692820492683,0.0,0.0,7.18559832057,18.5321311015,20.7700414884,11.413413952,9.35662753635
 12/13  18:00:00,35.6680880602,0.401269035035,0.0,0.0,8.38069375907,23.3147919321,22.3721087396,10.0465849186,12.325523821
 12/13  19:00:00,39.5227998054,0.402943979777,0.0,0.0,10.6415932552,23.1212625696,24.6056277929,10.1359010997,14.4697266932
 12/13  20:00:00,38.6131007407,0.4625228933,0.0,0.0,12.3080778603,20.4854999863,25.5463820236,11.7364100603,13.8099719633
 12/13  21:00:00,38.2416656659,0.531208711732,0.0,0.0,12.456681583,19.8967753704,26.2318630289,13.576461843,12.6554011859
 12/13  22:00:00,32.8962796595,0.649323727369,0.0,0.0,9.18739968257,17.702556249,27.0975850961,16.7513254649,10.3462596312
 12/13  23:00:00,26.1407122852,0.829068914749,0.0,0.0,5.91811778209,14.0365255879,30.6375846572,21.6108344858,9.02675017139
 12/13  24:00:00,20.3693336708,0.954199371701,0.0,0.0,3.54045821811,10.5176760807,30.0925194944,25.0242977025,5.06822179189
 12/14  01:00:00,16.8373980255,1.12551928212,0.0,0.0,2.55330491699,7.80157382632,31.3305592977,29.7242142474,1.60634505036
 12/14  02:00:00,16.4276169493,1.30446282186,0.0,0.0,2.55330491699,7.21284921042,35.3845047824,34.4385539599,0.945950822474
 12/14  03:00:00,16.2854325767,1.45664075726,0.0,0.0,2.55330491699,6.91848690247,38.8831344911,38.4328746421,0.450259849033
 12/14  04:00:00,16.219428749,1.53781808351,0.0,0.0,2.55330491699,6.7713057485,40.9511981796,40.5009304896,0.450267689994
 12/14  05:00:00,18.2947011891,1.53659707588,0.0,0.0,3.82705111198,7.57405300124,41.3003386734,40.354198251,0.94614042244
 12/14  06:00:00,22.8519432738,1.55522669864,0.0,0.0,6.02426329834,9.91545327661,45.5631706812,40.8138138207,4.74935686056
 12/14  07:00:00,28.1025402926,1.4875726373,0.0,0.0,6.51253267309,14.7454349813,54.779291844,38.9475337001,15.8317581439
 12/14  08:00:00,28.2777330281,1.42213273751,0.0,0.0,6.01364874671,18.163451543,53.9484232927,37.123982332,16.8244409607
 12/14  09:00:00,24.6703732455,1.43902350381,0.0,0.0,4.35151303671,18.8798367041,47.5584409463,31.3955765463,16.1628644
 12/14  10:00:00,21.5976847688,1.18996686759,0.0,0.0,3.78894180059,16.6187760998,38.8266332914,24.648501939,14.1781313524
 12/14  11:00:00,18.3962120679,0.886717158869,0.0184037110013,0.0,3.78894180059,13.7021493968,29.1187495897,16.2637736042,12.8549759855
 12/14  12:00:00,18.5448420625,0.670434885516,0.236134825059,0.0,3.78894180059,13.8493305508,19.4337367325,9.05967705997,10.3740596726
 12/14  13:00:00,18.4291138252,0.570285393008,0.530997298416,0.0,3.69398621738,13.6338449159,13.9584180967,4.90751379103,9.05090430567
 12/14  14:00:00,18.4385368171,0.5429258014,0.846063279794,0.0,3.78894180059,13.2606059349,10.6993501749,2.64081239437,8.0585377805
 12/14  15:00:00,18.4653168935,0.532953050656,1.02999726099,0.0,3.78894180059,13.1134247809,8.38428196404,1.31811070871,7.06617125533
 12/14  16:00:00,19.8273447997,0.50925820491,1.0507105596,0.0,4.71240779196,13.5549682428,8.62089357668,0.562355796173,8.0585377805
 12/14  17:00:00,27.1477063308,0.480732636035,0.949244272233,0.0,7.18559832057,18.5321311015,9.66976280823,0.288069660828,9.3816931474
 12/14  18:00:00,35.9681238336,0.17268250652,0.52862230196,0.0,8.38069375907,23.3147919321,12.7205437999,0.361751076996,12.3587927229
 12/14  19:00:00,39.6495306366,0.140210928176,0.389463882791,0.0,10.6415932552,23.1212625696,14.9943130993,0.485392905145,14.5089201941
 12/14  20:00:00,38.5353832893,0.121447809209,0.263357632755,0.0,12.3080778603,20.4854999863,14.8218459032,0.974503392506,13.8473425107
 12/14  21:00:00,38.0387334977,0.130170637665,0.198105905877,0.0,12.456681583,19.8967753704,14.3819102678,1.69232870313,12.6895815646
 12/14  22:00:00,32.5415796671,0.146795964461,0.147827770525,0.0,9.18739968257,17.702556249,12.9157302886,2.54167061605,10.3740596726
 12/14  23:00:00,25.5743959259,0.196046453147,0.0667061022678,0.0,5.91811778209,14.0365255879,13.521029101,4.4701247953,9.05090430567
 12/14  24:00:00,19.68205591,0.264593615332,0.00232799558334,0.0,3.54045821811,10.5176760807,11.7579601998,6.67652199479,5.08143820499
 12/15  01:00:00,16.0887186557,0.376839912364,0.0,0.0,2.55330491699,7.80157382632,11.2203321895,9.610369045,1.60996314451
 12/15  02:00:00,15.6040175273,0.480863399827,0.0,0.0,2.55330491699,7.21284921042,13.2528145206,12.3050582014,0.947756319123
 12/15  03:00:00,15.3801237808,0.551331961343,0.0,0.0,2.55330491699,6.91848690247,14.5700830754,14.1193721409,0.450710934506
 12/15  04:00:00,15.2801675418,0.598556876334,0.0,0.0,2.55330491699,6.7713057485,15.7624528271,15.3117341549,0.450718672271
 12/15  05:00:00,17.3825989501,0.624494836811,0.0,0.0,3.82705111198,7.57405300124,16.8932430151,15.9452995886,0.947943426557
 12/15  06:00:00,21.8913765377,0.594659962511,0.0,0.0,6.02426329834,9.91545327661,19.8482817314,15.0867774433,4.76150428816
 12/15  07:00:00,27.1258622898,0.510894634568,0.0,0.0,6.51253267309,14.7454349813,28.6850539214,12.811067107,15.8739868145
 12/15  08:00:00,27.3307849794,0.475184688787,0.0,0.0,6.01364874671,18.163451543,28.6894011832,11.8200418416,16.8693593416
 12/15  09:00:00,23.9855638647,0.75421412306,0.0,0.0,4.35151303671,18.8798367041,29.000044631,12.7940586098,16.2059860212
 12/15  10:00:00,21.1510430783,0.743325177081,0.0,0.0,3.78894180059,16.6187760998,26.6768334416,12.4609706707,14.2158627709
 12/15  11:00:00,18.1798533913,0.688762193242,0.0,0.0,3.78894180059,13.7021493968,23.8985042548,11.0093903193,12.8891139356
 12/15  12:00:00,18.3009319945,0.662659642548,0.0,0.0,3.78894180059,13.8493305508,20.7489472225,10.3474873532,10.4014598693
 12/15  13:00:00,17.9815570094,0.653725875655,0.0,0.0,3.69398621738,13.6338449159,19.2295781434,10.1548671094,9.07471103401
 12/15  14:00:00,17.7081047423,0.65855700645,0.0,0.0,3.78894180059,13.2606059349,18.4007120277,10.3210626202,8.07964940752
 12/15  15:00:00,17.5440033728,0.64163679092,0.0,0.0,3.78894180059,13.1134247809,16.9856495012,9.90106172022,7.08458778103
 12/15  16:00:00,18.8750064088,0.607630373643,0.0,0.0,4.71240779196,13.5549682428,17.1002954652,9.02064605766,8.07964940752
 12/15  17:00:00,26.2793247745,0.561595351967,0.0,0.0,7.18559832057,18.5321311015,17.2461960472,7.83979780439,9.40639824285
 12/15  18:00:00,35.5151871615,0.248368136382,0.0,0.0,8.38069375907,23.3147919321,18.3865671157,5.99498399335,12.3915831223
 12/15  19:00:00,39.3856213388,0.213013518106,0.0527519951209,0.0,10.6415932552,23.1212625696,19.273207638,4.72565765831,14.5475499797
 12/15  20:00:00,38.4237100105,0.206943867424,0.0661882957294,0.0,12.3080778603,20.4854999863,18.3613632066,4.47718764458,13.8841755621
 12/15  21:00:00,37.9871078477,0.205398081224,0.0712528122859,0.0,12.456681583,19.8967753704,17.1232748502,4.40000451908,12.7232703312
 12/15  22:00:00,32.5202060121,0.213922402287,0.0593276776192,0.0,9.18739968257,17.702556249,15.0894390938,4.68797922451,10.4014598693
 12/15  23:00:00,25.552432112,0.233609676341,0.00717906516641,0.0,5.91811778209,14.0365255879,14.6235113896,5.54880035562,9.07471103401
 12/15  24:00:00,19.6811570118,0.266022712679,0.0,0.0,3.54045821811,10.5176760807,11.480302704,6.38583817593,5.09446452805
 12/16  01:00:00,16.0280802651,0.316201521677,0.0,0.0,2.55330491699,7.80157382632,9.24730773984,7.63377940757,1.61352833227
 12/16  02:00:00,15.4672179579,0.344063830436,0.0,0.0,2.55330491699,7.21284921042,9.28350021086,8.33396495091,0.949535259947
 12/16  03:00:00,15.1767430422,0.347951222758,0.0,0.0,2.55330491699,6.91848690247,8.85781616053,8.40666078739,0.451155373134
 12/16  04:00:00,15.0253248593,0.34371419384,0.0,0.0,2.55330491699,6.7713057485,8.71998700547,8.26882400051,0.451163004952
 12/16  05:00:00,17.0722387626,0.314134649356,0.0,0.0,3.82705111198,7.57405300124,8.4506127084,7.50089290016,0.949719808238
 12/16  06:00:00,21.5738339647,0.277117389455,0.0,0.0,6.02426329834,9.91545327661,11.3629853452,6.5895138658,4.77347147943
 12/16  07:00:00,26.8242809557,0.209313300425,0.0,0.0,6.51253267309,14.7454349813,20.841344836,4.92575795907,15.9155868769
 12/16  08:00:00,26.8385848087,0.175002567844,0.00151131274724,0.0,6.01364874671,17.9699221805,20.9943588438,4.08074990663,16.9136089372
 12/16  09:00:00,21.9929238405,0.207987667469,0.0,0.0,3.66783283761,18.1171033345,21.1471963771,4.8987307684,16.2484656087
 12/16  10:00:00,19.1798441323,0.21853979978,0.0,0.0,3.10526160149,15.8560427302,19.4133855433,5.16035313336,14.2530324099
 12/16  11:00:00,16.2658608033,0.221183173956,0.0,0.0,3.10526160149,12.9394160272,18.1713862251,5.24864261607,12.922743609
 12/16  12:00:00,16.4157405549,0.223881771671,0.0,0.0,3.10526160149,13.0865971812,15.7624185866,5.33396647935,10.4284521072
 12/16  13:00:00,16.2610181215,0.216340492317,0.0,0.0,3.10526160149,12.9394160272,14.2537892652,5.15562595893,9.09816330628
 12/16  14:00:00,15.8366417419,0.233507574741,0.0,0.0,3.10526160149,12.4978725653,13.6944505313,5.59400382569,8.10044670557
 12/16  15:00:00,15.6862040004,0.230250987277,0.0,0.0,3.10526160149,12.3506914113,12.6141958215,5.51146571662,7.10273010486
 12/16  16:00:00,17.0195863783,0.19862391175,0.0,0.0,4.02872759285,12.7922348732,12.8230403375,4.72259363196,8.10044670557
