Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  17:00:00,24.4158504787,0.144534624795,0.0,0.0,6.50191812146,17.7693977319,12.8542256317,3.42349012519,9.43073550651
 12/16  18:00:00,35.2754677343,0.12840153571,0.073776535921,0.0,8.38069375907,23.1212625696,14.9655604969,2.54167518824,12.4238853086
 12/16  19:00:00,39.3766413983,0.117990920979,0.138794651682,0.0,10.6415932552,23.1212625696,16.4386691255,1.8530645153,14.5856046102
 12/16  20:00:00,38.381489854,0.129008675712,0.101903330935,0.0,12.3080778603,20.4854999863,16.2739167629,2.35345655315,13.9204602097
 12/16  21:00:00,37.9316030006,0.14811589347,0.073030152956,0.0,12.456681583,19.8967753704,15.7582106268,3.00175311791,12.7564575089
 12/16  22:00:00,32.4698658146,0.178419913399,0.044489969001,0.0,9.18739968257,17.702556249,14.3686982081,3.94024610091,10.4284521072
 12/16  23:00:00,25.5402413745,0.227098484011,0.00149952003469,0.0,5.91811778209,14.0365255879,14.580649032,5.4824857257,9.09816330628
 12/16  24:00:00,19.7427125112,0.327578212089,0.0,0.0,3.54045821811,10.5176760807,13.152983072,8.04568616852,5.10729690343
 12/17  01:00:00,16.1230447796,0.411166036223,0.0,0.0,2.55330491699,7.80157382632,11.8108685455,10.1938289878,1.61703955761
 12/17  02:00:00,15.5888471732,0.465693045733,0.0,0.0,2.55330491699,7.21284921042,12.6014850976,11.6501979796,0.951287118047
 12/17  03:00:00,15.3762749996,0.547483180118,0.0,0.0,2.55330491699,6.91848690247,14.2876851074,13.8360920741,0.451593033284
 12/17  04:00:00,15.2563285921,0.574717926567,0.0,0.0,2.55330491699,6.7713057485,14.9684416294,14.5168410729,0.451600556438
 12/17  05:00:00,17.3377244726,0.579620359376,0.0,0.0,3.82705111198,7.57405300124,15.6225481723,14.6710791309,0.951469041378
 12/17  06:00:00,21.9704735567,0.673756981498,0.0,0.0,6.02426329834,9.91545327661,22.0145857818,17.2293308914,4.78525489043
 12/17  07:00:00,27.2902670003,0.675299345084,0.0,0.0,6.51253267309,14.7454349813,33.2445538689,17.2880078568,15.9565460121
 12/17  08:00:00,27.2940900941,0.632019165974,0.0,0.0,6.01364874671,17.9699221805,33.0704249622,16.1132483187,16.9571766435
 12/17  09:00:00,22.3535159228,0.568579749812,0.0,0.0,3.66783283761,18.1171033345,30.6941560952,14.4038655125,16.2902905827
 12/17  10:00:00,19.4136926125,0.437324739813,0.0150635401874,0.0,3.10526160149,15.8560427302,25.1292607565,10.8396314944,14.2896292621
 12/17  11:00:00,16.5685674598,0.342680347893,0.181209482511,0.0,3.10526160149,12.9394160272,20.1009446448,7.14508959808,12.9558550467
 12/17  12:00:00,16.8900798641,0.304104746128,0.394116334726,0.0,3.10526160149,13.0865971812,15.1034480683,4.64841967555,10.4550283927
 12/17  13:00:00,17.0522098102,0.332409018564,0.675123162477,0.0,3.10526160149,12.9394160272,12.4229315556,3.30167737826,9.12125417729
 12/17  14:00:00,16.8896150886,0.360585321945,0.92589559947,0.0,3.10526160149,12.4978725653,10.3261652577,2.20524174199,8.12092351571
 12/17  15:00:00,16.9149359239,0.362978686698,1.09600422408,0.0,3.10526160149,12.3506914113,8.26066779996,1.14007494583,7.12059285413
 12/17  16:00:00,18.3699283793,0.356398307342,1.19256760548,0.0,4.02872759285,12.7922348732,8.51074509368,0.389821577973,8.12092351571
 12/17  17:00:00,25.7068829732,0.322054638546,1.11351248079,0.0,6.50191812146,17.7693977319,9.51149995196,0.0568022208084,9.45469773115
 12/17  18:00:00,36.1029057365,0.239893163555,0.789722910217,0.0,8.38069375907,23.1212625696,12.5318424139,0.0761526979627,12.4556897159
 12/17  19:00:00,39.8654719417,0.186428203089,0.559187912969,0.0,10.6415932552,23.1212625696,14.8557365969,0.232663780925,14.623072816
 12/17  20:00:00,38.6339422537,0.149970437825,0.333393968509,0.0,12.3080778603,20.4854999863,14.9936047351,1.03741902683,13.9561857083
 12/17  21:00:00,38.0967997365,0.151396437891,0.234946344446,0.0,12.456681583,19.8967753704,14.6788775572,1.88974428742,12.7891332698
 12/17  22:00:00,32.6019772508,0.171019735131,0.184001583546,0.0,9.18739968257,17.702556249,13.3121418994,2.85711350664,10.4550283927
 12/17  23:00:00,25.6299998915,0.219761895445,0.0985946255866,0.0,5.91811778209,14.0365255879,13.9938225087,4.87256833142,9.12125417729
 12/17  24:00:00,19.7502937175,0.319674076984,0.0154853414119,0.0,3.54045821811,10.5176760807,13.2554450129,8.13551348194,5.11993153097
 12/18  01:00:00,16.202096746,0.490218002635,0.0,0.0,2.55330491699,7.80157382632,14.4598563594,12.839360579,1.62049578041
 12/18  02:00:00,15.7033246639,0.580170536448,0.0,0.0,2.55330491699,7.21284921042,16.0855724052,15.1325610307,0.953011374537
 12/18  03:00:00,15.4781340371,0.649342217598,0.0,0.0,2.55330491699,6.91848690247,17.3138790018,16.8618552164,0.45202378533
 12/18  04:00:00,15.4327895085,0.751178843035,0.0,0.0,2.55330491699,6.7713057485,20.0390009498,19.5869697526,0.452031197138
 12/18  05:00:00,17.6025615174,0.844457404158,0.0,0.0,3.82705111198,7.57405300124,23.1066258979,22.15343529,0.953190607913
 12/18  06:00:00,22.1957263898,0.899009814624,0.0,0.0,6.02426329834,9.91545327661,28.4442639573,23.6474129256,4.79685103173
 12/18  07:00:00,27.4634633576,0.848495702336,0.0,0.0,6.51253267309,14.7454349813,38.1523612431,22.1555091523,15.9968520908
 12/18  08:00:00,27.6708372632,0.815236972583,0.0,0.0,6.01364874671,18.163451543,38.161841121,21.1617915626,17.0000495583
 12/18  09:00:00,24.2137018233,0.982352081575,0.0,0.0,4.35151303671,18.8798367041,35.5102721369,19.1788235798,16.3314485571
 12/18  10:00:00,21.275418195,0.814466613902,0.053233679914,0.0,3.78894180059,16.6187760998,28.4171408649,14.0914983753,14.3256424896
 12/18  11:00:00,18.4522546002,0.646065287143,0.315098114958,0.0,3.78894180059,13.7021493968,20.71092426,7.72248581702,12.988438443
 12/18  12:00:00,19.0790389852,0.593812105762,0.846954527572,0.0,3.78894180059,13.8493305508,13.8979038347,3.41672297915,10.4811808555
 12/18  13:00:00,19.5923554937,0.683268669885,1.58125569,0.0,3.69398621738,13.6338449159,10.6891333614,1.5451565525,9.14397680892
 12/18  14:00:00,19.827796762,0.722054808131,2.056194218,0.0,3.78894180059,13.2606059349,8.46569563818,0.324621864238,8.14107377395
 12/18  15:00:00,20.015352031,0.770042634589,2.34294281452,0.0,3.78894180059,13.1134247809,7.13817073897,0.0,7.13817073897
 12/18  16:00:00,21.5979128535,0.820556907898,2.50997991038,0.0,4.71240779196,13.5549682428,8.14107377395,0.0,8.14107377395
 12/18  17:00:00,28.8387112488,0.791769954688,2.32921187157,0.0,7.18559832057,18.5321311015,9.47827782058,0.0,9.47827782058
 12/18  18:00:00,37.2131922364,0.418697670236,1.52767554102,0.0,8.38069375907,23.3147919321,12.4869869255,0.0,12.4869869255
 12/18  19:00:00,40.609675269,0.331412792512,1.15840665088,0.0,10.6415932552,23.1212625696,14.6599435013,0.0,14.6599435013
 12/18  20:00:00,39.2461641557,0.249872351302,0.845713957031,0.0,12.3080778603,20.4854999863,13.9913414779,0.0,13.9913414779
 12/18  21:00:00,38.4941386286,0.184859698093,0.59882197639,0.0,12.456681583,19.8967753704,12.8543570205,0.0330690833639,12.8212879371
 12/18  22:00:00,32.9124650322,0.15765630747,0.50785279257,0.0,9.18739968257,17.702556249,10.5843564551,0.103175599521,10.4811808555
 12/18  23:00:00,25.760527794,0.121282065944,0.327602357604,0.0,5.91811778209,14.0365255879,9.69852686292,0.554550053999,9.14397680892
 12/18  24:00:00,19.7293514129,0.135783629494,0.178433484317,0.0,3.54045821811,10.5176760807,7.16468656103,2.032321892,5.13236466903
 12/19  01:00:00,15.9709178785,0.161171795719,0.0978673393578,0.0,2.55330491699,7.80157382632,4.9565044643,3.33260848749,1.62389597681
 12/19  02:00:00,15.3831752386,0.214521823012,0.0454992881301,0.0,2.55330491699,7.21284921042,5.99454114426,5.03983362557,0.954707518692
 12/19  03:00:00,15.128927751,0.295007826383,0.00512810512361,0.0,2.55330491699,6.91848690247,7.87379576193,7.42134826024,0.452447501689
 12/19  04:00:00,15.0507077649,0.369097099436,0.0,0.0,2.55330491699,6.7713057485,9.80875837533,9.35630357583,0.452454799504
 12/19  05:00:00,17.193554734,0.435450620778,0.0,0.0,3.82705111198,7.57405300124,12.0350544103,11.0801704124,0.954883997973
 12/19  06:00:00,21.7845774164,0.487860841223,0.0,0.0,6.02426329834,9.91545327661,17.2870145143,12.4787580449,4.80825646938
 12/19  07:00:00,27.1141435122,0.499175856983,0.0,0.0,6.51253267309,14.7454349813,28.7897287363,12.7532355592,16.0364931771
 12/19  08:00:00,27.3743273242,0.51872703359,0.0,0.0,6.01364874671,18.163451543,30.2925128194,13.2502978341,17.0422149853
 12/19  09:00:00,24.0107451497,0.75360994628,0.0257854616959,0.0,4.35151303671,18.8798367041,29.278020881,12.9060935378,16.3719273432
 12/19  10:00:00,21.2606447796,0.699914958596,0.1530119198,0.0,3.78894180059,16.6187760998,24.7225485443,10.3614871169,14.3610614274
 12/19  11:00:00,18.5668220346,0.651306457108,0.424424379369,0.0,3.78894180059,13.7021493968,20.2383320214,7.21784787276,13.0204841486
 12/19  12:00:00,19.1177894931,0.676861407167,0.802655734029,0.0,3.78894180059,13.8493305508,15.7730994798,5.26619772897,10.5069017509
 12/19  13:00:00,19.1809464554,0.724874436127,1.12824088545,0.0,3.69398621738,13.6338449159,13.2719510519,4.10562657985,9.16632447206
 12/19  14:00:00,19.166928687,0.741826445973,1.37555450511,0.0,3.78894180059,13.2606059349,11.2148872179,3.05399570492,8.16089151296
 12/19  15:00:00,19.1263450918,0.731825726484,1.49215278348,0.0,3.78894180059,13.1134247809,9.24870908147,2.09325052761,7.15545855386
 12/19  16:00:00,20.4755089276,0.707732451966,1.5004004404,0.0,4.71240779196,13.5549682428,9.57323833637,1.41234682341,8.16089151296
 12/19  17:00:00,27.7217842922,0.65526303,1.34879183963,0.0,7.18559832057,18.5321311015,10.4709478581,0.969479066338,9.50146879176
 12/19  18:00:00,36.4876482908,0.329455361267,0.891373904363,0.0,8.38069375907,23.3147919321,13.4899154879,0.972147818876,12.5177676691
 12/19  19:00:00,40.0808233866,0.284238304142,0.676729256868,0.0,10.6415932552,23.1212625696,16.0557457076,1.35953996051,14.6962057471
 12/19  20:00:00,38.9123630264,0.249580400649,0.51220477838,0.0,12.3080778603,20.4854999863,15.9145217676,1.88860465988,14.0259171077
 12/19  21:00:00,38.2713703896,0.236918198646,0.323995236855,0.0,12.456681583,19.8967753704,16.0664456791,3.21353369037,12.8529119888
 12/19  22:00:00,32.7129873697,0.271907691292,0.194123746262,0.0,9.18739968257,17.702556249,15.8106351737,5.3037334228,10.5069017509
 12/19  23:00:00,25.7959745012,0.369742186893,0.114588943863,0.0,5.91811778209,14.0365255879,17.6739382899,8.50761381787,9.16632447206
 12/19  24:00:00,19.9569408678,0.500454263127,0.0413523055784,0.0,3.54045821811,10.5176760807,17.8461565267,12.701563891,5.14459263566
 12/20  01:00:00,16.3764225146,0.664543771257,0.0,0.0,2.55330491699,7.80157382632,19.1960062471,17.5687671077,1.62723913943
 12/20  02:00:00,15.96574579,0.842591662514,0.0,0.0,2.55330491699,7.21284921042,23.319597861,22.3632228129,0.956375048104
 12/20  03:00:00,15.7889212985,0.960129479007,0.0,0.0,2.55330491699,6.91848690247,25.9270983971,25.4742343403,0.452864056862
 12/20  04:00:00,15.7265033344,1.0448926689,0.0,0.0,2.55330491699,6.7713057485,28.1254500137,27.6725787756,0.452871238073
 12/20  05:00:00,17.8992011574,1.14109704409,0.0,0.0,3.82705111198,7.57405300124,31.1893378371,30.2327891271,0.956548710031
 12/20  06:00:00,22.4786243581,1.18190778289,0.0,0.0,6.02426329834,9.91545327661,36.0941699279,31.2747021019,4.81946782594
 12/20  07:00:00,27.71621323,1.10124557476,0.0,0.0,6.51253267309,14.7454349813,44.9948491065,28.9193915745,16.075457532
 12/20  08:00:00,27.8921541067,1.03655381608,0.0,0.0,6.01364874671,18.163451543,44.1385532532,27.0548928158,17.0836604374
 12/20  09:00:00,24.3965434133,1.16519367157,0.0,0.0,4.35151303671,18.8798367041,40.4695016685,24.0577867147,16.4117149538
 12/20  10:00:00,21.4629103914,0.969045947786,0.0861465424385,0.0,3.78894180059,16.6187760998,32.2539993697,17.8581237831,14.3958755866
 12/20  11:00:00,18.6585585186,0.791864279207,0.375603041358,0.0,3.78894180059,13.7021493968,24.1210480728,11.0690653993,13.0519826736
 12/20  12:00:00,19.2269677689,0.711639944866,0.87705547217,0.0,3.78894180059,13.8493305508,16.4737804568,5.94159699516,10.5321834617
 12/20  13:00:00,19.506461629,0.747103947483,1.43152654775,0.0,3.69398621738,13.6338449159,12.666380009,3.47808946028,9.18829054868
 12/20  14:00:00,19.7267116683,0.770206302694,1.90695762975,0.0,3.78894180059,13.2606059349,9.91531509934,1.73494423541,8.18037086392
 12/20  15:00:00,19.7833299601,0.757767793178,2.12319558507,0.0,3.78894180059,13.1134247809,7.65649791549,0.484046736323,7.17245117917
 12/20  16:00:00,21.341391469,0.781083285186,2.29293214858,0.0,4.71240779196,13.5549682428,8.18650008603,0.00612922211223,8.18037086392
 12/20  17:00:00,28.567787771,0.746425633377,2.10363271503,0.0,7.18559832057,18.5321311015,9.52426377693,0.0,9.52426377693
 12/20  18:00:00,36.8874337026,0.364581504111,1.25603317335,0.0,8.38069375907,23.3147919321,12.5652435293,0.01722069812,12.5480228312
 12/20  19:00:00,40.3321415387,0.288296000504,0.923989712634,0.0,10.6415932552,23.1212625696,14.8062627883,0.074413973513,14.7318488148
 12/20  20:00:00,39.0913596201,0.232825502929,0.707956269786,0.0,12.3080778603,20.4854999863,14.3172917955,0.257389437143,14.0599023583
 12/20  21:00:00,38.435479461,0.203620391173,0.521402115664,0.0,12.456681583,19.8967753704,13.8031652382,0.919169178721,12.8839960594
 12/20  22:00:00,32.7679673568,0.186314926419,0.334696498221,0.0,9.18739968257,17.702556249,12.471485691,1.93930222927,10.5321834617
 12/20  23:00:00,25.7030443856,0.20763042635,0.183770588807,0.0,5.91811778209,14.0365255879,12.9799712472,3.7916806985,9.18829054868
 12/20  24:00:00,19.7935078259,0.281813710217,0.0965598165829,0.0,3.54045821811,10.5176760807,11.552369232,6.39575742235,5.15661180965
 12/21  01:00:00,16.1299203318,0.398721587507,0.0193200009532,0.0,2.55330491699,7.80157382632,11.7986148771,10.1680905993,1.63052427775
 12/21  02:00:00,15.6090408558,0.48588672833,0.0,0.0,2.55330491699,7.21284921042,13.5593522408,12.601338772,0.958013468828
 12/21  03:00:00,15.3915586224,0.562766802968,0.0,0.0,2.55330491699,6.91848690247,15.0534103266,14.6001369991,0.453273327469
 12/21  04:00:00,15.3705862105,0.688975545015,0.0,0.0,2.55330491699,6.7713057485,18.4717380721,18.0184576826,0.453280389504
 12/21  05:00:00,17.548734104,0.790629990773,0.0,0.0,3.82705111198,7.57405300124,21.7098738547,20.7516896037,0.958184251057
 12/21  06:00:00,22.1090529716,0.81233639637,0.0,0.0,6.02426329834,9.91545327661,26.0970156279,21.2665338464,4.8304817815
 12/21  07:00:00,27.3947187203,0.779751065006,0.0,0.0,6.51253267309,14.7454349813,36.4202146215,20.3064810043,16.1137336172
 12/21  08:00:00,27.6327868559,0.777186565347,0.0,0.0,6.01364874671,18.163451543,37.3073248244,20.1829511832,17.1243736412
 12/21  09:00:00,24.1788375731,0.934598523818,0.0128893075533,0.0,4.35151303671,18.8798367041,34.2087431943,17.7579435883,16.450799606
 12/21  10:00:00,21.3645987236,0.796433967621,0.160446854778,0.0,3.78894180059,16.6187760998,27.158110092,12.7280354348,14.4300746572
 12/21  11:00:00,18.7046485798,0.695756927755,0.517800453967,0.0,3.78894180059,13.7021493968,20.8524154282,7.76949073836,13.0829246899
 12/21  12:00:00,19.428880272,0.703816449709,1.08679147042,0.0,3.78894180059,13.8493305508,15.00447552,4.44745701888,10.5570185011
 12/21  13:00:00,19.5681283352,0.745707451339,1.49458975009,0.0,3.69398621738,13.6338449159,12.1469767116,2.9371081779,9.20986853372
 12/21  14:00:00,19.6634055644,0.764059039612,1.84979878894,0.0,3.78894180059,13.2606059349,9.83930297075,1.63979691255,8.1995060582
 12/21  15:00:00,19.7607161855,0.76779816685,2.09055143677,0.0,3.78894180059,13.1134247809,7.76648253509,0.5773389524,7.18914358269
 12/21  16:00:00,21.133266512,0.753477707089,2.1124127697,0.0,4.71240779196,13.5549682428,8.27981950755,0.0803134493526,8.1995060582
 12/21  17:00:00,28.2633328322,0.697367963622,1.84823544606,0.0,7.18559832057,18.5321311015,9.55532337361,0.00866734805308,9.54665602555
 12/21  18:00:00,36.8666095983,0.358755668925,1.24103490422,0.0,8.38069375907,23.3147919321,12.5802349823,0.00249153018481,12.5777434521
 12/21  19:00:00,40.5448966427,0.320981649676,1.10405916738,0.0,10.6415932552,23.1212625696,14.766862149,0.0,14.766862149
 12/21  20:00:00,39.3939690781,0.279189577286,0.964201653484,0.0,12.3080778603,20.4854999863,14.0932871654,0.0,14.0932871654
 12/21  21:00:00,38.770058156,0.239845442894,0.819755758923,0.0,12.456681583,19.8967753704,12.92511847,0.0105875260339,12.9145309439
 12/21  22:00:00,33.1468841313,0.207109250826,0.692818948286,0.0,9.18739968257,17.702556249,10.6562302248,0.0992117237485,10.5570185011
 12/21  23:00:00,26.013285785,0.170359382182,0.531283032394,0.0,5.91811778209,14.0365255879,9.57116009048,0.361291556763,9.20986853372
 12/21  24:00:00,19.9950026538,0.154957866536,0.424910488174,0.0,3.54045821811,10.5176760807,5.98430472957,0.81588609791,5.16841863166
 12/22  01:00:00,16.2006066985,0.138652809244,0.35007514586,0.0,2.55330491699,7.80157382632,2.64956227328,1.01581185492,1.63375041836
 12/22  02:00:00,15.5788660828,0.128316814492,0.327395140821,0.0,2.55330491699,7.21284921042,1.91663317454,0.957010879007,0.959622295531
 12/22  03:00:00,15.2602194182,0.119703914969,0.311723683777,0.0,2.55330491699,6.91848690247,1.32822267591,0.874547483621,0.453675192286
 12/22  04:00:00,15.0861685044,0.112526166762,0.292031672114,0.0,2.55330491699,6.7713057485,1.29154363706,0.83786150445,0.45368213261
 12/22  05:00:00,17.1160579626,0.107601694254,0.250352155093,0.0,3.82705111198,7.57405300124,1.9313935507,0.971603414048,0.959790136656
 12/22  06:00:00,21.6397120113,0.112611726757,0.230383709385,0.0,6.02426329834,9.91545327661,6.0286802825,1.18738520784,4.84129507466
 12/22  07:00:00,26.9987390737,0.124764906346,0.259006512048,0.0,6.51253267309,14.7454349813,17.4028374005,1.25152730258,16.1513100979
 12/22  08:00:00,27.2460072289,0.152877497882,0.23752944045,0.0,6.01364874671,18.163451543,19.1852505557,2.0209080161,17.1643425396
 12/22  09:00:00,24.3193838977,0.471921296248,0.616112859744,0.0,4.35151303671,18.8798367041,18.2127279292,1.7235582039,16.4891697253
 12/22  10:00:00,22.2091315781,0.577438014277,1.22397566264,0.0,3.78894180059,16.6187760998,15.4701478859,1.00649937437,14.4636485116
 12/22  11:00:00,19.863467824,0.673996328529,1.69838029742,0.0,3.78894180059,13.7021493968,13.681400247,0.568099212691,13.1133010343
 12/22  12:00:00,20.532116053,0.76260280007,2.13124090103,0.0,3.78894180059,13.8493305508,10.7697772906,0.18837777628,10.5813995144
 12/22  13:00:00,20.8922772741,0.894322720252,2.67012342002,0.0,3.69398621738,13.6338449159,9.24637114369,0.0153191066258,9.23105203706
 12/22  14:00:00,21.1815530205,1.00704103548,3.12496424909,0.0,3.78894180059,13.2606059349,8.21829142909,0.0,8.21829142909
 12/22  15:00:00,21.332209257,1.07320758609,3.35663508906,0.0,3.78894180059,13.1134247809,7.20553082113,0.0,7.20553082113
 12/22  16:00:00,22.7171050667,1.08763772811,3.36209130341,0.0,4.71240779196,13.5549682428,8.21829142909,0.0,8.21829142909
 12/22  17:00:00,29.6131064446,0.99304930383,2.90232771816,0.0,7.18559832057,18.5321311015,9.56863890639,0.0,9.56863890639
 12/22  18:00:00,37.7596285845,0.574056137631,1.9187534217,0.0,8.38069375907,23.3147919321,12.6069207303,0.0,12.6069207303
 12/22  19:00:00,40.9447301799,0.436791291706,1.38808306259,0.0,10.6415932552,23.1212625696,14.8012353809,0.0,14.8012353809
 12/22  20:00:00,39.4230669347,0.312397573121,0.960091514246,0.0,12.3080778603,20.4854999863,14.1260616423,0.0,14.1260616423
 12/22  21:00:00,38.6111848738,0.234515652103,0.666212267578,0.0,12.456681583,19.8967753704,13.1740771052,0.229569505584,12.9445075996
 12/22  22:00:00,32.9167180101,0.200751279495,0.469010798418,0.0,9.18739968257,17.702556249,11.5718194895,0.990419975109,10.5813995144
 12/22  23:00:00,25.7572893242,0.191212331811,0.254433621911,0.0,5.91811778209,14.0365255879,11.9092325311,2.678180494,9.23105203706
 12/22  24:00:00,19.7828875119,0.242535319304,0.125217893538,0.0,3.54045821811,10.5176760807,10.4044603896,5.22445078442,5.18000960519
 12/23  01:00:00,16.1008439786,0.339113145379,0.0498520898217,0.0,2.55330491699,7.80157382632,10.0154986344,8.37858202915,1.63691660528
 12/23  02:00:00,15.5647125801,0.429783883063,0.0117745696271,0.0,2.55330491699,7.21284921042,12.0569328009,11.0957317492,0.961201051633
 12/23  03:00:00,15.3847204636,0.555928644131,0.0,0.0,2.55330491699,6.91848690247,15.042785709,14.5887161767,0.454069532282
 12/23  04:00:00,15.3592614829,0.677650817375,0.0,0.0,2.55330491699,6.7713057485,18.3203218922,17.8662455438,0.454076348401
 12/23  05:00:00,17.5203065928,0.762202479559,0.0,0.0,3.82705111198,7.57405300124,21.0841516533,20.1227857621,0.961365891218
 12/23  06:00:00,22.1263112932,0.829594717995,0.0,0.0,6.02426329834,9.91545327661,26.7588145769,21.9069100734,4.85190450346
 12/23  07:00:00,27.435890354,0.820922698718,0.0,0.0,6.51253267309,14.7454349813,37.7094052232,21.5212293763,16.1881758469
 12/23  08:00:00,27.499344118,0.837273189845,0.0,0.0,6.01364874671,17.9699221805,39.0893335548,21.8857782583,17.2035552965
 12/23  09:00:00,22.5732302803,0.768995007488,0.0192990997951,0.0,3.66783283761,18.1171033345,36.3882898121,19.8614758633,16.5268139488
 12/23  10:00:00,19.7567317341,0.615992690372,0.17943471124,0.0,3.10526160149,15.8560427302,28.5904731927,14.0938859856,14.4965872071
 12/23  11:00:00,17.0137808739,0.519702855228,0.44940038928,0.0,3.10526160149,12.9394160272,22.419952484,9.27684977287,13.1431027112
 12/23  12:00:00,17.4448885196,0.504244288989,0.748785447423,0.0,3.10526160149,13.0865971812,17.1438629257,6.53854364433,10.6053192813
 12/23  13:00:00,17.6178279654,0.536842427172,1.03630790905,0.0,3.10526160149,12.9394160272,14.3684732309,5.11663844545,9.25183478543
 12/23  14:00:00,17.334054292,0.543326370089,1.18759375475,0.0,3.10526160149,12.4978725653,12.3118347362,4.07511332266,8.23672141349
 12/23  15:00:00,17.2634364144,0.52870878954,1.27877461166,0.0,3.10526160149,12.3506914113,10.2388573051,3.01724926352,7.22160804156
 12/23  16:00:00,18.5601308235,0.48846680708,1.25070154988,0.0,4.02872759285,12.7922348732,10.4669820674,2.2302606539,8.23672141349
 12/23  17:00:00,25.8020442704,0.430595879766,1.10013253677,0.0,6.50191812146,17.7693977319,11.426155231,1.8359493216,9.5902059094
 12/23  18:00:00,36.1941768857,0.347549859083,0.773337363928,0.0,8.38069375907,23.1212625696,14.7395145488,2.10396852355,12.6355460252
 12/23  19:00:00,39.9813464776,0.304512882312,0.556977769718,0.0,10.6415932552,23.1212625696,17.5163519286,2.68139359756,14.8349583311
 12/23  20:00:00,38.7884756768,0.282893273882,0.355004555598,0.0,12.3080778603,20.4854999863,18.1431911145,3.98497503135,14.1582160831
 12/23  21:00:00,38.2373305138,0.320867024598,0.206006535008,0.0,12.456681583,19.8967753704,19.320895023,6.3469778738,12.9739171492
 12/23  22:00:00,32.7930074478,0.392464796013,0.153586719681,0.0,9.18739968257,17.702556249,19.2333078549,8.62798857356,10.6053192813
 12/23  23:00:00,25.9301212729,0.544523914325,0.0739539881169,0.0,5.91811778209,14.0365255879,22.7499651318,13.4981303464,9.25183478543
 12/23  24:00:00,20.1229414884,0.701042334801,0.00676485448567,0.0,3.54045821811,10.5176760807,23.691510648,18.5001293503,5.19138129769
 12/24  01:00:00,16.5792356969,0.86735695354,0.0,0.0,2.55330491699,7.80157382632,24.7498216966,23.1097997964,1.64002190019
 12/24  02:00:00,16.1572115853,1.03405745783,0.0,0.0,2.55330491699,7.21284921042,28.5120549121,27.5493056426,0.962749269449
 12/24  03:00:00,15.985326514,1.15653469455,0.0,0.0,2.55330491699,6.91848690247,31.2270127712,30.7725565406,0.454456230651
 12/24  04:00:00,15.9236586328,1.24204796729,0.0,0.0,2.55330491699,6.7713057485,33.4745092982,33.0200463781,0.454462920114
 12/24  05:00:00,18.0780561062,1.31995199292,0.0,0.0,3.82705111198,7.57405300124,36.1132731062,35.1503620581,0.962911048056
 12/24  06:00:00,22.609353408,1.31263683285,0.0,0.0,6.02426329834,9.91545327661,39.7264179527,34.8641110263,4.86230692637
 12/24  07:00:00,27.8869853154,1.27201766008,0.0,0.0,6.51253267309,14.7454349813,49.845376785,33.6210568379,16.2243199471
 12/24  08:00:00,27.914170298,1.25209936985,0.0,0.0,6.01364874671,17.9699221805,50.2375922081,32.995591909,17.2420002991
 12/24  09:00:00,22.970520158,1.185583985,0.0,0.0,3.66783283761,18.1171033345,47.654275939,31.0905548105,16.5637211286
 12/24  10:00:00,20.0663024217,1.10499808919,0.0,0.0,3.10526160149,15.8560427302,43.3563127946,28.8274318053,14.5288809893
 12/24  11:00:00,16.9378833688,0.893205739404,0.0,0.0,3.10526160149,12.9394160272,36.1849582107,23.0126373156,13.1723208951
 12/24  12:00:00,16.8948684399,0.703009656685,0.0,0.0,3.10526160149,13.0865971812,28.3738981845,17.7451274661,10.6287707184
 12/24  13:00:00,16.6344119668,0.589734337648,0.0,0.0,3.10526160149,12.9394160272,24.0192978118,14.7470871876,9.27221062419
 12/24  14:00:00,16.1490887249,0.489391844751,0.0565627129553,0.0,3.10526160149,12.4978725653,20.0006088163,11.7458182627,8.25479055353
 12/24  15:00:00,16.01116348,0.406948961049,0.14826150582,0.0,3.10526160149,12.3506914113,16.2073664157,8.96999593281,7.23737048286
 12/24  16:00:00,17.3607415257,0.352742399529,0.187036659639,0.0,4.02872759285,12.7922348732,15.6167467365,7.36195618294,8.25479055353
 12/24  17:00:00,24.7718973524,0.33479995927,0.165781539219,0.0,6.50191812146,17.7693977319,16.6938658682,7.08251522049,9.61135064774
 12/24  18:00:00,35.553525069,0.338919152112,0.141316254185,0.0,8.38069375907,23.1212625696,19.9938268264,7.33021596669,12.6636108597
 12/24  19:00:00,39.6090566882,0.367093002803,0.122107859767,0.0,10.6415932552,23.1212625696,23.0871938702,8.21917285735,14.8680210128
 12/24  20:00:00,38.6510186947,0.411959792331,0.0884810550166,0.0,12.3080778603,20.4854999863,23.8821728329,9.69243186714,14.1897409657
 12/24  21:00:00,38.2244914271,0.448883023779,0.0651514491854,0.0,12.456681583,19.8967753704,23.8439587589,10.8412078756,13.0027508833
 12/24  22:00:00,32.7790119067,0.495874319855,0.0361816547168,0.0,9.18739968257,17.702556249,22.9371143135,12.3083435951,10.6287707184
 12/24  23:00:00,25.9070183911,0.5953750206,0.0,0.0,5.91811778209,14.0365255879,24.6202336955,15.3480230713,9.27221062419
 12/24  24:00:00,20.1485835129,0.733449213784,0.0,0.0,3.54045821811,10.5176760807,24.2209891558,19.0184588142,5.20253034154
 12/25  01:00:00,16.5884904346,0.876611691258,0.0,0.0,2.55330491699,7.80157382632,24.509948032,22.8668826492,1.64306538279
 12/25  02:00:00,16.0871365538,0.963982426363,0.0,0.0,2.55330491699,7.21284921042,26.2244822404,25.2602157501,0.964266490332
 12/25  03:00:00,15.901808121,1.07301630148,0.0,0.0,2.55330491699,6.91848690247,28.7706197991,28.3157846263,0.454835172853
 12/25  04:00:00,15.8693142303,1.18770356484,0.0,0.0,2.55330491699,6.7713057485,31.9646471014,31.5098053682,0.454841733248
 12/25  05:00:00,18.0616416514,1.30353753817,0.0,0.0,3.82705111198,7.57405300124,35.7074817496,34.7430566,0.964425149546
 12/25  06:00:00,22.6669857135,1.37026913832,0.0,0.0,6.02426329834,9.91545327661,41.4208796496,36.5483803864,4.8724992632
 12/25  07:00:00,27.9266461583,1.31167850308,0.0,0.0,6.51253267309,14.7454349813,51.0763071789,34.8165754835,16.2597316954
 12/25  08:00:00,27.9719778635,1.30990693533,0.0,0.0,6.01364874671,17.9699221805,51.9390423036,34.659376141,17.2796661626
 12/25  09:00:00,22.9875282464,1.20259207341,0.0,0.0,3.66783283761,18.1171033345,48.2459453553,31.6460650205,16.5998803348
 12/25  10:00:00,19.9349979131,0.973693580578,0.0,0.0,3.10526160149,15.8560427302,39.8671071544,25.3065868597,14.5605202946
 12/25  11:00:00,16.8380410974,0.734133640994,0.0592298270016,0.0,3.10526160149,12.9394160272,31.4331902712,18.2322433379,13.2009469333
 12/25  12:00:00,16.9818360803,0.567426020308,0.22255127682,0.0,3.10526160149,13.0865971812,23.1105876415,12.4588407609,10.6517468806
 12/25  13:00:00,16.8448646059,0.439960196633,0.360226780047,0.0,3.10526160149,12.9394160272,17.4546295391,8.16245601984,9.29217351924
 12/25  14:00:00,16.5439438272,0.389127356232,0.55168230373,0.0,3.10526160149,12.4978725653,13.7640924733,5.49159897513,8.27249349819
 12/25  15:00:00,16.5506185149,0.369901309355,0.724764192393,0.0,3.10526160149,12.3506914113,10.968465758,3.71565228086,7.25281347715
 12/25  16:00:00,17.8480362819,0.313427507415,0.71364630794,0.0,4.02872759285,12.7922348732,10.677947328,2.40545382978,8.27249349819
 12/25  17:00:00,25.2572612581,0.281795746691,0.704149657562,0.0,6.50191812146,17.7693977319,11.2999491913,1.66788233175,9.63206685959
 12/25  18:00:00,35.7623624064,0.215337606924,0.473735136766,0.0,8.38069375907,23.1212625696,14.3302287681,1.63912184537,12.6911069227
 12/25  19:00:00,39.6256786395,0.18872360528,0.31709920857,0.0,10.6415932552,23.1212625696,17.0197149594,2.11930132444,14.900413635
 12/25  20:00:00,38.5672474336,0.202879373623,0.213790212642,0.0,12.3080778603,20.4854999863,17.5836468205,3.36301986618,14.2206269543
 12/25  21:00:00,38.1204091117,0.228972259624,0.180979897916,0.0,12.456681583,19.8967753704,17.3022197313,4.27121946823,13.0310002631
 12/25  22:00:00,32.662895645,0.280435317813,0.135504395017,0.0,9.18739968257,17.702556249,16.5604301891,5.90868330849,10.6517468806
 12/25  23:00:00,25.7722349894,0.417104257378,0.0434873615265,0.0,5.91811778209,14.0365255879,19.5852585407,10.2930850214,9.29217351924
 12/25  24:00:00,20.0246639185,0.609529619424,0.0,0.0,3.54045821811,10.5176760807,21.1131695207,15.8997160857,5.21345343506
 12/26  01:00:00,16.5261535456,0.814274802198,0.0,0.0,2.55330491699,7.80157382632,23.0830455594,21.4369994084,1.64604615098
 12/26  02:00:00,16.0671869304,0.944032802936,0.0,0.0,2.55330491699,7.21284921042,25.8731191145,24.9073668497,0.965752264802
 12/26  03:00:00,15.9377767092,1.10898488976,0.0,0.0,2.55330491699,6.91848690247,29.9358848225,29.4806785759,0.45520624664
 12/26  04:00:00,15.904789208,1.2231785425,0.0,0.0,2.55330491699,6.7713057485,33.0739169834,32.6187043078,0.455212675601
 12/26  05:00:00,18.08456938,1.32646526679,0.0,0.0,3.82705111198,7.57405300124,36.4245012413,35.458593494,0.965907747261
 12/26  06:00:00,22.6507584474,1.35404187224,0.0,0.0,6.02426329834,9.91545327661,41.0310045641,36.1485260681,4.882478496
 12/26  07:00:00,27.9346137124,1.31964605718,0.0,0.0,6.51253267309,14.7454349813,51.3594504415,35.0650498359,16.2944006056
 12/26  08:00:00,28.1711531638,1.31555287318,0.0,0.0,6.01364874671,18.163451543,52.1761689381,34.8596272057,17.3165417324
 12/26  09:00:00,24.6398212085,1.40847146685,0.0,0.0,4.35151303671,18.8798367041,47.5635139064,30.9282330472,16.6352808592
 12/26  10:00:00,21.5933407503,1.18562284906,0.0,0.0,3.78894180059,16.6187760998,39.1378531214,24.5463573679,14.5914957535
 12/26  11:00:00,18.5749484242,1.01183032576,0.0720269004016,0.0,3.78894180059,13.7021493968,32.4220402034,19.193067855,13.2289723484
 12/26  12:00:00,18.7377849126,0.870348409885,0.229164150798,0.0,3.78894180059,13.8493305508,24.7959843903,14.1217434264,10.6742409639
 12/26  13:00:00,18.4386926816,0.734280863684,0.376580684114,0.0,3.69398621738,13.6338449159,18.7293176381,9.4176000793,9.31171755876
 12/26  14:00:00,18.3003515578,0.680249145342,0.570554676597,0.0,3.78894180059,13.2606059349,15.1789334129,6.88910840792,8.28982500494
 12/26  15:00:00,18.2962931192,0.654360110692,0.739566426638,0.0,3.78894180059,13.1134247809,12.3591504194,5.09121796827,7.26793245112
 12/26  16:00:00,19.6790956542,0.614343887544,0.797375731465,0.0,4.71240779196,13.5549682428,11.9537589321,3.66393392719,8.28982500494
 12/26  17:00:00,27.0368488119,0.565571406325,0.753547982974,0.0,7.18559832057,18.5321311015,12.31015918,2.65781076995,9.65234841003
 12/26  18:00:00,35.9820225512,0.252551960157,0.462651565903,0.0,8.38069375907,23.3147919321,15.2293075664,2.51128149491,12.7180260715
 12/26  19:00:00,39.6554946944,0.21985953471,0.315779334049,0.0,10.6415932552,23.1212625696,17.7852279963,2.85310139156,14.9321266048
 12/26  20:00:00,38.5930639633,0.232988283535,0.209497832429,0.0,12.3080778603,20.4854999863,18.4051380063,4.15427310406,14.2508649022
 12/26  21:00:00,38.1674241338,0.311053698783,0.145913480879,0.0,12.456681583,19.8967753704,19.7207562296,6.66209930682,13.0586569228
 12/26  22:00:00,32.7824479168,0.456163763649,0.0793282209616,0.0,9.18739968257,17.702556249,21.8080090445,11.1337680807,10.6742409639
 12/26  23:00:00,25.9547270051,0.634322779109,0.0087608555121,0.0,5.91811778209,14.0365255879,25.891105197,16.5793876383,9.31171755876
 12/26  24:00:00,20.2339009271,0.818766628021,0.0,0.0,3.54045821811,10.5176760807,26.812047117,21.5878997735,5.22414734347
 12/27  01:00:00,16.7062635293,0.994384785915,0.0,0.0,2.55330491699,7.80157382632,27.946063207,26.2970998858,1.64896332122
 12/27  02:00:00,16.269514517,1.14636038951,0.0,0.0,2.55330491699,7.21284921042,31.3800584996,30.4128523469,0.967206152686
 12/27  03:00:00,16.0938280491,1.2650362296,0.0,0.0,2.55330491699,6.91848690247,34.1372684155,33.6816990734,0.455569342095
 12/27  04:00:00,16.042562551,1.36095188546,0.0,0.0,2.55330491699,6.7713057485,36.7568441084,36.3012684711,0.4555756373
 12/27  05:00:00,18.1660293606,1.40792524734,0.0,0.0,3.82705111198,7.57405300124,38.4987833114,37.5314249093,0.967358402103
 12/27  06:00:00,22.6573766573,1.36066008208,0.0,0.0,6.02426329834,9.91545327661,41.0129902363,36.1207485663,4.89224166999
 12/27  07:00:00,27.8805544013,1.26558674603,0.0,0.0,6.51253267309,14.7454349813,49.6873866898,33.3590702784,16.3283164114
 12/27  08:00:00,28.1805964696,1.32499617899,0.0,0.0,6.01364874671,18.163451543,52.3615979973,35.0089819091,17.3526160882
 12/27  09:00:00,24.5965690098,1.36521926811,0.0,0.0,4.35151303671,18.8798367041,46.1813753429,29.5114631244,16.6699122184
 12/27  10:00:00,21.468602983,1.05900717228,0.00187790956145,0.0,3.78894180059,16.6187760998,35.4804288581,20.8586306653,14.6217981928
 12/27  11:00:00,18.4817495714,0.863190855286,0.127467518034,0.0,3.78894180059,13.7021493968,27.8183497954,14.5619609543,13.2563888411
 12/27  12:00:00,18.605980266,0.695595406631,0.272112507482,0.0,3.78894180059,13.8493305508,19.9584040743,9.26215776768,10.6962463067
 12/27  13:00:00,18.3280894324,0.568311511886,0.431946786751,0.0,3.69398621738,13.6338449159,14.5518263355,5.22098938051,9.33083695496
 12/27  14:00:00,18.0273473405,0.488766479329,0.489033125321,0.0,3.78894180059,13.2606059349,11.5104564237,3.20367648255,8.30677994119
 12/27  15:00:00,17.7611822749,0.426163120706,0.432652572357,0.0,3.78894180059,13.1134247809,9.39609785023,2.11337492281,7.28272292742
 12/27  16:00:00,19.2058536975,0.410898963548,0.527578698756,0.0,4.71240779196,13.5549682428,9.51258946026,1.20580951906,8.30677994119
 12/27  17:00:00,26.731042567,0.420271888172,0.59304125623,0.0,7.18559832057,18.5321311015,10.5366434923,0.86445419937,9.67218929288
 12/27  18:00:00,35.7928512712,0.149076502238,0.376955743861,0.0,8.38069375907,23.3147919321,13.6108548706,0.866494536371,12.7443603342
 12/27  19:00:00,39.6212164828,0.139194460384,0.362166196839,0.0,10.6415932552,23.1212625696,15.6603313853,0.697180854582,14.9631505307
 12/27  20:00:00,38.5522017603,0.12690105924,0.274722853738,0.0,12.3080778603,20.4854999863,15.3242719173,1.04382606247,14.2804458548
 12/27  21:00:00,38.0742211986,0.142082689004,0.221681555439,0.0,12.456681583,19.8967753704,14.8792355225,1.79352285039,13.0857126721
 12/27  22:00:00,32.6056710212,0.17347453853,0.185240550516,0.0,9.18739968257,17.702556249,13.4928005502,2.79655424356,10.6962463067
 12/27  23:00:00,25.66233093,0.233596676144,0.117090883431,0.0,5.91811778209,14.0365255879,14.1432987896,4.81246183463,9.33083695496
 12/27  24:00:00,19.7675528149,0.306519486381,0.0458990293629,0.0,3.54045821811,10.5176760807,12.4485737244,7.21396482454,5.23460889988
 12/28  01:00:00,16.1004094103,0.388530666877,0.0,0.0,2.55330491699,7.80157382632,11.3672183106,9.71540228189,1.65181602872
 12/28  02:00:00,15.6323525584,0.509198430992,0.0,0.0,2.55330491699,7.21284921042,13.8700154303,12.901387707,0.968627723245
 12/28  03:00:00,15.4724910741,0.643699254665,0.0,0.0,2.55330491699,6.91848690247,16.9725683935,16.5166440419,0.455924351663
 12/28  04:00:00,15.4466321863,0.765021520819,0.0,0.0,2.55330491699,6.7713057485,20.2653587782,19.8094282674,0.455930510835
 12/28  05:00:00,17.610353475,0.852249361738,0.0,0.0,3.82705111198,7.57405300124,23.14812217,22.1793454856,0.968776684436
 12/28  06:00:00,22.180972014,0.884255438844,0.0,0.0,6.02426329834,9.91545327661,27.9368480941,23.0350621997,4.90178589439
 12/28  07:00:00,27.4910153967,0.876047741434,0.0,0.0,6.51253267309,14.7454349813,39.1269075205,22.7654384508,16.3614690696
 12/28  08:00:00,27.7882621401,0.932661849485,0.0,0.0,6.01364874671,18.163451543,41.6681500052,24.2802714582,17.387878547
 12/28  09:00:00,24.3697863741,1.13843663242,0.0,0.0,4.35151303671,18.8798367041,40.0778693697,23.374105213,16.7037641567
 12/28  10:00:00,21.3692524092,0.961534508044,0.0,0.0,3.78894180059,16.6187760998,33.1002782872,18.4488596485,14.6514186387
 12/28  11:00:00,18.4165615964,0.779959457208,0.145510941088,0.0,3.78894180059,13.7021493968,25.681230297,12.3980420049,13.2831882921
 12/28  12:00:00,18.7371483213,0.652641730546,0.446234238865,0.0,3.78894180059,13.8493305508,17.9737134633,7.25595707093,10.7177563924
 12/28  13:00:00,18.7552509573,0.612405692128,0.81501413141,0.0,3.69398621738,13.6338449159,13.2764611199,3.9269350741,9.34952604582
 12/28  14:00:00,18.5919428615,0.565220620517,0.977174505139,0.0,3.78894180059,13.2606059349,10.4087478912,2.08539460528,8.32335328592
 12/28  15:00:00,18.40345271,0.520140512723,0.980945615458,0.0,3.78894180059,13.1134247809,8.36197027271,1.0647897467,7.29718052601
 12/28  16:00:00,19.9621878908,0.53835405084,1.15645780479,0.0,4.71240779196,13.5549682428,8.74378107386,0.420427787946,8.32335328592
 12/28  17:00:00,27.4068590142,0.527823995734,1.16130559586,0.0,7.18559832057,18.5321311015,9.74420511207,0.0526214796115,9.69158363245
 12/28  18:00:00,36.2954973465,0.234155117119,0.794523204275,0.0,8.38069375907,23.3147919321,12.8086707462,0.0385688340805,12.7701019122
 12/28  19:00:00,39.9850591531,0.202898998674,0.662304328818,0.0,10.6415932552,23.1212625696,15.058865496,0.0653892707044,14.9934762253
 12/28  20:00:00,38.8084899523,0.163191412228,0.494720692709,0.0,12.3080778603,20.4854999863,14.5787488972,0.269387845201,14.309361052
 12/28  21:00:00,38.1474610511,0.145666812421,0.29133728452,0.0,12.456681583,19.8967753704,14.4183287106,1.30616921184,13.1121594988
 12/28  22:00:00,32.6053148025,0.163330511572,0.195028358784,0.0,9.18739968257,17.702556249,13.2473854625,2.52962907016,10.7177563924
 12/28  23:00:00,25.6500927455,0.219295765001,0.119153610068,0.0,5.91811778209,14.0365255879,13.9070382074,4.55751216161,9.34952604582
 12/28  24:00:00,19.7615804162,0.302900297283,0.0435458198481,0.0,3.54045821811,10.5176760807,12.539357141,7.29452213483,5.2448350062
 12/29  01:00:00,16.1889682597,0.477089516321,0.0,0.0,2.55330491699,7.80157382632,14.0185177725,12.3639143447,1.65460342774
 12/29  02:00:00,15.7898728709,0.666718743459,0.0,0.0,2.55330491699,7.21284921042,18.4410953682,17.4710788129,0.970016555299
 12/29  03:00:00,15.4938573415,0.665065522015,0.0,0.0,2.55330491699,6.91848690247,17.6223718622,17.166100692,0.456271170183
 12/29  04:00:00,15.3326922145,0.651081548958,0.0,0.0,2.55330491699,6.7713057485,17.0104721093,16.5541949182,0.456277191092
 12/29  05:00:00,17.4712416323,0.713137519017,0.0,0.0,3.82705111198,7.57405300124,19.1494327802,18.179270606,0.970162174212
 12/29  06:00:00,22.0408542996,0.744137724412,0.0,0.0,6.02426329834,9.91545327661,23.9640599188,19.0529515754,4.91110834332
 12/29  07:00:00,27.3900829128,0.775115257531,0.0,0.0,6.51253267309,14.7454349813,36.3840791397,19.9902303766,16.3938487631
 12/29  08:00:00,27.7197675655,0.864167274918,0.0,0.0,6.01364874671,18.163451543,39.8878576253,22.4655389592,17.4223186661
 12/29  09:00:00,24.3595949977,1.128245256,0.0,0.0,4.35151303671,18.8798367041,39.9106915395,23.1738648905,16.736826649
 12/29  10:00:00,21.4530352144,1.03261882796,0.0126984852703,0.0,3.78894180059,16.6187760998,35.1499931866,20.4696448673,14.6803483194
 12/29  11:00:00,18.5704042929,0.973079839957,0.10623325482,0.0,3.78894180059,13.7021493968,31.3371829662,18.0278202011,13.3093627651
 12/29  12:00:00,18.7961741377,0.928169714746,0.229732071086,0.0,3.78894180059,13.8493305508,26.6040085954,15.8652437444,10.738764851
 12/29  13:00:00,18.5575050631,0.866610026133,0.3630639032,0.0,3.69398621738,13.6338449159,22.5446529226,13.1768736258,9.36777929674
 12/29  14:00:00,18.3782167697,0.821170043831,0.507498990007,0.0,3.78894180059,13.2606059349,19.3659194014,11.0263792704,8.33954013107
 12/29  15:00:00,18.2696046582,0.775876966632,0.591361109691,0.0,3.78894180059,13.1134247809,16.5983960623,9.28709509685,7.3113009654
 12/29  16:00:00,19.6008699312,0.730515260295,0.602978635696,0.0,4.71240779196,13.5549682428,16.3379870166,7.99844688553,8.33954013107
 12/29  17:00:00,26.9171564647,0.677856777854,0.521570264302,0.0,7.18559832057,18.5321311015,16.9028605887,7.19233490343,9.71052568529
 12/29  18:00:00,35.9281110042,0.364950109984,0.296341869034,0.0,8.38069375907,23.3147919321,19.5215771191,6.7263339368,12.7952431823
 12/29  19:00:00,39.6973564626,0.365857539069,0.211643097894,0.0,10.6415932552,23.1212625696,22.4466849939,7.423590286,15.0230947079
 12/29  20:00:00,38.7403726368,0.430448678744,0.159346110677,0.0,12.3080778603,20.4854999863,23.9343770097,9.59677507894,14.3376019308
 12/29  21:00:00,38.3339983298,0.501815470986,0.121725904627,0.0,12.456681583,19.8967753704,24.965801445,11.8278118742,13.1379895709
 12/29  22:00:00,32.926991994,0.60192832622,0.0781077356024,0.0,9.18739968257,17.702556249,25.6178859451,14.8791210941,10.738764851
 12/29  23:00:00,26.0612745629,0.734303510007,0.015327682408,0.0,5.91811778209,14.0365255879,28.4002255575,19.0324462608,9.36777929674
 12/29  24:00:00,20.3174245307,0.902290231616,0.0,0.0,3.54045821811,10.5176760807,28.9425690111,23.687746377,5.25482263406
 12/30  01:00:00,16.788571093,1.07669234958,0.0,0.0,2.55330491699,7.80157382632,30.0431469164,28.3858222245,1.65732469183
 12/30  02:00:00,16.3222501724,1.19909604493,0.0,0.0,2.55330491699,7.21284921042,32.6584521307,31.6870798933,0.971372237361
 12/30  03:00:00,16.1606260196,1.33183420014,0.0,0.0,2.55330491699,6.91848690247,35.8362193505,35.3796096556,0.456609694917
 12/30  04:00:00,16.1168679949,1.43525732945,0.0,0.0,2.55330491699,6.7713057485,38.6827982169,38.2261826415,0.45661557538
 12/30  05:00:00,18.2237282472,1.46562413393,0.0,0.0,3.82705111198,7.57405300124,39.9981329859,39.0266185248,0.971514461094
 12/30  06:00:00,22.7143969311,1.41768035589,0.0,0.0,6.02426329834,9.91545327661,42.5493607819,37.6291545254,4.92020625659
 12/30  07:00:00,27.9516244016,1.33665674634,0.0,0.0,6.51253267309,14.7454349813,51.7104046862,35.2849587826,16.4254459036
 12/30  08:00:00,27.976779593,1.31470866481,0.0,0.0,6.01364874671,17.9699221805,52.0834927004,34.6275664539,17.4559262465
 12/30  09:00:00,23.1579408024,1.37300462937,0.0,0.0,3.66783283761,18.1171033345,53.0153857622,36.246295858,16.7690899042
 12/30  10:00:00,20.1698792112,1.20857487869,0.0,0.0,3.10526160149,15.8560427302,46.3699950723,31.6614164046,14.7085786676
 12/30  11:00:00,17.1180113321,1.07333370276,0.0,0.0,3.10526160149,12.9394160272,41.3763848073,28.0414802985,13.3349045088
 12/30  12:00:00,17.1249539387,0.933095155468,0.0,0.0,3.10526160149,13.0865971812,35.0595197335,24.3002542725,10.759265461
 12/30  13:00:00,16.8087829562,0.763315616726,0.000789710298278,0.0,3.10526160149,12.9394160272,29.1302169238,19.7446256216,9.38559130219
 12/30  14:00:00,16.3515939188,0.748459751611,0.0,0.0,3.10526160149,12.4978725653,27.6823357559,19.3270000729,8.35533568307
 12/30  15:00:00,16.2317480066,0.775794993477,0.0,0.0,3.10526160149,12.3506914113,27.4518806253,20.1268005613,7.32508006396
 12/30  16:00:00,17.6142611008,0.793298634273,0.0,0.0,4.02872759285,12.7922348732,29.0193138567,20.6639781736,8.35533568307
 12/30  17:00:00,25.0180299115,0.746714057669,0.0,0.0,6.50191812146,17.7693977319,29.2098938187,19.4808839768,9.72900984189
 12/30  18:00:00,35.8024161739,0.729126511205,0.0,0.0,8.38069375907,23.1212625696,31.7426152701,18.9228385709,12.8197766992
 12/30  19:00:00,39.8464632211,0.726607395521,0.0,0.0,10.6415932552,23.1212625696,33.8428619612,18.7908647538,15.0519972073
 12/30  20:00:00,38.9240248171,0.773446969727,0.0,0.0,12.3080778603,20.4854999863,34.3757532608,20.0105931329,14.3651601279
 12/30  21:00:00,38.5556805029,0.845223548794,0.0,0.0,12.456681583,19.8967753704,35.0691685397,21.9059733008,13.1631952389
 12/30  22:00:00,33.1930272613,0.946071329182,0.0,0.0,9.18739968257,17.702556249,35.3636055775,24.6043401165,10.759265461
 12/30  23:00:00,26.4068381071,1.09519473659,0.0,0.0,5.91811778209,14.0365255879,38.1582538207,28.7726625185,9.38559130219
 12/30  24:00:00,20.708964462,1.29383016289,0.0,0.0,3.54045821811,10.5176760807,39.3166434132,34.0520745875,5.26456882572
 12/31  01:00:00,17.2171141735,1.50523543016,0.0,0.0,2.55330491699,7.80157382632,41.2396587487,39.5796797346,1.65997901406
 12/31  02:00:00,16.7345587018,1.61140457438,0.0,0.0,2.55330491699,7.21284921042,43.2894655983,42.3167712305,0.972694367748
 12/31  03:00:00,16.5436820955,1.71489027603,0.0,0.0,2.55330491699,6.91848690247,45.4711626543,45.0142228287,0.456939825585
 12/31  04:00:00,16.4704101746,1.78879950907,0.0,0.0,2.55330491699,6.7713057485,47.3926632361,46.9357176727,0.456945563469
 12/31  05:00:00,18.5687115617,1.81060744845,0.0,0.0,3.82705111198,7.57405300124,48.4382473561,47.4654142115,0.97283314458
 12/31  06:00:00,23.0654249913,1.76870841613,0.0,0.0,6.02426329834,9.91545327661,51.2106576345,46.281580694,4.92907694054
 12/31  07:00:00,28.2679294098,1.65296175449,0.0,0.0,6.51253267309,14.7454349813,59.5849035956,43.128652461,16.4562511346
 12/31  08:00:00,28.2909118347,1.62884090657,0.0,0.0,6.01364874671,17.9699221805,59.9424399614,42.4537486259,17.4886913355
 12/31  09:00:00,23.5198528189,1.73491664595,0.0,0.0,3.66783283761,18.1171033345,62.0823440573,45.2817996895,16.8005443679
 12/31  10:00:00,20.6777666753,1.71646234283,0.0,0.0,3.10526160149,15.8560427302,59.5114536514,44.7753523281,14.7361013233
 12/31  11:00:00,17.6560603545,1.61138272514,0.0,0.0,3.10526160149,12.9394160272,55.3254399469,41.9656339878,13.3598059592
 12/31  12:00:00,17.5919750448,1.4001162616,0.0,0.0,3.10526160149,13.0865971812,47.238112209,36.4588600576,10.7792521514
 12/31  13:00:00,17.1146938804,1.07001625124,0.0,0.0,3.10526160149,12.9394160272,37.4105467477,28.0075899603,9.40295678731
 12/31  14:00:00,16.4717348419,0.868600674734,0.0,0.0,3.10526160149,12.4978725653,31.0868958711,22.7161606068,8.37073526422
 12/31  15:00:00,16.1919703124,0.736017299199,0.0,0.0,3.10526160149,12.3506914113,26.6067953791,19.268281638,7.33851374113
 12/31  16:00:00,17.4807511782,0.65978871171,0.0,0.0,4.02872759285,12.7922348732,25.7281262548,17.3573909906,8.37073526422
 12/31  17:00:00,24.8414907618,0.570174907971,0.0,0.0,6.50191812146,17.7693977319,24.8723367773,15.125306149,9.74703062834
 12/31  18:00:00,34.7386022121,0.558145882704,0.0,0.0,8.38069375907,23.1212625696,27.5656584902,14.7219632926,12.8436951976
 12/31  19:00:00,39.6935750482,0.573719222608,0.0,0.0,10.6415932552,23.1212625696,30.0980806977,15.0179055334,15.0801751643
 12/31  20:00:00,38.8290545947,0.67847674738,0.0,0.0,12.3080778603,20.4854999863,32.185478553,17.7934510707,14.3920274823
 12/31  21:00:00,38.4796974743,0.769240520142,0.0,0.0,12.456681583,19.8967753704,33.3325807163,20.1448116777,13.1877690386
 12/31  22:00:00,33.122273316,0.875317383819,0.0,0.0,9.18739968257,17.702556249,33.7246091292,22.9453569777,10.7792521514
 12/31  23:00:00,26.3655342249,1.0538908544,0.0,0.0,5.91811778209,14.0365255879,37.0182567591,27.6152999718,9.40295678731
 12/31  24:00:00,20.6600257254,1.24489142629,0.0,0.0,3.54045821811,10.5176760807,37.8220633537,32.5479926588,5.27407069494
